Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,194.0,272.0,7.8,21.0,384.0,441.5,352.06
2017,1,11,11,45,535.0,182.0,7.8,21.5,501.5,625.75,503.11
2017,1,11,12,0,876.0,92.0,7.8,22.0,619.0,797.11,634.79
2017,1,11,12,15,878.0,92.5,7.7,22.0,626.0,806.39,640.56
2017,1,11,12,30,880.0,93.0,7.6,22.0,633.0,812.35,644.51
2017,1,11,12,45,879.5,92.5,7.55,22.5,631.0,811.82,642.66
2017,1,11,13,0,879.0,92.0,7.5,23.0,629.0,807.92,638.49
2017,1,11,13,15,875.0,91.5,7.4,23.0,619.0,797.91,631.04
2017,1,11,13,30,871.0,91.0,7.3,23.0,609.0,789.29,624.79
2017,1,11,13,45,863.5,90.0,7.2,23.0,591.0,769.51,610.33
2017,1,11,14,0,856.0,89.0,7.1,23.0,573.0,746.78,593.78
2017,1,11,14,15,845.5,87.5,6.95,23.0,548.0,718.5,572.97
2017,1,11,14,30,835.0,86.0,6.8,23.0,523.0,687.73,550.3
2017,1,11,14,45,818.5,84.0,6.65,23.0,490.5,650.09,521.79
2017,1,11,15,0,802.0,82.0,6.5,23.0,458.0,610.74,490.79
2017,1,11,15,15,780.0,79.0,6.25,22.5,419.5,565.55,455.45
2017,1,11,15,30,758.0,76.0,6.0,22.0,381.0,519.61,418.76
2017,1,11,15,45,727.0,72.0,5.75,22.0,338.0,467.46,375.54
2017,1,11,16,0,696.0,68.0,5.5,22.0,295.0,417.53,333.13
2017,1,11,16,15,648.5,63.0,5.2,21.5,249.0,358.96,283.51
2017,1,11,16,30,601.0,58.0,4.9,21.0,203.0,303.42,235.2
2017,1,11,16,45,527.0,50.5,4.6,20.5,157.0,239.81,180.04
2017,1,11,17,0,453.0,43.0,4.3,20.0,111.0,182.88,130.13
2017,1,11,17,15,323.0,31.5,4.2,19.5,71.0,116.38,74.2
2017,1,11,17,30,193.0,20.0,4.1,19.0,31.0,59.0,3.75
2017,1,11,17,45,96.5,10.0,4.05,18.5,15.5,21.43,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,45,136.5,16.0,3.35,16.5,28.0,41.74,0.0
2017,1,12,8,0,273.0,32.0,3.4,17.0,56.0,101.26,61.75
2017,1,12,8,15,379.0,42.5,3.45,17.5,99.5,156.08,110.33
2017,1,12,8,30,485.0,53.0,3.5,18.0,143.0,221.81,166.4
2017,1,12,8,45,552.0,59.5,3.6,18.5,189.5,279.08,216.65
2017,1,12,9,0,619.0,66.0,3.7,19.0,236.0,341.92,270.63
2017,1,12,9,15,314.5,98.0,3.95,19.5,185.0,262.16,210.28
2017,1,12,9,30,10.0,130.0,4.2,20.0,134.0,135.24,106.32
2017,1,12,9,45,392.0,105.0,4.5,20.5,273.0,340.23,275.93
2017,1,12,10,0,774.0,80.0,4.8,21.0,412.0,555.95,448.08
2017,1,12,10,15,542.5,143.0,4.85,21.5,385.5,507.05,406.52
2017,1,12,10,30,311.0,206.0,4.9,22.0,359.0,434.5,346.12
2017,1,12,10,45,194.0,224.0,4.95,22.5,321.5,375.43,297.58
2017,1,12,11,0,77.0,242.0,5.0,23.0,284.0,308.78,242.22
2017,1,12,11,15,83.5,254.5,4.95,23.0,301.5,328.71,257.64
2017,1,12,11,30,90.0,267.0,4.9,23.0,319.0,348.76,272.89
2017,1,12,11,45,137.5,277.5,4.9,23.5,359.5,406.75,317.72
2017,1,12,12,0,185.0,288.0,4.9,24.0,400.0,457.46,356.37
2017,1,12,12,15,126.0,283.0,4.85,24.0,360.0,406.24,315.68
2017,1,12,12,30,67.0,278.0,4.8,24.0,320.0,345.14,267.44
2017,1,12,12,45,146.5,284.0,4.75,24.0,374.5,424.33,330.12
2017,1,12,13,0,226.0,290.0,4.7,24.0,429.0,494.1,384.41
2017,1,12,13,15,138.0,274.5,4.65,24.0,358.5,405.56,315.31
2017,1,12,13,30,50.0,259.0,4.6,24.0,288.0,309.75,239.98
2017,1,12,13,45,29.0,225.5,4.6,24.0,242.0,256.04,198.37
2017,1,12,14,0,8.0,192.0,4.6,24.0,196.0,197.06,152.01
2017,1,12,14,15,108.0,216.0,4.5,24.0,273.0,310.14,243.36
2017,1,12,14,30,208.0,240.0,4.4,24.0,350.0,404.73,318.0
2017,1,12,14,45,171.0,226.0,4.35,24.0,312.5,358.75,281.93
2017,1,12,15,0,134.0,212.0,4.3,24.0,275.0,314.56,247.39
2017,1,12,15,15,197.5,190.0,4.05,23.5,274.5,324.11,256.66
2017,1,12,15,30,261.0,168.0,3.8,23.0,274.0,334.57,265.87
2017,1,12,15,45,468.0,121.0,3.55,23.0,285.0,386.36,307.08
2017,1,12,16,0,675.0,74.0,3.3,23.0,296.0,415.89,328.05
2017,1,12,16,15,626.5,68.5,3.0,22.0,250.0,357.11,279.59
2017,1,12,16,30,578.0,63.0,2.7,21.0,204.0,301.49,232.59
2017,1,12,16,45,499.5,55.0,2.4,20.5,157.5,236.71,177.4
2017,1,12,17,0,421.0,47.0,2.1,20.0,111.0,179.06,127.74
2017,1,12,17,15,293.0,34.5,2.2,19.5,71.5,113.28,73.21
2017,1,12,17,30,165.0,22.0,2.3,19.0,32.0,56.66,9.16
2017,1,12,17,45,82.5,11.0,2.45,19.0,16.0,20.89,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,3.0,15.0,3.05,17.5,15.5,15.04,0.0
2017,1,13,8,0,6.0,30.0,3.3,18.0,31.0,31.33,17.96
2017,1,13,8,15,24.0,49.5,3.4,18.0,54.0,58.35,41.44
2017,1,13,8,30,42.0,69.0,3.5,18.0,77.0,85.67,64.7
2017,1,13,8,45,50.0,89.0,3.6,18.5,101.0,111.59,86.82
2017,1,13,9,0,58.0,109.0,3.7,19.0,125.0,138.23,109.2
2017,1,13,9,15,63.0,128.0,3.85,19.5,148.5,163.02,129.67
2017,1,13,9,30,68.0,147.0,4.0,20.0,172.0,188.22,150.07
2017,1,13,9,45,70.0,165.0,4.2,20.5,193.0,210.98,168.13
2017,1,13,10,0,72.0,183.0,4.4,21.0,214.0,233.82,185.99
2017,1,13,10,15,36.0,170.5,4.55,21.0,186.0,198.73,157.06
2017,1,13,10,30,0.0,158.0,4.7,21.0,158.0,156.73,122.26
2017,1,13,10,45,2.0,166.5,4.9,21.5,167.5,166.56,129.78
2017,1,13,11,0,4.0,175.0,5.1,22.0,177.0,176.56,137.33
2017,1,13,11,15,104.5,222.0,5.15,22.0,282.5,315.74,249.83
2017,1,13,11,30,205.0,269.0,5.2,22.0,388.0,446.69,352.79
2017,1,13,11,45,199.0,279.0,5.3,22.5,397.0,456.27,358.69
2017,1,13,12,0,193.0,289.0,5.4,23.0,406.0,465.03,364.3
2017,1,13,12,15,196.0,290.5,5.35,23.0,410.5,470.58,368.37
2017,1,13,12,30,199.0,292.0,5.3,23.0,415.0,475.49,371.99
2017,1,13,12,45,99.5,215.5,5.25,23.0,277.0,310.35,243.47
2017,1,13,13,0,0.0,139.0,5.2,23.0,139.0,136.07,103.74
2017,1,13,13,15,0.0,132.0,5.05,23.0,132.0,129.02,98.33
2017,1,13,13,30,0.0,125.0,4.9,23.0,125.0,121.99,92.79
2017,1,13,13,45,0.0,96.0,4.8,23.5,96.0,93.01,69.54
2017,1,13,14,0,0.0,67.0,4.7,24.0,67.0,64.79,46.85
2017,1,13,14,15,0.0,64.0,4.5,23.5,64.0,61.88,44.69
2017,1,13,14,30,0.0,61.0,4.3,23.0,61.0,58.97,42.5
2017,1,13,14,45,35.5,133.0,4.15,23.0,150.0,158.67,123.93
2017,1,13,15,0,71.0,205.0,4.0,23.0,239.0,259.78,204.57
2017,1,13,15,15,44.0,179.0,3.6,22.5,199.5,212.84,167.31
2017,1,13,15,30,17.0,153.0,3.2,22.0,160.0,162.92,127.56
2017,1,13,15,45,13.0,137.0,2.8,22.0,142.5,144.02,112.52
2017,1,13,16,0,9.0,121.0,2.4,22.0,125.0,125.5,97.6
2017,1,13,16,15,4.5,103.5,2.2,21.0,105.5,105.53,81.7
2017,1,13,16,30,0.0,86.0,2.0,20.0,86.0,86.02,65.87
2017,1,13,16,45,0.0,67.0,1.85,19.5,67.0,66.85,49.85
2017,1,13,17,0,0.0,48.0,1.7,19.0,48.0,47.61,33.54
2017,1,13,17,15,0.0,31.0,1.8,18.5,31.0,30.44,18.58
2017,1,13,17,30,0.0,14.0,1.9,18.0,14.0,13.51,0.0
2017,1,13,17,45,0.0,7.0,2.0,18.0,7.0,6.88,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,3.5,2.75,13.0,3.5,3.37,0.0
2017,1,14,8,0,0.0,7.0,2.9,13.0,7.0,6.74,0.0
2017,1,14,8,15,0.0,12.5,2.9,13.5,12.5,12.05,4.42
2017,1,14,8,30,0.0,18.0,2.9,14.0,18.0,17.36,9.09
2017,1,14,8,45,0.0,24.0,2.95,14.5,24.0,23.15,14.13
2017,1,14,9,0,0.0,30.0,3.0,15.0,30.0,28.95,19.1
2017,1,14,9,15,0.0,36.0,3.0,15.0,36.0,34.75,24.04
2017,1,14,9,30,0.0,42.0,3.0,15.0,42.0,40.56,28.94
2017,1,14,9,45,0.0,61.0,3.0,15.5,61.0,58.95,44.33
2017,1,14,10,0,0.0,80.0,3.0,16.0,80.0,77.4,59.55
2017,1,14,10,15,4.0,126.5,3.0,16.5,129.0,126.93,100.31
2017,1,14,10,30,8.0,173.0,3.0,17.0,178.0,177.73,141.27
2017,1,14,10,45,5.5,174.0,3.05,17.5,178.0,176.79,139.79
2017,1,14,11,0,3.0,175.0,3.1,18.0,178.0,175.8,138.41
2017,1,14,11,15,2.5,174.5,3.1,18.0,176.5,174.69,137.29
2017,1,14,11,30,2.0,174.0,3.1,18.0,175.0,173.63,136.24
2017,1,14,11,45,11.0,202.5,3.15,18.5,209.5,210.12,165.23
2017,1,14,12,0,20.0,231.0,3.2,19.0,244.0,247.16,194.2
2017,1,14,12,15,27.0,243.0,3.2,19.0,260.5,265.47,208.6
2017,1,14,12,30,34.0,255.0,3.2,19.0,277.0,292.86,230.04
2017,1,14,12,45,30.5,250.5,3.2,19.5,270.0,285.06,223.34
2017,1,14,13,0,27.0,246.0,3.2,20.0,263.0,268.67,210.15
2017,1,14,13,15,33.0,249.5,3.2,20.0,270.0,285.85,223.82
2017,1,14,13,30,39.0,253.0,3.2,20.0,277.0,294.34,230.68
2017,1,14,13,45,82.5,261.0,3.2,20.0,309.0,336.57,264.94
2017,1,14,14,0,126.0,269.0,3.2,20.0,341.0,385.35,303.67
2017,1,14,14,15,83.0,244.5,3.15,20.0,291.0,316.3,249.48
2017,1,14,14,30,40.0,220.0,3.1,20.0,241.0,257.21,202.66
2017,1,14,14,45,20.0,187.5,3.1,20.0,198.0,201.02,158.2
2017,1,14,15,0,0.0,155.0,3.1,20.0,155.0,153.83,120.3
2017,1,14,15,15,31.0,163.5,3.0,19.5,176.5,187.63,148.83
2017,1,14,15,30,62.0,172.0,2.9,19.0,198.0,214.78,171.6
2017,1,14,15,45,57.5,154.0,2.8,18.5,176.0,191.02,152.71
2017,1,14,16,0,53.0,136.0,2.7,18.0,154.0,167.59,133.89
2017,1,14,16,15,46.5,116.5,2.65,17.5,131.0,141.96,112.91
2017,1,14,16,30,40.0,97.0,2.6,17.0,108.0,116.9,92.01
2017,1,14,16,45,30.0,77.0,2.55,16.5,84.0,90.68,69.82
2017,1,14,17,0,20.0,57.0,2.5,16.0,60.0,65.38,48.19
2017,1,14,17,15,10.0,37.5,2.6,15.5,39.0,40.03,26.33
2017,1,14,17,30,0.0,18.0,2.7,15.0,18.0,17.38,2.76
2017,1,14,17,45,0.0,9.0,2.8,15.0,9.0,8.85,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,15,7,45,138.0,15.5,3.3,12.5,28.0,41.39,0.0
2017,1,15,8,0,276.0,31.0,3.5,13.0,56.0,100.65,62.69
2017,1,15,8,15,376.0,42.0,3.6,13.5,99.0,154.5,110.98
2017,1,15,8,30,476.0,53.0,3.7,14.0,142.0,218.78,166.83
2017,1,15,8,45,238.0,44.0,3.85,14.5,88.5,142.27,111.62
2017,1,15,9,0,0.0,35.0,4.0,15.0,35.0,33.79,23.17
2017,1,15,9,15,0.0,42.0,4.25,15.5,42.0,40.56,28.9
2017,1,15,9,30,0.0,49.0,4.5,16.0,49.0,47.33,34.52
2017,1,15,9,45,0.0,69.0,4.75,17.0,69.0,66.7,50.53
2017,1,15,10,0,0.0,89.0,5.0,18.0,89.0,86.43,66.57
2017,1,15,10,15,0.0,88.0,5.15,18.5,88.0,85.29,65.32
2017,1,15,10,30,0.0,87.0,5.3,19.0,87.0,84.21,64.14
2017,1,15,10,45,5.5,140.0,5.45,19.5,143.0,141.5,110.76
2017,1,15,11,0,11.0,193.0,5.6,20.0,199.0,200.37,157.79
2017,1,15,11,15,5.5,140.0,5.75,20.0,143.0,141.42,110.04
2017,1,15,11,30,0.0,87.0,5.9,20.0,87.0,84.18,63.38
2017,1,15,11,45,8.5,156.0,6.05,20.5,161.0,160.07,124.78
2017,1,15,12,0,17.0,225.0,6.2,21.0,235.0,238.4,186.89
2017,1,15,12,15,8.5,157.0,6.3,21.0,162.0,161.14,125.13
2017,1,15,12,30,0.0,89.0,6.4,21.0,89.0,86.13,64.52
2017,1,15,12,45,0.0,96.0,6.55,21.5,96.0,92.98,69.96
2017,1,15,13,0,0.0,103.0,6.7,22.0,103.0,99.93,75.42
2017,1,15,13,15,0.0,115.5,6.7,22.0,115.5,112.41,85.49
2017,1,15,13,30,0.0,128.0,6.7,22.0,128.0,124.99,95.65
2017,1,15,13,45,0.0,85.0,6.75,22.0,85.0,82.24,61.3
2017,1,15,14,0,0.0,42.0,6.8,22.0,42.0,40.59,27.55
2017,1,15,14,15,0.5,104.0,6.65,21.5,104.0,101.4,77.19
2017,1,15,14,30,1.0,166.0,6.5,21.0,166.0,165.11,128.94
2017,1,15,14,45,0.5,156.0,6.4,21.0,156.0,154.7,120.74
2017,1,15,15,0,0.0,146.0,6.3,21.0,146.0,144.38,112.64
2017,1,15,15,15,0.0,123.0,6.15,21.0,123.0,120.97,93.89
2017,1,15,15,30,0.0,100.0,6.0,21.0,100.0,97.71,75.1
2017,1,15,15,45,0.0,88.0,5.85,21.0,88.0,85.78,65.48
2017,1,15,16,0,0.0,76.0,5.7,21.0,76.0,73.88,55.78
2017,1,15,16,15,0.0,64.0,5.7,20.5,64.0,62.0,46.1
2017,1,15,16,30,0.0,52.0,5.7,20.0,52.0,50.24,36.35
2017,1,15,16,45,0.0,40.5,5.7,19.5,40.5,39.11,26.96
2017,1,15,17,0,0.0,29.0,5.7,19.0,29.0,27.99,17.47
2017,1,15,17,15,0.0,18.5,5.75,19.0,18.5,17.85,8.64
2017,1,15,17,30,0.0,8.0,5.8,19.0,8.0,7.71,0.0
2017,1,15,17,45,0.0,4.0,5.9,19.0,4.0,3.93,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,17.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,165.0,15.0,0.8,12.5,30.5,45.13,0.0
2017,1,16,8,0,330.0,30.0,0.9,13.0,61.0,111.06,68.9
2017,1,16,8,15,433.0,39.5,0.95,13.0,105.5,167.05,119.17
2017,1,16,8,30,536.0,49.0,1.0,13.0,150.0,233.71,176.91
2017,1,16,8,45,416.5,77.0,1.1,13.5,169.0,246.25,193.89
2017,1,16,9,0,297.0,105.0,1.2,14.0,188.0,242.69,195.01
2017,1,16,9,15,319.0,120.0,1.2,14.5,223.0,283.19,229.17
2017,1,16,9,30,341.0,135.0,1.2,15.0,258.0,325.07,263.26
2017,1,16,9,45,178.0,148.0,1.2,15.5,213.0,257.22,208.06
2017,1,16,10,0,15.0,161.0,1.2,16.0,168.0,169.94,135.2
2017,1,16,10,15,37.5,187.5,1.2,16.5,206.0,218.35,174.28
2017,1,16,10,30,60.0,214.0,1.2,17.0,244.0,263.21,209.35
2017,1,16,10,45,60.0,227.5,1.2,17.5,259.0,279.23,220.87
2017,1,16,11,0,60.0,241.0,1.2,18.0,274.0,295.17,232.35
2017,1,16,11,15,43.5,237.0,1.2,18.0,262.0,279.15,219.14
2017,1,16,11,30,27.0,233.0,1.2,18.0,250.0,254.52,199.4
2017,1,16,11,45,89.0,263.5,1.3,18.5,318.5,344.91,270.41
2017,1,16,12,0,151.0,294.0,1.4,19.0,387.0,437.76,340.66
2017,1,16,12,15,188.0,296.0,1.4,19.0,413.0,470.88,365.42
2017,1,16,12,30,225.0,298.0,1.4,19.0,439.0,503.85,390.28
2017,1,16,12,45,178.0,298.5,1.45,19.5,410.0,466.6,360.92
2017,1,16,13,0,131.0,299.0,1.5,20.0,381.0,428.82,331.45
2017,1,16,13,15,157.0,295.0,1.5,20.0,392.0,444.31,344.09
2017,1,16,13,30,183.0,291.0,1.5,20.0,403.0,458.82,355.62
2017,1,16,13,45,256.5,272.0,1.55,20.0,424.0,500.38,388.55
2017,1,16,14,0,330.0,253.0,1.6,20.0,445.0,530.1,412.43
2017,1,16,14,15,255.0,251.0,1.6,19.5,395.5,465.65,364.02
2017,1,16,14,30,180.0,249.0,1.6,19.0,346.0,396.33,311.68
2017,1,16,14,45,120.5,228.0,1.6,19.0,291.5,327.61,258.66
2017,1,16,15,0,61.0,207.0,1.6,19.0,237.0,255.52,201.98
2017,1,16,15,15,30.5,166.0,1.5,18.5,181.0,189.98,150.34
2017,1,16,15,30,0.0,125.0,1.4,18.0,125.0,123.44,96.68
2017,1,16,15,45,0.0,111.0,1.35,18.0,111.0,109.43,85.57
2017,1,16,16,0,0.0,97.0,1.3,18.0,97.0,95.46,74.24
2017,1,16,16,15,0.0,82.0,1.2,17.5,82.0,80.49,62.05
2017,1,16,16,30,0.0,67.0,1.1,17.0,67.0,65.54,49.64
2017,1,16,16,45,0.0,52.0,1.0,16.5,52.0,50.59,37.01
2017,1,16,17,0,0.0,37.0,0.9,16.0,37.0,35.74,24.27
2017,1,16,17,15,0.0,24.0,0.9,15.5,24.0,23.17,13.26
2017,1,16,17,30,0.0,11.0,0.9,15.0,11.0,10.61,0.7
2017,1,16,17,45,0.0,5.5,0.95,15.0,5.5,5.41,0.0
2017,1,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,6.0,4.3,10.0,6.0,5.78,0.0
2017,1,17,8,0,0.0,12.0,4.3,10.0,12.0,11.57,3.51
2017,1,17,8,15,0.0,21.0,4.3,9.5,21.0,20.26,11.54
2017,1,17,8,30,0.0,30.0,4.3,9.0,30.0,28.96,19.36
2017,1,17,8,45,0.0,40.5,4.35,9.0,40.5,39.11,28.36
2017,1,17,9,0,0.0,51.0,4.4,9.0,51.0,49.27,37.27
2017,1,17,9,15,0.0,61.0,4.4,9.0,61.0,58.95,45.66
2017,1,17,9,30,0.0,71.0,4.4,9.0,71.0,68.66,53.96
2017,1,17,9,45,1.5,110.0,4.4,9.5,110.5,108.94,88.22
2017,1,17,10,0,3.0,149.0,4.4,10.0,150.0,150.03,122.55
2017,1,17,10,15,1.5,150.5,4.35,10.0,151.0,150.15,122.26
2017,1,17,10,30,0.0,152.0,4.3,10.0,152.0,150.3,122.06
2017,1,17,10,45,1.5,163.5,4.3,10.0,164.5,162.92,132.37
2017,1,17,11,0,3.0,175.0,4.3,10.0,177.0,175.66,142.75
2017,1,17,11,15,1.5,151.0,4.25,10.0,152.0,149.63,120.83
2017,1,17,11,30,0.0,127.0,4.2,10.0,127.0,124.03,99.29
2017,1,17,11,45,0.0,104.0,4.2,10.5,104.0,100.94,79.74
2017,1,17,12,0,0.0,81.0,4.2,11.0,81.0,78.37,60.64
2017,1,17,12,15,0.0,112.0,4.2,11.0,112.0,108.89,86.15
2017,1,17,12,30,0.0,143.0,4.2,11.0,143.0,140.04,111.96
2017,1,17,12,45,0.0,148.5,4.25,11.0,148.5,145.61,116.52
2017,1,17,13,0,0.0,154.0,4.3,11.0,154.0,151.21,121.17
2017,1,17,13,15,0.0,85.5,4.3,10.5,85.5,82.74,64.37
2017,1,17,13,30,0.0,17.0,4.3,10.0,17.0,16.42,8.37
2017,1,17,13,45,0.0,61.0,4.35,10.0,61.0,58.99,44.63
2017,1,17,14,0,0.0,105.0,4.4,10.0,105.0,101.97,80.96
2017,1,17,14,15,17.5,162.5,4.4,10.0,172.0,173.3,141.32
2017,1,17,14,30,35.0,220.0,4.4,10.0,239.0,253.46,208.07
2017,1,17,14,45,17.5,184.5,4.45,10.0,194.0,196.0,160.38
2017,1,17,15,0,0.0,149.0,4.5,10.0,149.0,147.37,119.7
2017,1,17,15,15,0.0,131.0,4.45,9.5,131.0,129.13,104.88
2017,1,17,15,30,0.0,113.0,4.4,9.0,113.0,110.96,89.91
2017,1,17,15,45,0.0,100.0,4.35,9.0,100.0,98.0,79.05
2017,1,17,16,0,0.0,87.0,4.3,9.0,87.0,85.06,68.11
2017,1,17,16,15,0.0,74.0,4.2,8.5,74.0,72.16,57.18
2017,1,17,16,30,0.0,61.0,4.1,8.0,61.0,59.28,46.07
2017,1,17,16,45,0.0,47.5,4.1,8.0,47.5,45.9,34.27
2017,1,17,17,0,0.0,34.0,4.1,8.0,34.0,32.83,22.63
2017,1,17,17,15,0.0,22.0,4.0,8.0,22.0,21.23,12.17
2017,1,17,17,30,0.0,10.0,3.9,8.0,10.0,9.64,0.66
2017,1,17,17,45,0.0,5.0,3.85,8.0,5.0,4.91,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.0,2.5,7.0,9.0,8.68,0.0
2017,1,18,8,0,0.0,18.0,2.6,7.0,18.0,17.37,8.32
2017,1,18,8,15,0.0,32.0,2.6,7.0,32.0,30.9,20.82
2017,1,18,8,30,0.0,46.0,2.6,7.0,46.0,44.65,33.18
2017,1,18,8,45,0.0,61.5,2.6,7.5,61.5,60.11,46.81
2017,1,18,9,0,0.0,77.0,2.6,8.0,77.0,75.56,60.23
2017,1,18,9,15,0.0,92.0,2.5,8.0,92.0,90.52,73.11
2017,1,18,9,30,0.0,107.0,2.4,8.0,107.0,105.5,85.82
2017,1,18,9,45,0.0,121.0,2.3,8.5,121.0,119.48,97.33
2017,1,18,10,0,0.0,135.0,2.2,9.0,135.0,133.51,108.71
2017,1,18,10,15,18.5,169.5,2.15,9.0,179.0,180.83,148.44
2017,1,18,10,30,37.0,204.0,2.1,9.0,223.0,236.54,194.38
2017,1,18,10,45,38.0,217.0,2.05,9.5,237.5,252.01,206.07
2017,1,18,11,0,39.0,230.0,2.0,10.0,252.0,267.52,217.81
2017,1,18,11,15,39.5,240.0,2.05,10.0,263.0,279.34,226.99
2017,1,18,11,30,40.0,250.0,2.1,10.0,274.0,291.14,236.18
2017,1,18,11,45,25.5,232.0,2.15,10.0,247.5,252.31,204.37
2017,1,18,12,0,11.0,214.0,2.2,10.0,221.0,221.94,179.32
2017,1,18,12,15,41.5,251.5,2.25,10.0,277.5,294.69,238.98
2017,1,18,12,30,72.0,289.0,2.3,10.0,334.0,361.28,292.38
2017,1,18,12,45,72.5,288.5,2.35,10.5,334.0,361.18,291.54
2017,1,18,13,0,73.0,288.0,2.4,11.0,334.0,360.9,290.92
2017,1,18,13,15,36.5,216.5,2.45,11.0,239.5,252.25,203.85
2017,1,18,13,30,0.0,145.0,2.5,11.0,145.0,142.12,113.34
2017,1,18,13,45,79.5,211.5,2.55,11.5,258.0,279.75,228.23
2017,1,18,14,0,159.0,278.0,2.6,12.0,371.0,421.04,340.98
2017,1,18,14,15,105.5,256.0,2.6,12.0,316.5,345.9,280.29
2017,1,18,14,30,52.0,234.0,2.6,12.0,262.0,281.12,227.81
2017,1,18,14,45,52.0,220.5,2.6,12.5,247.0,265.37,215.33
2017,1,18,15,0,52.0,207.0,2.6,13.0,232.0,249.57,202.61
2017,1,18,15,15,26.0,108.5,2.45,13.0,121.0,125.23,100.53
2017,1,18,15,30,0.0,10.0,2.3,13.0,10.0,9.65,2.61
2017,1,18,15,45,0.0,9.0,2.2,13.0,9.0,8.68,1.82
2017,1,18,16,0,0.0,8.0,2.1,13.0,8.0,7.71,1.0
2017,1,18,16,15,0.0,7.0,1.8,12.5,7.0,6.75,0.18
2017,1,18,16,30,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2017,1,18,16,45,0.0,4.5,1.2,11.5,4.5,4.34,0.0
2017,1,18,17,0,0.0,3.0,0.9,11.0,3.0,2.89,0.0
2017,1,18,17,15,0.0,2.0,0.85,10.5,2.0,1.93,0.0
2017,1,18,17,30,0.0,1.0,0.8,10.0,1.0,0.96,0.0
2017,1,18,17,45,0.0,0.5,0.8,10.0,0.5,0.49,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,148.0,16.5,2.75,9.5,30.5,44.14,0.0
2017,1,19,8,0,296.0,33.0,3.1,10.0,61.0,106.69,68.39
2017,1,19,8,15,397.5,44.5,3.2,10.5,106.5,162.82,118.71
2017,1,19,8,30,499.0,56.0,3.3,11.0,152.0,229.57,177.25
2017,1,19,8,45,571.0,62.0,3.4,11.5,201.0,289.45,230.87
2017,1,19,9,0,643.0,68.0,3.5,12.0,250.0,355.43,288.72
2017,1,19,9,15,323.0,98.0,3.55,12.5,190.0,266.62,219.47
2017,1,19,9,30,3.0,128.0,3.6,13.0,130.0,129.11,103.89
2017,1,19,9,45,6.0,143.0,3.7,13.5,146.5,145.91,117.71
2017,1,19,10,0,9.0,158.0,3.8,14.0,163.0,163.0,131.41
2017,1,19,10,15,140.5,189.0,3.85,14.5,260.0,291.6,238.58
2017,1,19,10,30,272.0,220.0,3.9,15.0,357.0,425.46,346.47
2017,1,19,10,45,566.5,156.5,4.0,15.5,464.5,577.53,469.71
2017,1,19,11,0,861.0,93.0,4.1,16.0,572.0,738.78,593.64
2017,1,19,11,15,871.0,94.5,4.2,16.5,596.0,768.66,613.13
2017,1,19,11,30,881.0,96.0,4.3,17.0,620.0,795.81,631.39
2017,1,19,11,45,888.5,96.5,4.45,17.5,636.5,816.96,645.71
2017,1,19,12,0,896.0,97.0,4.6,18.0,653.0,830.14,654.34
2017,1,19,12,15,899.0,97.5,4.6,18.0,661.0,841.13,661.86
2017,1,19,12,30,902.0,98.0,4.6,18.0,669.0,848.7,667.06
2017,1,19,12,45,902.5,97.5,4.65,18.5,668.5,849.64,666.67
2017,1,19,13,0,903.0,97.0,4.7,19.0,668.0,847.08,663.95
2017,1,19,13,15,900.5,96.5,4.7,19.0,659.0,838.61,658.11
2017,1,19,13,30,898.0,96.0,4.7,19.0,650.0,826.73,649.98
2017,1,19,13,45,893.5,94.5,4.7,19.0,633.0,808.82,637.6
2017,1,19,14,0,889.0,93.0,4.7,19.0,616.0,792.17,626.25
2017,1,19,14,15,879.5,91.5,4.65,19.0,591.0,764.09,606.29
2017,1,19,14,30,870.0,90.0,4.6,19.0,566.0,733.3,584.36
2017,1,19,14,45,861.5,86.0,4.55,19.5,534.0,697.86,557.81
2017,1,19,15,0,853.0,82.0,4.5,20.0,502.0,660.05,528.52
2017,1,19,15,15,833.5,79.0,4.2,19.5,463.5,614.35,493.27
2017,1,19,15,30,814.0,76.0,3.9,19.0,425.0,567.53,456.68
2017,1,19,15,45,790.0,72.0,3.65,19.0,381.0,516.33,415.07
2017,1,19,16,0,766.0,68.0,3.4,19.0,337.0,465.0,372.34
2017,1,19,16,15,725.5,63.0,3.15,18.0,289.0,405.32,323.18
2017,1,19,16,30,685.0,58.0,2.9,17.0,241.0,347.77,274.09
2017,1,19,16,45,626.5,51.0,2.65,16.0,192.5,285.77,220.15
2017,1,19,17,0,568.0,44.0,2.4,15.0,144.0,227.29,168.01
2017,1,19,17,15,457.5,34.5,2.5,14.5,98.0,158.71,108.8
2017,1,19,17,30,347.0,25.0,2.6,14.0,52.0,100.56,52.8
2017,1,19,17,45,173.5,12.5,2.75,14.0,26.0,36.06,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,85.0,16.5,2.9,10.0,24.5,33.66,0.0
2017,1,20,8,0,170.0,33.0,3.1,11.0,49.0,79.55,51.52
2017,1,20,8,15,205.5,51.5,3.15,11.5,83.0,118.48,87.46
2017,1,20,8,30,241.0,70.0,3.2,12.0,117.0,157.02,122.08
2017,1,20,8,45,259.0,88.5,3.3,12.5,152.0,196.17,157.22
2017,1,20,9,0,277.0,107.0,3.4,13.0,187.0,236.71,192.75
2017,1,20,9,15,287.0,125.5,3.2,13.5,220.5,274.74,225.18
2017,1,20,9,30,297.0,144.0,3.0,14.0,254.0,313.08,256.86
2017,1,20,9,45,482.0,123.5,2.8,14.5,326.0,412.78,338.46
2017,1,20,10,0,667.0,103.0,2.6,15.0,398.0,524.14,426.81
2017,1,20,10,15,574.0,141.0,2.55,15.5,410.5,528.48,427.65
2017,1,20,10,30,481.0,179.0,2.5,16.0,423.0,527.72,424.4
2017,1,20,10,45,702.5,126.5,2.45,17.0,506.5,644.5,514.39
2017,1,20,11,0,924.0,74.0,2.4,18.0,590.0,760.41,596.52
2017,1,20,11,15,931.5,75.5,2.45,18.5,614.0,789.8,614.76
2017,1,20,11,30,939.0,77.0,2.5,19.0,638.0,816.17,631.51
2017,1,20,11,45,937.5,80.0,2.65,19.5,652.5,833.96,642.96
2017,1,20,12,0,936.0,83.0,2.8,20.0,667.0,848.17,652.03
2017,1,20,12,15,937.5,83.5,2.6,20.5,674.5,858.39,655.97
2017,1,20,12,30,939.0,84.0,2.4,21.0,682.0,865.01,657.41
2017,1,20,12,45,932.5,86.5,2.25,21.5,679.5,863.74,653.89
2017,1,20,13,0,926.0,89.0,2.1,22.0,677.0,858.84,648.09
2017,1,20,13,15,922.0,88.5,2.1,22.0,667.0,849.07,641.73
2017,1,20,13,30,918.0,88.0,2.1,22.0,657.0,835.82,633.18
2017,1,20,13,45,898.5,92.0,2.1,22.0,636.5,812.09,617.54
2017,1,20,14,0,879.0,96.0,2.1,22.0,616.0,790.07,603.22
2017,1,20,14,15,572.5,172.0,2.0,22.0,505.0,625.15,483.71
2017,1,20,14,30,266.0,248.0,1.9,22.0,394.0,465.78,361.42
2017,1,20,14,45,438.0,193.0,1.85,22.0,417.5,523.52,409.03
2017,1,20,15,0,610.0,138.0,1.8,22.0,441.0,565.58,442.51
2017,1,20,15,15,685.0,113.5,1.65,21.5,428.5,563.89,441.76
2017,1,20,15,30,760.0,89.0,1.5,21.0,416.0,554.07,434.57
2017,1,20,15,45,722.0,86.0,1.4,20.5,371.0,498.41,391.85
2017,1,20,16,0,684.0,83.0,1.3,20.0,326.0,443.97,349.18
2017,1,20,16,15,639.0,77.0,1.3,19.0,279.0,384.7,302.47
2017,1,20,16,30,594.0,71.0,1.3,18.0,232.0,328.19,256.14
2017,1,20,16,45,525.0,62.5,1.3,17.5,183.5,263.68,201.81
2017,1,20,17,0,456.0,54.0,1.3,17.0,135.0,205.26,151.45
2017,1,20,17,15,347.5,41.5,1.4,16.5,91.5,139.62,96.38
2017,1,20,17,30,239.0,29.0,1.5,16.0,48.0,84.82,46.75
2017,1,20,17,45,119.5,14.5,1.6,15.5,24.0,30.88,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,51.0,17.5,2.95,10.5,22.5,27.85,0.0
2017,1,21,8,0,102.0,35.0,3.2,11.0,45.0,63.9,41.74
2017,1,21,8,15,138.0,55.5,3.1,11.5,77.5,101.38,75.32
2017,1,21,8,30,174.0,76.0,3.0,12.0,110.0,142.45,111.34
2017,1,21,8,45,199.0,95.5,2.9,12.5,144.5,181.81,145.95
2017,1,21,9,0,224.0,115.0,2.8,13.0,179.0,223.41,181.8
2017,1,21,9,15,241.0,132.5,3.0,14.0,212.5,261.05,213.39
2017,1,21,9,30,258.0,150.0,3.2,15.0,246.0,299.81,245.08
2017,1,21,9,45,260.0,169.5,3.4,16.0,276.0,333.33,271.61
2017,1,21,10,0,262.0,189.0,3.6,17.0,306.0,366.38,297.05
2017,1,21,10,15,206.5,211.0,3.65,17.5,308.0,358.35,289.08
2017,1,21,10,30,151.0,233.0,3.7,18.0,310.0,352.13,282.2
2017,1,21,10,45,528.0,155.0,3.8,18.5,447.0,550.35,443.2
2017,1,21,11,0,905.0,77.0,3.9,19.0,584.0,751.42,595.55
2017,1,21,11,15,913.5,78.0,3.95,19.5,608.0,780.65,613.69
2017,1,21,11,30,922.0,79.0,4.0,20.0,632.0,806.96,630.74
2017,1,21,11,45,927.0,80.0,4.05,21.0,648.0,827.41,642.33
2017,1,21,12,0,932.0,81.0,4.1,22.0,664.0,844.53,651.58
2017,1,21,12,15,933.0,81.0,4.25,22.0,671.5,853.82,658.33
2017,1,21,12,30,934.0,81.0,4.4,22.0,679.0,859.53,662.74
2017,1,21,12,45,932.5,81.0,4.55,22.5,677.5,859.57,662.33
2017,1,21,13,0,931.0,81.0,4.7,23.0,676.0,855.99,659.57
2017,1,21,13,15,928.0,80.5,4.75,23.0,666.5,847.04,653.81
2017,1,21,13,30,925.0,80.0,4.8,23.0,657.0,834.57,645.7
2017,1,21,13,45,919.0,79.0,4.9,23.0,639.5,815.73,633.42
2017,1,21,14,0,913.0,78.0,5.0,23.0,622.0,793.64,618.84
2017,1,21,14,15,456.5,51.0,5.05,22.5,323.0,405.23,326.99
2017,1,21,14,30,0.0,24.0,5.1,22.0,24.0,23.18,13.32
2017,1,21,14,45,177.5,114.0,5.15,22.0,203.0,248.73,200.41
2017,1,21,15,0,355.0,204.0,5.2,22.0,382.0,460.33,367.88
2017,1,21,15,15,312.0,193.5,5.05,21.5,341.0,409.42,327.6
2017,1,21,15,30,269.0,183.0,4.9,21.0,300.0,360.8,289.37
2017,1,21,15,45,260.0,165.0,4.75,20.5,268.5,325.13,261.34
2017,1,21,16,0,251.0,147.0,4.6,20.0,237.0,289.61,232.78
2017,1,21,16,15,242.0,127.0,4.1,19.0,204.0,252.1,202.15
2017,1,21,16,30,233.0,107.0,3.6,18.0,171.0,214.97,171.07
2017,1,21,16,45,209.0,87.5,3.1,17.5,136.0,173.51,135.5
2017,1,21,17,0,185.0,68.0,2.6,17.0,101.0,134.2,101.24
2017,1,21,17,15,144.0,48.5,2.6,16.5,69.5,92.91,65.75
2017,1,21,17,30,103.0,29.0,2.6,16.0,38.0,55.55,31.57
2017,1,21,17,45,51.5,14.5,2.65,15.5,19.0,21.53,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
