Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,206.0,18.5,4.15,11.0,43.0,58.53,22.99
2017,2,1,8,0,412.0,37.0,4.3,12.0,86.0,138.42,93.07
2017,2,1,8,15,506.0,46.5,4.3,12.5,136.5,198.47,146.23
2017,2,1,8,30,600.0,56.0,4.3,13.0,187.0,268.33,208.03
2017,2,1,8,45,662.0,61.5,4.3,14.0,239.5,330.7,263.44
2017,2,1,9,0,724.0,67.0,4.3,15.0,292.0,396.89,320.5
2017,2,1,9,15,761.0,71.5,4.4,15.5,342.0,455.88,371.0
2017,2,1,9,30,798.0,76.0,4.5,16.0,392.0,516.53,421.29
2017,2,1,9,45,826.5,78.0,4.65,17.0,438.5,570.79,464.44
2017,2,1,10,0,855.0,80.0,4.8,18.0,485.0,625.12,506.32
2017,2,1,10,15,873.0,82.5,4.85,18.5,525.0,672.79,542.55
2017,2,1,10,30,891.0,85.0,4.9,19.0,565.0,719.03,575.92
2017,2,1,10,45,905.0,86.5,4.95,20.0,599.0,755.66,599.69
2017,2,1,11,0,919.0,88.0,5.0,21.0,633.0,793.62,624.14
2017,2,1,11,15,928.0,89.0,5.0,21.0,658.5,824.64,645.49
2017,2,1,11,30,937.0,90.0,5.0,21.0,684.0,852.68,664.67
2017,2,1,11,45,945.0,90.0,5.0,21.5,702.5,875.63,678.89
2017,2,1,12,0,953.0,90.0,5.0,22.0,721.0,895.22,690.75
2017,2,1,12,15,955.5,90.0,4.95,22.5,729.5,906.68,696.61
2017,2,1,12,30,958.0,90.0,4.9,23.0,738.0,914.45,700.02
2017,2,1,12,45,957.5,90.0,4.9,23.5,738.0,915.91,699.52
2017,2,1,13,0,957.0,90.0,4.9,24.0,738.0,913.59,696.58
2017,2,1,13,15,954.5,90.0,4.8,24.0,729.0,905.82,690.73
2017,2,1,13,30,952.0,90.0,4.7,24.0,720.0,894.35,682.49
2017,2,1,13,45,946.0,89.0,4.6,24.0,702.0,875.27,669.1
2017,2,1,14,0,940.0,88.0,4.5,24.0,684.0,852.77,653.47
2017,2,1,14,15,931.5,86.5,4.3,24.0,658.5,824.49,633.6
2017,2,1,14,30,923.0,85.0,4.1,24.0,633.0,793.19,611.74
2017,2,1,14,45,911.5,83.0,3.9,24.0,599.5,756.35,585.91
2017,2,1,15,0,900.0,81.0,3.7,24.0,566.0,717.08,558.26
2017,2,1,15,15,882.5,78.5,3.3,23.5,526.0,674.41,527.63
2017,2,1,15,30,865.0,76.0,2.9,23.0,486.0,626.69,491.51
2017,2,1,15,45,839.5,73.0,2.5,22.5,439.5,572.6,449.79
2017,2,1,16,0,814.0,70.0,2.1,22.0,393.0,518.33,406.87
2017,2,1,16,15,778.0,66.0,1.95,21.0,343.0,458.01,359.68
2017,2,1,16,30,742.0,62.0,1.8,20.0,293.0,399.24,311.93
2017,2,1,16,45,687.5,56.5,1.7,19.0,241.0,333.67,257.38
2017,2,1,17,0,633.0,51.0,1.6,18.0,189.0,273.68,205.57
2017,2,1,17,15,542.0,42.5,1.6,17.5,138.5,204.01,145.74
2017,2,1,17,30,451.0,34.0,1.6,17.0,88.0,143.81,93.67
2017,2,1,17,45,225.5,17.0,1.65,16.5,44.0,59.97,22.78
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,2,7,45,199.5,19.0,5.2,5.5,43.0,58.45,25.44
2017,2,2,8,0,399.0,38.0,5.5,6.0,86.0,137.0,94.88
2017,2,2,8,15,491.5,47.5,5.5,6.5,135.5,196.1,148.43
2017,2,2,8,30,584.0,57.0,5.5,7.0,185.0,264.85,210.89
2017,2,2,8,45,638.5,63.5,5.5,7.5,236.5,324.73,266.28
2017,2,2,9,0,693.0,70.0,5.5,8.0,288.0,389.06,324.2
2017,2,2,9,15,731.0,75.0,5.4,8.5,337.5,447.65,375.8
2017,2,2,9,30,769.0,80.0,5.3,9.0,387.0,506.76,426.23
2017,2,2,9,45,793.5,84.0,5.25,9.5,432.5,559.77,470.24
2017,2,2,10,0,818.0,88.0,5.2,10.0,478.0,612.63,512.8
2017,2,2,10,15,836.5,91.0,5.15,10.5,517.5,659.93,549.78
2017,2,2,10,30,855.0,94.0,5.1,11.0,557.0,705.93,584.31
2017,2,2,10,45,866.5,96.5,5.05,11.5,590.0,744.7,611.47
2017,2,2,11,0,878.0,99.0,5.0,12.0,623.0,781.16,636.55
2017,2,2,11,15,887.5,101.0,4.9,12.5,649.0,812.98,657.57
2017,2,2,11,30,897.0,103.0,4.8,13.0,675.0,841.96,676.26
2017,2,2,11,45,896.5,106.5,4.75,13.5,691.0,861.41,688.08
2017,2,2,12,0,896.0,110.0,4.7,14.0,707.0,877.37,697.42
2017,2,2,12,15,899.0,111.0,4.6,14.0,716.0,889.97,705.37
2017,2,2,12,30,902.0,112.0,4.5,14.0,725.0,899.04,710.86
2017,2,2,12,45,529.5,223.0,4.4,14.0,583.0,704.86,563.83
2017,2,2,13,0,157.0,334.0,4.3,14.0,441.0,491.67,391.55
2017,2,2,13,15,124.5,324.5,4.2,14.0,409.0,452.85,361.44
2017,2,2,13,30,92.0,315.0,4.1,14.0,377.0,405.41,323.84
2017,2,2,13,45,96.0,308.0,4.05,14.5,371.0,399.96,319.52
2017,2,2,14,0,100.0,301.0,4.0,15.0,365.0,394.13,314.8
2017,2,2,14,15,78.5,281.5,3.95,15.0,330.5,354.1,283.24
2017,2,2,14,30,57.0,262.0,3.9,15.0,296.0,314.93,252.21
2017,2,2,14,45,36.5,231.0,3.85,15.0,252.5,264.94,212.39
2017,2,2,15,0,16.0,200.0,3.8,15.0,209.0,210.3,168.36
2017,2,2,15,15,14.0,186.0,3.7,14.5,193.5,194.33,156.1
2017,2,2,15,30,12.0,172.0,3.6,14.0,178.0,178.53,143.79
2017,2,2,15,45,372.5,131.5,3.55,14.0,281.0,366.46,302.66
2017,2,2,16,0,733.0,91.0,3.5,14.0,384.0,501.43,410.51
2017,2,2,16,15,694.0,85.0,3.15,13.0,335.0,440.94,360.01
2017,2,2,16,30,655.0,79.0,2.8,12.0,286.0,382.5,310.58
2017,2,2,16,45,597.0,71.5,2.5,11.5,234.5,317.55,254.12
2017,2,2,17,0,539.0,64.0,2.2,11.0,183.0,257.44,200.55
2017,2,2,17,15,448.0,53.0,2.15,10.5,134.0,189.83,141.28
2017,2,2,17,30,357.0,42.0,2.1,10.0,85.0,131.71,90.3
2017,2,2,17,45,178.5,21.0,2.05,9.5,42.5,57.32,25.58
2017,2,2,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,7.77,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,39.5,48.8,24.73
2017,2,3,8,0,144.0,55.0,4.0,5.0,72.0,96.0,70.33
2017,2,3,8,15,220.0,76.5,4.1,5.5,118.0,148.16,115.85
2017,2,3,8,30,296.0,98.0,4.2,6.0,164.0,208.62,169.1
2017,2,3,8,45,148.0,54.0,4.35,6.5,87.0,116.92,95.11
2017,2,3,9,0,0.0,10.0,4.5,7.0,10.0,9.64,2.82
2017,2,3,9,15,0.0,12.0,4.5,7.0,12.0,11.57,4.52
2017,2,3,9,30,0.0,14.0,4.5,7.0,14.0,13.51,6.19
2017,2,3,9,45,0.0,16.0,4.55,7.5,16.0,15.44,7.82
2017,2,3,10,0,0.0,18.0,4.6,8.0,18.0,17.38,9.44
2017,2,3,10,15,0.0,19.5,4.55,8.5,19.5,18.83,10.64
2017,2,3,10,30,0.0,21.0,4.5,9.0,21.0,20.28,11.82
2017,2,3,10,45,2.5,106.0,4.5,9.5,107.5,104.77,83.65
2017,2,3,11,0,5.0,191.0,4.5,10.0,194.0,192.78,156.56
2017,2,3,11,15,6.5,198.5,4.45,10.0,202.5,201.57,163.44
2017,2,3,11,30,8.0,206.0,4.4,10.0,211.0,210.45,170.53
2017,2,3,11,45,7.5,207.5,4.4,10.0,212.5,211.57,171.23
2017,2,3,12,0,7.0,209.0,4.4,10.0,214.0,212.68,171.97
2017,2,3,12,15,49.5,267.0,4.35,10.0,301.0,317.46,258.3
2017,2,3,12,30,92.0,325.0,4.3,10.0,388.0,417.6,338.73
2017,2,3,12,45,72.5,314.5,4.25,10.5,364.5,389.47,314.84
2017,2,3,13,0,53.0,304.0,4.2,11.0,341.0,361.17,291.28
2017,2,3,13,15,30.0,254.5,4.15,11.0,275.5,287.42,231.99
2017,2,3,13,30,7.0,205.0,4.1,11.0,210.0,208.57,167.73
2017,2,3,13,45,19.5,233.0,4.1,11.0,246.0,247.81,200.35
2017,2,3,14,0,32.0,261.0,4.1,11.0,282.0,295.42,239.23
2017,2,3,14,15,49.5,265.0,4.05,11.0,295.5,313.19,254.22
2017,2,3,14,30,67.0,269.0,4.0,11.0,309.0,330.16,268.61
2017,2,3,14,45,33.5,199.0,3.95,11.0,219.0,227.97,185.48
2017,2,3,15,0,0.0,129.0,3.9,11.0,129.0,126.1,100.86
2017,2,3,15,15,0.0,98.5,3.8,10.5,98.5,95.6,75.79
2017,2,3,15,30,0.0,68.0,3.7,10.0,68.0,65.74,50.79
2017,2,3,15,45,0.0,72.5,3.65,10.0,72.5,70.1,54.68
2017,2,3,16,0,0.0,77.0,3.6,10.0,77.0,74.49,58.6
2017,2,3,16,15,208.5,102.0,3.4,9.5,168.5,214.01,178.77
2017,2,3,16,30,417.0,127.0,3.2,9.0,260.0,328.18,271.59
2017,2,3,16,45,366.5,110.5,3.0,9.0,212.5,268.88,219.36
2017,2,3,17,0,316.0,94.0,2.8,9.0,165.0,214.24,171.0
2017,2,3,17,15,239.5,74.0,2.65,8.5,119.5,150.97,116.14
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,99.15,71.46
2017,2,3,17,45,88.0,30.5,2.35,8.0,41.0,50.41,25.89
2017,2,3,18,0,13.0,7.0,2.2,8.0,8.0,8.34,0.0
2017,2,3,18,15,6.5,3.5,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.0,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,20.0,9.0,1.2,6.0,9.0,11.09,0.0
2017,2,4,7,45,111.0,30.5,1.3,6.5,43.0,54.27,28.32
2017,2,4,8,0,202.0,52.0,1.4,7.0,77.0,105.47,75.72
2017,2,4,8,15,283.5,69.5,1.3,7.0,123.0,161.22,124.14
2017,2,4,8,30,365.0,87.0,1.2,7.0,169.0,223.34,178.39
2017,2,4,8,45,182.5,68.0,1.2,7.5,109.0,146.04,118.75
2017,2,4,9,0,0.0,49.0,1.2,8.0,49.0,47.33,35.68
2017,2,4,9,15,0.0,58.0,1.15,8.0,58.0,56.04,43.28
2017,2,4,9,30,0.0,67.0,1.1,8.0,67.0,64.76,50.68
2017,2,4,9,45,0.0,71.0,1.1,8.5,71.0,68.64,53.75
2017,2,4,10,0,0.0,75.0,1.1,9.0,75.0,72.52,56.78
2017,2,4,10,15,0.0,81.0,1.15,9.0,81.0,78.34,61.56
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,84.17,66.32
2017,2,4,10,45,0.0,81.0,1.25,9.5,81.0,78.36,61.13
2017,2,4,11,0,0.0,75.0,1.3,10.0,75.0,72.55,56.02
2017,2,4,11,15,0.0,105.5,1.4,10.0,105.5,102.38,80.89
2017,2,4,11,30,0.0,136.0,1.5,10.0,136.0,132.77,105.91
2017,2,4,11,45,0.0,147.5,1.6,10.5,147.5,144.29,114.99
2017,2,4,12,0,0.0,159.0,1.7,11.0,159.0,155.84,124.11
2017,2,4,12,15,7.0,199.0,1.85,11.0,204.0,202.38,162.1
2017,2,4,12,30,14.0,239.0,2.0,11.0,249.0,249.55,200.07
2017,2,4,12,45,7.0,196.0,2.2,11.5,201.0,199.32,159.15
2017,2,4,13,0,0.0,153.0,2.4,12.0,153.0,149.75,118.61
2017,2,4,13,15,0.0,122.0,2.55,12.0,122.0,118.73,93.37
2017,2,4,13,30,0.0,91.0,2.7,12.0,91.0,88.09,68.17
2017,2,4,13,45,0.0,115.0,2.85,12.5,115.0,111.78,87.73
2017,2,4,14,0,0.0,139.0,3.0,13.0,139.0,135.78,107.36
2017,2,4,14,15,0.0,122.0,3.1,13.0,122.0,118.8,93.52
2017,2,4,14,30,0.0,105.0,3.2,13.0,105.0,101.9,79.74
2017,2,4,14,45,0.0,118.5,3.3,13.0,118.5,115.41,91.12
2017,2,4,15,0,0.0,132.0,3.4,13.0,132.0,129.1,102.65
2017,2,4,15,15,0.0,85.5,3.4,12.5,85.5,82.71,64.36
2017,2,4,15,30,0.0,39.0,3.4,12.0,39.0,37.67,26.55
2017,2,4,15,45,20.0,101.0,3.45,12.0,109.5,112.67,90.64
2017,2,4,16,0,40.0,163.0,3.5,12.0,180.0,189.46,155.11
2017,2,4,16,15,33.0,144.0,3.35,11.5,156.5,164.48,134.48
2017,2,4,16,30,26.0,125.0,3.2,11.0,133.0,140.19,114.31
2017,2,4,16,45,18.0,104.0,3.05,11.0,109.5,111.01,89.49
2017,2,4,17,0,10.0,83.0,2.9,11.0,86.0,86.27,68.19
2017,2,4,17,15,5.0,61.5,2.7,10.5,63.0,62.67,47.72
2017,2,4,17,30,0.0,40.0,2.5,10.0,40.0,39.52,27.48
2017,2,4,17,45,0.0,22.5,2.3,10.0,22.5,21.89,9.92
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.91,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,10.5,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,17.83,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,66.81,34.81
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,125.7,87.05
2017,2,5,8,15,405.0,55.5,2.9,12.5,132.5,181.75,135.85
2017,2,5,8,30,492.0,67.0,2.9,13.0,180.0,246.68,192.56
2017,2,5,8,45,270.5,98.5,2.95,13.5,163.0,214.58,172.6
2017,2,5,9,0,49.0,130.0,3.0,14.0,146.0,155.87,125.97
2017,2,5,9,15,56.0,150.5,3.05,14.5,171.5,182.93,148.37
2017,2,5,9,30,63.0,171.0,3.1,15.0,197.0,210.63,170.74
2017,2,5,9,45,31.5,144.5,3.2,16.0,157.5,165.23,132.43
2017,2,5,10,0,0.0,118.0,3.3,17.0,118.0,115.3,90.22
2017,2,5,10,15,0.0,128.0,3.5,17.5,128.0,125.21,97.96
2017,2,5,10,30,0.0,138.0,3.7,18.0,138.0,135.15,105.6
2017,2,5,10,45,0.0,146.5,3.95,19.0,146.5,143.6,111.77
2017,2,5,11,0,0.0,155.0,4.2,20.0,155.0,152.07,117.91
2017,2,5,11,15,134.5,229.0,4.35,20.0,316.5,348.5,276.79
2017,2,5,11,30,269.0,303.0,4.5,20.0,478.0,549.61,432.13
2017,2,5,11,45,269.0,312.0,4.7,20.5,491.0,564.43,441.64
2017,2,5,12,0,269.0,321.0,4.9,21.0,504.0,578.19,451.14
2017,2,5,12,15,321.5,313.5,4.95,21.0,534.5,617.37,481.66
2017,2,5,12,30,374.0,306.0,5.0,21.0,565.0,656.08,511.57
2017,2,5,12,45,207.5,301.0,5.1,21.5,445.0,499.35,390.05
2017,2,5,13,0,41.0,296.0,5.2,22.0,325.0,341.95,264.94
2017,2,5,13,15,101.0,314.0,5.15,22.0,383.5,412.64,321.39
2017,2,5,13,30,161.0,332.0,5.1,22.0,442.0,490.96,382.1
2017,2,5,13,45,89.0,284.0,5.1,22.5,345.0,367.77,286.33
2017,2,5,14,0,17.0,236.0,5.1,23.0,248.0,248.68,192.24
2017,2,5,14,15,60.0,260.5,5.0,23.0,298.0,316.4,246.5
2017,2,5,14,30,103.0,285.0,4.9,23.0,348.0,375.21,292.89
2017,2,5,14,45,51.5,217.0,4.85,23.0,248.5,260.49,203.35
2017,2,5,15,0,0.0,149.0,4.8,23.0,149.0,146.31,112.38
2017,2,5,15,15,0.0,98.5,4.6,22.5,98.5,95.58,72.24
2017,2,5,15,30,0.0,48.0,4.4,22.0,48.0,46.38,32.51
2017,2,5,15,45,0.0,59.5,4.2,22.0,59.5,57.5,41.77
2017,2,5,16,0,0.0,71.0,4.0,22.0,71.0,68.64,51.03
2017,2,5,16,15,0.0,62.0,3.55,21.0,62.0,59.92,44.17
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,51.2,37.2
2017,2,5,16,45,262.0,58.5,2.65,19.5,119.0,172.21,135.11
2017,2,5,17,0,524.0,64.0,2.2,19.0,185.0,255.81,194.91
2017,2,5,17,15,437.5,53.5,2.15,18.5,137.0,190.14,138.47
2017,2,5,17,30,351.0,43.0,2.1,18.0,89.0,133.52,90.22
2017,2,5,17,45,212.0,27.5,2.05,17.5,51.5,71.44,37.57
2017,2,5,18,0,73.0,12.0,2.0,17.0,14.0,20.23,0.0
2017,2,5,18,15,36.5,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.0,6.5,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,16.0,13.0,17.85,0.0
2017,2,6,7,45,183.0,29.0,3.6,16.5,50.0,67.8,36.12
2017,2,6,8,0,313.0,46.0,3.9,17.0,87.0,127.1,86.97
2017,2,6,8,15,400.0,57.5,4.15,17.5,134.5,182.93,134.81
2017,2,6,8,30,487.0,69.0,4.4,18.0,182.0,247.81,190.74
2017,2,6,8,45,543.5,77.5,4.65,19.0,231.5,306.22,241.31
2017,2,6,9,0,600.0,86.0,4.9,20.0,281.0,369.48,294.66
2017,2,6,9,15,300.0,59.5,5.1,20.5,157.0,221.7,178.59
2017,2,6,9,30,0.0,33.0,5.3,21.0,33.0,31.86,20.81
2017,2,6,9,45,0.0,52.0,5.5,21.5,52.0,50.24,35.88
2017,2,6,10,0,0.0,71.0,5.7,22.0,71.0,68.65,50.74
2017,2,6,10,15,0.0,77.0,5.75,22.0,77.0,74.47,55.33
2017,2,6,10,30,0.0,83.0,5.8,22.0,83.0,80.29,59.9
2017,2,6,10,45,36.0,180.0,5.9,22.5,202.5,209.4,163.99
2017,2,6,11,0,72.0,277.0,6.0,23.0,322.0,342.59,268.0
2017,2,6,11,15,72.5,288.5,5.95,23.0,335.0,356.92,278.38
2017,2,6,11,30,73.0,300.0,5.9,23.0,348.0,371.11,288.85
2017,2,6,11,45,92.0,314.5,5.9,23.0,376.5,403.81,314.11
2017,2,6,12,0,111.0,329.0,5.9,23.0,405.0,436.87,339.47
2017,2,6,12,15,112.5,332.5,5.8,23.0,410.0,442.92,343.72
2017,2,6,12,30,114.0,336.0,5.7,23.0,415.0,448.64,347.83
2017,2,6,12,45,67.5,300.0,5.65,23.0,347.0,369.1,286.05
2017,2,6,13,0,21.0,264.0,5.6,23.0,279.0,281.44,217.33
2017,2,6,13,15,32.0,279.0,5.5,23.0,301.0,315.46,244.06
2017,2,6,13,30,43.0,294.0,5.4,23.0,323.0,340.95,263.95
2017,2,6,13,45,110.0,306.0,5.35,23.0,378.5,409.4,318.55
2017,2,6,14,0,177.0,318.0,5.3,23.0,434.0,483.83,376.66
2017,2,6,14,15,148.0,304.0,5.3,23.0,398.5,441.82,344.32
2017,2,6,14,30,119.0,290.0,5.3,23.0,363.0,393.01,306.98
2017,2,6,14,45,391.5,217.0,5.35,23.0,439.0,533.41,421.64
2017,2,6,15,0,664.0,144.0,5.4,23.0,515.0,637.1,505.19
2017,2,6,15,15,392.0,183.0,5.25,23.0,398.0,469.5,372.79
2017,2,6,15,30,120.0,222.0,5.1,23.0,281.0,311.97,245.93
2017,2,6,15,45,391.5,162.0,4.95,23.0,329.0,413.89,330.08
2017,2,6,16,0,663.0,102.0,4.8,23.0,377.0,482.2,384.04
2017,2,6,16,15,624.0,95.5,4.45,22.5,329.5,423.82,336.42
2017,2,6,16,30,585.0,89.0,4.1,22.0,282.0,367.65,289.96
2017,2,6,16,45,525.5,81.0,3.75,21.5,232.0,304.35,236.99
2017,2,6,17,0,466.0,73.0,3.4,21.0,182.0,246.17,187.23
2017,2,6,17,15,379.5,60.5,3.3,20.5,135.0,180.6,131.87
2017,2,6,17,30,293.0,48.0,3.2,20.0,88.0,125.58,85.58
2017,2,6,17,45,146.5,31.0,3.1,20.0,51.0,64.72,35.82
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,13.76,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,14.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,15.0,17.0,16.71,0.0
2017,2,7,7,45,236.5,27.0,3.85,15.5,58.5,75.95,41.25
2017,2,7,8,0,473.0,37.0,4.0,16.0,100.0,155.56,105.08
2017,2,7,8,15,559.0,44.5,3.95,16.5,152.0,215.67,157.99
2017,2,7,8,30,645.0,52.0,3.9,17.0,204.0,283.65,217.73
2017,2,7,8,45,701.5,57.0,3.9,18.0,257.5,346.72,272.79
2017,2,7,9,0,758.0,62.0,3.9,19.0,311.0,414.31,329.78
2017,2,7,9,15,792.0,66.0,3.9,19.5,362.0,473.65,379.18
2017,2,7,9,30,826.0,70.0,3.9,20.0,413.0,534.34,427.96
2017,2,7,9,45,856.0,71.0,3.9,21.0,461.0,590.28,470.71
2017,2,7,10,0,886.0,72.0,3.9,22.0,509.0,643.39,509.94
2017,2,7,10,15,902.0,74.0,3.95,22.5,549.5,690.69,544.18
2017,2,7,10,30,918.0,76.0,4.0,23.0,590.0,736.34,575.06
2017,2,7,10,45,736.5,139.5,4.05,24.0,567.0,708.12,550.66
2017,2,7,11,0,555.0,203.0,4.1,25.0,544.0,655.84,506.82
2017,2,7,11,15,593.0,200.0,4.05,25.0,578.0,697.25,537.28
2017,2,7,11,30,631.0,197.0,4.0,25.0,612.0,741.23,568.64
2017,2,7,11,45,528.5,243.0,4.0,25.5,596.5,714.37,545.05
2017,2,7,12,0,426.0,289.0,4.0,26.0,581.0,676.8,514.29
2017,2,7,12,15,604.5,223.0,3.9,26.0,643.0,771.11,585.53
2017,2,7,12,30,783.0,157.0,3.8,26.0,705.0,860.98,648.7
2017,2,7,12,45,724.5,181.5,3.75,26.5,688.5,838.81,631.2
2017,2,7,13,0,666.0,206.0,3.7,27.0,672.0,812.97,611.65
2017,2,7,13,15,647.0,209.5,3.6,27.0,658.0,796.24,599.53
2017,2,7,13,30,628.0,213.0,3.5,27.0,644.0,777.06,585.67
2017,2,7,13,45,526.5,243.0,3.4,27.0,598.0,713.25,538.64
2017,2,7,14,0,425.0,273.0,3.3,27.0,552.0,645.12,488.4
2017,2,7,14,15,468.5,246.5,3.15,27.0,543.5,649.33,492.81
2017,2,7,14,30,512.0,220.0,3.0,27.0,535.0,642.06,488.73
2017,2,7,14,45,487.5,215.0,2.85,27.0,503.0,603.22,460.44
2017,2,7,15,0,463.0,210.0,2.7,27.0,471.0,564.13,431.9
2017,2,7,15,15,372.5,211.5,2.4,26.5,412.0,481.17,370.39
2017,2,7,15,30,282.0,213.0,2.1,26.0,353.0,411.07,317.47
2017,2,7,15,45,306.5,188.5,1.85,26.0,328.0,387.09,299.84
2017,2,7,16,0,331.0,164.0,1.6,26.0,303.0,360.2,279.21
2017,2,7,16,15,318.5,146.0,1.45,25.0,266.5,318.87,247.86
2017,2,7,16,30,306.0,128.0,1.3,24.0,230.0,278.08,216.0
2017,2,7,16,45,487.0,89.5,1.15,23.5,220.0,297.39,227.76
2017,2,7,17,0,668.0,51.0,1.0,23.0,210.0,292.8,216.9
2017,2,7,17,15,586.0,43.5,1.05,22.0,158.0,223.33,158.65
2017,2,7,17,30,504.0,36.0,1.1,21.0,106.0,163.43,107.81
2017,2,7,17,45,252.0,28.0,1.2,20.5,63.0,80.96,44.52
2017,2,7,18,0,0.0,20.0,1.3,20.0,20.0,19.66,0.0
2017,2,7,18,15,0.0,10.0,1.35,19.5,10.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,18.68,0.0
2017,2,8,7,45,241.0,27.5,4.35,15.0,60.5,77.94,43.59
2017,2,8,8,0,482.0,36.0,4.5,16.0,102.0,157.28,106.54
2017,2,8,8,15,565.0,43.5,4.4,16.5,153.5,217.2,159.51
2017,2,8,8,30,648.0,51.0,4.3,17.0,205.0,284.79,219.09
2017,2,8,8,45,702.0,55.0,4.2,18.0,257.5,346.08,272.75
2017,2,8,9,0,756.0,59.0,4.1,19.0,310.0,411.61,328.11
2017,2,8,9,15,599.5,102.0,4.25,20.0,320.0,419.15,335.85
2017,2,8,9,30,443.0,145.0,4.4,21.0,330.0,406.24,325.32
2017,2,8,9,45,660.5,107.0,4.6,22.0,417.5,517.42,413.8
2017,2,8,10,0,878.0,69.0,4.8,23.0,505.0,636.96,506.39
2017,2,8,10,15,895.0,71.0,4.85,23.5,545.5,684.72,540.77
2017,2,8,10,30,912.0,73.0,4.9,24.0,586.0,730.92,572.39
2017,2,8,10,45,928.0,72.5,5.0,24.5,621.0,771.7,599.9
2017,2,8,11,0,944.0,72.0,5.1,25.0,656.0,810.26,625.58
2017,2,8,11,15,764.5,143.0,5.15,25.0,628.5,776.96,600.72
2017,2,8,11,30,585.0,214.0,5.2,25.0,601.0,720.62,557.04
2017,2,8,11,45,593.5,218.5,5.3,25.5,619.5,743.45,572.82
2017,2,8,12,0,602.0,223.0,5.4,26.0,638.0,764.18,586.64
2017,2,8,12,15,782.0,153.5,5.4,26.0,699.5,853.41,651.81
2017,2,8,12,30,962.0,84.0,5.4,26.0,761.0,928.95,704.01
2017,2,8,12,45,963.5,83.5,5.4,26.0,761.0,931.74,705.43
2017,2,8,13,0,965.0,83.0,5.4,26.0,761.0,930.69,704.76
2017,2,8,13,15,962.5,82.5,5.35,26.0,752.5,922.34,698.9
2017,2,8,13,30,960.0,82.0,5.3,26.0,744.0,910.22,690.6
2017,2,8,13,45,956.5,80.5,5.3,26.0,727.0,892.44,678.82
2017,2,8,14,0,953.0,79.0,5.3,26.0,710.0,871.08,664.64
2017,2,8,14,15,945.0,78.0,5.3,25.5,684.0,843.22,647.24
2017,2,8,14,30,937.0,77.0,5.3,25.0,658.0,812.24,627.54
2017,2,8,14,45,926.0,75.5,5.3,25.0,625.0,775.54,602.37
2017,2,8,15,0,915.0,74.0,5.3,25.0,592.0,736.3,575.2
2017,2,8,15,15,899.5,72.0,5.3,24.5,551.5,691.16,544.53
2017,2,8,15,30,884.0,70.0,5.3,24.0,511.0,644.32,510.82
2017,2,8,15,45,864.0,66.5,5.3,23.5,465.5,591.7,470.98
2017,2,8,16,0,844.0,63.0,5.3,23.0,420.0,538.37,429.33
2017,2,8,16,15,813.0,59.5,5.3,22.0,369.5,481.24,383.98
2017,2,8,16,30,782.0,56.0,5.3,21.0,319.0,422.71,335.82
2017,2,8,16,45,734.0,52.0,5.3,20.5,266.5,358.2,280.61
2017,2,8,17,0,686.0,48.0,5.3,20.0,214.0,297.25,226.74
2017,2,8,17,15,608.0,41.5,5.2,19.0,162.0,228.85,166.85
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,168.28,113.4
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,84.17,48.02
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,21.63,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,10.5,3.65,3.5,10.5,0.0,0.0
2017,2,9,7,30,0.0,21.0,3.8,4.0,21.0,20.64,0.0
2017,2,9,7,45,223.5,31.0,3.95,4.5,62.0,78.33,47.35
2017,2,9,8,0,447.0,41.0,4.1,5.0,103.0,155.13,110.73
2017,2,9,8,15,532.5,46.5,4.05,5.5,152.0,211.99,162.82
2017,2,9,8,30,618.0,52.0,4.0,6.0,201.0,277.63,222.83
2017,2,9,8,45,658.5,58.0,4.0,7.0,249.5,333.26,273.96
2017,2,9,9,0,699.0,64.0,4.0,8.0,298.0,392.82,326.66
2017,2,9,9,15,709.0,73.0,3.9,8.5,342.0,442.88,370.24
2017,2,9,9,30,719.0,82.0,3.8,9.0,386.0,493.42,412.54
2017,2,9,9,45,617.5,123.5,3.75,9.5,405.0,510.96,425.58
2017,2,9,10,0,516.0,165.0,3.7,10.0,424.0,514.69,426.51
2017,2,9,10,15,736.0,118.5,3.65,10.5,519.0,637.02,525.16
2017,2,9,10,30,956.0,72.0,3.6,11.0,614.0,763.3,620.43
2017,2,9,10,45,966.0,73.5,3.55,12.0,647.5,803.39,645.5
2017,2,9,11,0,976.0,75.0,3.5,13.0,681.0,840.75,668.71
2017,2,9,11,15,790.0,141.5,3.4,13.5,645.0,797.58,634.13
2017,2,9,11,30,604.0,208.0,3.3,14.0,609.0,731.12,581.1
2017,2,9,11,45,554.0,233.0,3.2,14.5,608.0,727.54,575.59
2017,2,9,12,0,504.0,258.0,3.1,15.0,607.0,720.0,566.73
2017,2,9,12,15,745.0,172.5,3.05,15.0,695.5,844.38,660.83
2017,2,9,12,30,986.0,87.0,3.0,15.0,784.0,955.74,737.47
2017,2,9,12,45,985.5,86.5,2.95,15.5,783.5,956.86,735.32
2017,2,9,13,0,985.0,86.0,2.9,16.0,783.0,954.04,731.66
2017,2,9,13,15,982.5,86.0,2.85,16.0,774.0,946.12,726.06
2017,2,9,13,30,980.0,86.0,2.8,16.0,765.0,934.35,718.01
2017,2,9,13,45,974.5,85.0,2.75,16.5,747.0,915.15,703.67
2017,2,9,14,0,969.0,84.0,2.7,17.0,729.0,892.36,687.06
2017,2,9,14,15,961.0,83.0,2.7,17.0,703.0,864.11,668.43
2017,2,9,14,30,953.0,82.0,2.7,17.0,677.0,832.68,647.56
2017,2,9,14,45,940.0,81.0,2.7,17.0,642.5,794.53,621.82
2017,2,9,15,0,927.0,80.0,2.7,17.0,608.0,753.9,594.12
2017,2,9,15,15,911.0,78.0,2.65,17.0,567.0,707.91,561.95
2017,2,9,15,30,895.0,76.0,2.6,17.0,526.0,660.22,526.78
2017,2,9,15,45,872.0,73.0,2.55,17.0,479.0,608.51,486.91
2017,2,9,16,0,849.0,70.0,2.5,17.0,432.0,553.31,443.37
2017,2,9,16,15,817.0,66.5,2.2,16.0,380.5,492.85,395.18
2017,2,9,16,30,785.0,63.0,1.9,15.0,329.0,433.47,346.16
2017,2,9,16,45,735.0,58.0,1.6,14.0,275.0,366.66,289.66
2017,2,9,17,0,685.0,53.0,1.3,13.0,221.0,303.61,234.5
2017,2,9,17,15,605.0,46.0,1.3,12.0,167.5,233.84,173.76
2017,2,9,17,30,525.0,39.0,1.3,11.0,114.0,173.42,120.24
2017,2,9,17,45,375.0,27.5,1.35,10.5,69.5,103.37,60.68
2017,2,9,18,0,225.0,16.0,1.4,10.0,25.0,43.25,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.0,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.5,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,57.0,16.0,3.1,9.0,18.0,22.56,0.0
2017,2,10,7,45,174.5,35.5,3.35,10.0,57.5,74.86,46.24
2017,2,10,8,0,292.0,55.0,3.6,11.0,97.0,133.48,95.95
2017,2,10,8,15,377.5,68.0,3.85,12.0,146.0,189.21,144.26
2017,2,10,8,30,463.0,81.0,4.1,13.0,195.0,254.23,200.73
2017,2,10,8,45,515.0,92.0,4.35,14.0,245.0,312.32,251.52
2017,2,10,9,0,567.0,103.0,4.6,15.0,295.0,376.77,306.29
2017,2,10,9,15,607.0,110.0,4.85,15.5,344.0,433.75,354.45
2017,2,10,9,30,647.0,117.0,5.1,16.0,393.0,493.07,403.34
2017,2,10,9,45,340.0,161.5,5.4,17.0,307.5,378.34,309.01
2017,2,10,10,0,33.0,206.0,5.7,18.0,222.0,232.84,185.89
2017,2,10,10,15,36.0,221.0,5.8,18.5,240.5,251.7,200.54
2017,2,10,10,30,39.0,236.0,5.9,19.0,259.0,270.78,215.0
2017,2,10,10,45,27.5,231.5,6.0,20.0,248.0,251.21,198.01
2017,2,10,11,0,16.0,227.0,6.1,21.0,237.0,238.02,186.18
2017,2,10,11,15,8.0,194.5,6.1,21.0,199.5,198.3,154.3
2017,2,10,11,30,0.0,162.0,6.1,21.0,162.0,158.79,122.46
2017,2,10,11,45,53.5,249.5,6.1,21.5,287.0,300.78,235.73
2017,2,10,12,0,107.0,337.0,6.1,22.0,412.0,442.39,344.95
2017,2,10,12,15,67.0,309.5,6.05,22.0,356.5,378.49,294.47
2017,2,10,12,30,27.0,282.0,6.0,22.0,301.0,305.2,236.72
2017,2,10,12,45,174.5,306.5,6.0,22.5,430.5,478.39,373.8
2017,2,10,13,0,322.0,331.0,6.0,23.0,560.0,642.42,498.69
2017,2,10,13,15,591.5,227.5,5.95,23.0,642.5,769.73,599.67
2017,2,10,13,30,861.0,124.0,5.9,23.0,725.0,882.3,682.86
2017,2,10,13,45,859.0,121.0,5.85,23.0,708.5,865.31,670.41
2017,2,10,14,0,857.0,118.0,5.8,23.0,692.0,845.0,656.34
2017,2,10,14,15,848.0,116.5,5.7,23.0,666.5,817.5,636.91
2017,2,10,14,30,839.0,115.0,5.6,23.0,641.0,787.22,615.55
2017,2,10,14,45,828.5,111.5,5.55,23.0,609.0,751.07,590.08
2017,2,10,15,0,818.0,108.0,5.5,23.0,577.0,712.65,562.82
2017,2,10,15,15,800.0,105.0,5.3,23.0,537.5,667.6,529.09
2017,2,10,15,30,782.0,102.0,5.1,23.0,498.0,621.28,493.27
2017,2,10,15,45,757.0,97.5,4.95,23.0,453.0,569.89,453.05
2017,2,10,16,0,732.0,93.0,4.8,23.0,408.0,516.75,410.71
2017,2,10,16,15,696.0,88.0,4.35,22.0,358.5,457.82,363.73
2017,2,10,16,30,660.0,83.0,3.9,21.0,309.0,400.64,317.05
2017,2,10,16,45,605.5,76.0,3.5,20.5,257.5,335.97,262.75
2017,2,10,17,0,551.0,69.0,3.1,20.0,206.0,275.8,210.93
2017,2,10,17,15,468.0,59.0,2.9,19.0,155.5,209.04,154.16
2017,2,10,17,30,385.0,49.0,2.7,18.0,105.0,150.89,104.47
2017,2,10,17,45,250.5,33.5,2.55,17.5,64.0,87.01,52.05
2017,2,10,18,0,116.0,18.0,2.4,17.0,23.0,34.59,0.0
2017,2,10,18,15,58.0,9.0,2.4,17.0,11.5,8.85,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.0,9.0,2.9,15.5,10.5,8.85,0.0
2017,2,11,7,30,92.0,18.0,3.2,16.0,21.0,31.24,0.0
2017,2,11,7,45,226.5,34.0,3.5,17.0,62.0,82.6,49.51
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,145.14,100.76
2017,2,11,8,15,445.5,61.0,4.1,18.5,153.0,203.32,150.76
2017,2,11,8,30,530.0,72.0,4.4,19.0,203.0,270.36,208.51
2017,2,11,8,45,590.0,78.0,4.75,19.5,255.0,330.65,260.9
2017,2,11,9,0,650.0,84.0,5.1,20.0,307.0,396.05,316.45
2017,2,11,9,15,687.0,89.5,5.1,20.5,356.5,453.89,364.42
2017,2,11,9,30,724.0,95.0,5.1,21.0,406.0,513.65,412.46
2017,2,11,9,45,603.5,136.0,5.15,22.0,414.0,518.41,414.3
2017,2,11,10,0,483.0,177.0,5.2,23.0,422.0,508.63,403.95
2017,2,11,10,15,654.5,140.5,5.1,23.5,500.5,608.81,481.85
2017,2,11,10,30,826.0,104.0,5.0,24.0,579.0,714.01,560.31
2017,2,11,10,45,844.0,104.0,4.95,24.5,613.0,754.72,586.95
2017,2,11,11,0,862.0,104.0,4.9,25.0,647.0,793.54,612.17
2017,2,11,11,15,550.0,213.5,4.85,25.0,564.5,683.11,527.87
2017,2,11,11,30,238.0,323.0,4.8,25.0,482.0,540.49,414.99
2017,2,11,11,45,558.5,219.5,4.75,25.5,607.0,719.5,553.4
2017,2,11,12,0,879.0,116.0,4.7,26.0,732.0,890.48,673.81
2017,2,11,12,15,882.0,116.5,4.6,26.0,741.0,902.66,680.03
2017,2,11,12,30,885.0,117.0,4.5,26.0,750.0,911.34,685.04
