Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,45,886.5,116.5,4.45,26.5,750.5,914.03,685.16
2017,2,11,13,0,888.0,116.0,4.4,27.0,751.0,913.11,683.0
2017,2,11,13,15,885.5,115.0,4.35,27.0,742.5,904.56,677.17
2017,2,11,13,30,883.0,114.0,4.3,27.0,734.0,892.48,669.11
2017,2,11,13,45,878.5,112.5,4.25,27.0,717.0,874.7,657.3
2017,2,11,14,0,874.0,111.0,4.2,27.0,700.0,853.61,643.33
2017,2,11,14,15,865.0,109.5,4.1,27.0,674.5,825.71,624.51
2017,2,11,14,30,856.0,108.0,4.0,27.0,649.0,794.98,603.77
2017,2,11,14,45,848.0,104.0,3.95,27.0,617.0,759.63,579.95
2017,2,11,15,0,840.0,100.0,3.9,27.0,585.0,721.78,554.24
2017,2,11,15,15,822.5,97.0,3.75,26.5,545.0,676.24,523.22
2017,2,11,15,30,805.0,94.0,3.6,26.0,505.0,629.35,489.33
2017,2,11,15,45,782.0,90.0,3.5,26.0,460.0,577.0,449.79
2017,2,11,16,0,759.0,86.0,3.4,26.0,415.0,524.38,409.1
2017,2,11,16,15,724.5,81.5,3.0,25.0,365.5,466.72,364.33
2017,2,11,16,30,690.0,77.0,2.6,24.0,316.0,409.32,318.37
2017,2,11,16,45,641.5,70.0,2.25,23.5,264.5,345.44,265.6
2017,2,11,17,0,593.0,63.0,1.9,23.0,213.0,285.42,214.59
2017,2,11,17,15,512.0,54.5,1.85,22.0,162.0,218.39,158.45
2017,2,11,17,30,431.0,46.0,1.8,21.0,111.0,159.72,108.8
2017,2,11,17,45,295.0,32.0,1.8,20.5,68.5,94.38,55.86
2017,2,11,18,0,159.0,18.0,1.8,20.0,26.0,40.67,0.0
2017,2,11,18,15,79.5,9.0,1.85,20.0,13.0,14.42,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.5,1.7,15.5,12.0,9.34,0.0
2017,2,12,7,30,112.0,19.0,2.2,16.0,24.0,35.04,0.0
2017,2,12,7,45,235.0,35.0,2.7,17.0,64.5,85.47,51.97
2017,2,12,8,0,358.0,51.0,3.2,18.0,105.0,145.72,101.54
2017,2,12,8,15,442.5,62.0,3.15,18.5,155.0,204.29,151.67
2017,2,12,8,30,527.0,73.0,3.1,19.0,205.0,271.38,208.99
2017,2,12,8,45,576.0,81.5,3.1,20.0,255.5,329.83,258.74
2017,2,12,9,0,625.0,90.0,3.1,21.0,306.0,392.32,310.15
2017,2,12,9,15,312.5,76.5,3.0,21.5,184.5,247.15,197.5
2017,2,12,9,30,0.0,63.0,2.9,22.0,63.0,60.89,44.47
2017,2,12,9,45,379.5,85.5,2.85,22.5,279.5,330.59,265.95
2017,2,12,10,0,759.0,108.0,2.8,23.0,496.0,616.22,484.14
2017,2,12,10,15,778.0,111.0,2.8,23.0,536.0,662.69,516.78
2017,2,12,10,30,797.0,114.0,2.8,23.0,576.0,706.04,547.67
2017,2,12,10,45,458.5,207.5,2.85,23.5,477.0,578.05,447.57
2017,2,12,11,0,120.0,301.0,2.9,24.0,378.0,413.69,317.24
2017,2,12,11,15,60.0,218.0,2.95,24.0,256.5,270.56,208.62
2017,2,12,11,30,0.0,135.0,3.0,24.0,135.0,131.64,99.15
2017,2,12,11,45,1.5,156.0,3.1,24.5,157.0,153.91,116.51
2017,2,12,12,0,3.0,177.0,3.2,25.0,179.0,176.34,133.61
2017,2,12,12,15,8.0,210.0,3.3,25.0,216.0,214.19,162.86
2017,2,12,12,30,13.0,243.0,3.4,25.0,253.0,252.41,192.12
2017,2,12,12,45,9.5,220.5,3.55,25.0,227.5,226.25,172.0
2017,2,12,13,0,6.0,198.0,3.7,25.0,202.0,200.24,152.01
2017,2,12,13,15,7.5,208.5,3.75,25.0,214.0,212.22,161.4
2017,2,12,13,30,9.0,219.0,3.8,25.0,226.0,224.22,170.75
2017,2,12,13,45,8.0,213.5,3.9,25.0,219.5,217.71,165.85
2017,2,12,14,0,7.0,208.0,4.0,25.0,213.0,211.22,161.03
2017,2,12,14,15,6.5,201.0,4.1,25.0,205.5,203.65,155.41
2017,2,12,14,30,6.0,194.0,4.2,25.0,198.0,196.11,149.82
2017,2,12,14,45,29.5,222.5,4.3,25.0,240.0,249.7,192.39
2017,2,12,15,0,53.0,251.0,4.4,25.0,282.0,297.0,229.69
2017,2,12,15,15,114.5,242.5,4.45,24.5,303.0,335.22,261.46
2017,2,12,15,30,176.0,234.0,4.5,24.0,324.0,361.67,283.92
2017,2,12,15,45,412.0,175.0,4.55,23.5,362.0,445.01,352.64
2017,2,12,16,0,648.0,116.0,4.6,23.0,400.0,497.63,395.35
2017,2,12,16,15,610.0,109.0,4.5,22.5,351.5,439.04,348.56
2017,2,12,16,30,572.0,102.0,4.4,22.0,303.0,382.58,302.61
2017,2,12,16,45,515.5,93.0,4.35,21.5,252.0,317.46,248.78
2017,2,12,17,0,459.0,84.0,4.3,21.0,201.0,259.43,199.51
2017,2,12,17,15,379.5,70.5,4.2,20.0,152.5,195.16,145.35
2017,2,12,17,30,300.0,57.0,4.1,19.0,104.0,139.48,98.33
2017,2,12,17,45,187.5,38.0,4.1,18.5,63.5,80.82,50.49
2017,2,12,18,0,75.0,19.0,4.1,18.0,23.0,29.98,0.0
2017,2,12,18,15,37.5,9.5,4.2,17.5,11.5,12.01,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,17.5,8.5,3.05,13.0,9.5,9.57,0.0
2017,2,13,7,30,35.0,17.0,3.1,13.0,19.0,21.82,0.0
2017,2,13,7,45,132.5,39.5,3.15,13.5,58.0,69.53,44.61
2017,2,13,8,0,230.0,62.0,3.2,14.0,97.0,124.7,90.38
2017,2,13,8,15,115.0,66.5,3.25,14.5,84.0,104.41,79.62
2017,2,13,8,30,0.0,71.0,3.3,15.0,71.0,69.47,53.36
2017,2,13,8,45,0.0,89.0,3.4,15.5,89.0,87.34,68.4
2017,2,13,9,0,0.0,107.0,3.5,16.0,107.0,105.24,83.12
2017,2,13,9,15,2.0,128.5,3.55,16.5,129.5,127.81,101.46
2017,2,13,9,30,4.0,150.0,3.6,17.0,152.0,150.63,119.71
2017,2,13,9,45,140.5,186.5,3.65,17.5,259.0,281.23,227.09
2017,2,13,10,0,277.0,223.0,3.7,18.0,366.0,420.91,338.13
2017,2,13,10,15,163.0,236.0,3.7,18.5,322.0,361.18,288.08
2017,2,13,10,30,49.0,249.0,3.7,19.0,278.0,291.79,230.18
2017,2,13,10,45,50.0,264.5,3.75,19.5,295.5,310.43,244.04
2017,2,13,11,0,51.0,280.0,3.8,20.0,313.0,329.05,257.53
2017,2,13,11,15,201.5,292.0,3.8,20.5,428.0,472.7,370.6
2017,2,13,11,30,352.0,304.0,3.8,21.0,543.0,623.52,484.26
2017,2,13,11,45,203.5,311.0,3.8,21.5,450.0,503.06,389.84
2017,2,13,12,0,55.0,318.0,3.8,22.0,357.0,376.75,290.01
2017,2,13,12,15,183.5,329.0,3.85,22.0,461.5,510.21,394.33
2017,2,13,12,30,312.0,340.0,3.9,22.0,566.0,645.35,495.81
2017,2,13,12,45,320.0,335.5,4.0,22.5,567.0,648.18,496.71
2017,2,13,13,0,328.0,331.0,4.1,23.0,568.0,649.66,497.4
2017,2,13,13,15,170.0,282.5,4.2,23.0,405.5,447.76,346.23
2017,2,13,13,30,12.0,234.0,4.3,23.0,243.0,242.15,185.7
2017,2,13,13,45,6.0,172.0,4.4,23.0,176.5,173.81,132.98
2017,2,13,14,0,0.0,110.0,4.5,23.0,110.0,106.79,80.1
2017,2,13,14,15,7.0,168.0,4.4,22.5,172.5,170.48,131.17
2017,2,13,14,30,14.0,226.0,4.3,22.0,235.0,235.23,182.52
2017,2,13,14,45,7.0,137.0,4.2,22.0,141.5,139.06,106.75
2017,2,13,15,0,0.0,48.0,4.1,22.0,48.0,46.4,32.24
2017,2,13,15,15,0.0,68.5,3.9,21.5,68.5,66.24,48.62
2017,2,13,15,30,0.0,89.0,3.7,21.0,89.0,86.14,65.07
2017,2,13,15,45,27.5,136.0,3.5,21.0,148.0,153.64,120.53
2017,2,13,16,0,55.0,183.0,3.3,21.0,207.0,218.8,173.14
2017,2,13,16,15,48.5,162.5,3.1,20.5,182.0,191.62,151.66
2017,2,13,16,30,42.0,142.0,2.9,20.0,157.0,165.06,130.55
2017,2,13,16,45,33.5,120.0,2.75,20.0,131.0,136.68,107.38
2017,2,13,17,0,25.0,98.0,2.6,20.0,105.0,109.21,84.65
2017,2,13,17,15,13.0,76.0,2.75,19.5,79.5,79.58,60.1
2017,2,13,17,30,1.0,54.0,2.9,19.0,54.0,53.85,38.61
2017,2,13,17,45,0.5,33.0,3.1,19.0,33.0,32.6,20.07
2017,2,13,18,0,0.0,12.0,3.3,19.0,12.0,11.58,0.0
2017,2,13,18,15,0.0,6.0,3.5,18.5,6.0,5.9,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.0,6.9,11.5,3.0,2.95,0.0
2017,2,14,7,30,0.0,6.0,7.4,11.0,6.0,5.78,0.0
2017,2,14,7,45,0.0,15.0,7.95,10.5,15.0,14.47,6.11
2017,2,14,8,0,0.0,24.0,8.5,10.0,24.0,23.16,14.06
2017,2,14,8,15,0.0,35.5,8.3,9.5,35.5,34.27,23.97
2017,2,14,8,30,0.0,47.0,8.1,9.0,47.0,45.4,33.85
2017,2,14,8,45,0.0,58.5,7.9,8.5,58.5,56.53,43.64
2017,2,14,9,0,0.0,70.0,7.7,8.0,70.0,67.69,53.36
2017,2,14,9,15,0.0,69.0,7.55,8.0,69.0,66.7,52.36
2017,2,14,9,30,0.0,68.0,7.4,8.0,68.0,65.73,51.36
2017,2,14,9,45,0.0,65.5,7.25,8.5,65.5,63.32,49.02
2017,2,14,10,0,0.0,63.0,7.1,9.0,63.0,60.91,46.71
2017,2,14,10,15,5.0,132.0,6.95,9.5,135.5,132.4,107.21
2017,2,14,10,30,10.0,201.0,6.8,10.0,208.0,206.26,168.43
2017,2,14,10,45,7.5,196.5,6.65,10.5,202.0,199.76,162.23
2017,2,14,11,0,5.0,192.0,6.5,11.0,196.0,193.19,156.12
2017,2,14,11,15,12.0,222.5,6.45,11.5,231.5,230.06,186.02
2017,2,14,11,30,19.0,253.0,6.4,12.0,267.0,267.43,215.96
2017,2,14,11,45,85.0,303.0,6.35,13.0,364.0,385.27,311.51
2017,2,14,12,0,151.0,353.0,6.3,14.0,461.0,506.84,406.95
2017,2,14,12,15,203.0,354.0,6.3,14.5,500.5,554.97,444.65
2017,2,14,12,30,255.0,355.0,6.3,15.0,540.0,603.15,482.14
2017,2,14,12,45,139.0,317.5,6.3,15.5,419.0,460.1,367.67
2017,2,14,13,0,23.0,280.0,6.3,16.0,298.0,299.38,237.23
2017,2,14,13,15,24.0,279.0,6.25,16.0,297.0,299.14,237.39
2017,2,14,13,30,25.0,278.0,6.2,16.0,296.0,298.84,237.3
2017,2,14,13,45,15.0,235.0,6.2,16.0,246.0,245.62,194.84
2017,2,14,14,0,5.0,192.0,6.2,16.0,196.0,193.16,152.64
2017,2,14,14,15,4.5,188.0,6.2,15.5,191.5,188.69,149.55
2017,2,14,14,30,4.0,184.0,6.2,15.0,187.0,184.25,146.44
2017,2,14,14,45,2.0,160.5,6.25,15.0,162.0,158.92,126.01
2017,2,14,15,0,0.0,137.0,6.3,15.0,137.0,133.84,105.65
2017,2,14,15,15,0.0,139.0,6.3,14.5,139.0,135.99,107.91
2017,2,14,15,30,0.0,141.0,6.3,14.0,141.0,138.23,110.27
2017,2,14,15,45,0.0,99.5,6.3,13.5,99.5,96.65,76.06
2017,2,14,16,0,0.0,58.0,6.3,13.0,58.0,56.05,42.13
2017,2,14,16,15,348.0,69.5,6.2,12.5,193.5,263.27,220.35
2017,2,14,16,30,696.0,81.0,6.1,12.0,329.0,420.58,348.09
2017,2,14,16,45,635.0,76.0,6.1,11.5,275.5,352.86,288.51
2017,2,14,17,0,574.0,71.0,6.1,11.0,222.0,290.27,232.48
2017,2,14,17,15,495.5,61.0,6.0,10.5,170.0,222.79,171.98
2017,2,14,17,30,417.0,51.0,5.9,10.0,118.0,163.45,118.61
2017,2,14,17,45,280.5,36.5,5.8,10.0,74.0,97.41,62.84
2017,2,14,18,0,144.0,22.0,5.7,10.0,30.0,43.8,4.7
2017,2,14,18,15,72.0,11.0,5.65,9.5,15.0,16.13,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,19.54,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,58.52,6.2
2017,2,15,7,45,422.0,29.5,4.4,5.0,82.0,116.32,73.9
2017,2,15,8,0,562.0,40.0,4.5,6.0,130.0,186.07,134.46
2017,2,15,8,15,636.5,46.5,4.6,7.0,184.5,248.66,192.26
2017,2,15,8,30,711.0,53.0,4.7,8.0,239.0,318.72,256.14
2017,2,15,8,45,757.0,58.0,4.8,9.0,294.0,382.34,313.78
2017,2,15,9,0,803.0,63.0,4.9,10.0,349.0,449.34,372.34
2017,2,15,9,15,833.5,66.5,4.85,10.5,401.5,509.62,424.0
2017,2,15,9,30,864.0,70.0,4.8,11.0,454.0,570.82,474.61
2017,2,15,9,45,884.5,73.0,4.8,11.5,501.5,623.25,516.86
2017,2,15,10,0,905.0,76.0,4.8,12.0,549.0,677.31,559.03
2017,2,15,10,15,920.0,78.0,4.7,12.5,590.5,725.39,593.49
2017,2,15,10,30,935.0,80.0,4.6,13.0,632.0,771.65,625.26
2017,2,15,10,45,945.5,81.5,4.6,13.5,666.0,811.83,652.5
2017,2,15,11,0,956.0,83.0,4.6,14.0,700.0,849.36,677.51
2017,2,15,11,15,963.5,84.5,4.55,14.0,726.5,881.56,699.38
2017,2,15,11,30,971.0,86.0,4.5,14.0,753.0,910.53,718.84
2017,2,15,11,45,975.0,86.5,4.5,14.5,771.0,931.99,731.88
2017,2,15,12,0,979.0,87.0,4.5,15.0,789.0,949.77,742.39
2017,2,15,12,15,981.5,87.5,4.45,15.0,798.0,962.46,750.39
2017,2,15,12,30,984.0,88.0,4.4,15.0,807.0,971.27,755.81
2017,2,15,12,45,984.5,87.5,4.35,15.5,807.5,973.25,755.13
2017,2,15,13,0,985.0,87.0,4.3,16.0,808.0,971.26,751.89
2017,2,15,13,15,983.0,86.5,4.25,16.0,799.0,963.11,746.19
2017,2,15,13,30,981.0,86.0,4.2,16.0,790.0,951.05,737.91
2017,2,15,13,45,977.0,84.5,4.2,16.0,772.0,932.33,725.38
2017,2,15,14,0,973.0,83.0,4.2,16.0,754.0,909.93,710.37
2017,2,15,14,15,966.0,82.0,4.15,16.0,728.0,882.07,691.29
2017,2,15,14,30,959.0,81.0,4.1,16.0,702.0,850.94,669.89
2017,2,15,14,45,946.5,80.5,4.05,16.0,667.5,813.08,643.58
2017,2,15,15,0,934.0,80.0,4.0,16.0,633.0,772.67,615.29
2017,2,15,15,15,919.0,78.0,3.9,15.5,592.0,726.58,583.46
2017,2,15,15,30,904.0,76.0,3.8,15.0,551.0,678.66,549.32
2017,2,15,15,45,884.0,73.0,3.7,15.0,504.0,625.05,507.37
2017,2,15,16,0,864.0,70.0,3.6,15.0,457.0,573.01,465.51
2017,2,15,16,15,834.5,66.5,3.15,14.0,405.0,512.36,416.54
2017,2,15,16,30,805.0,63.0,2.7,13.0,353.0,452.52,366.58
2017,2,15,16,45,761.5,58.0,2.3,12.5,298.0,386.41,309.51
2017,2,15,17,0,718.0,53.0,1.9,12.0,243.0,323.39,253.37
2017,2,15,17,15,645.5,46.5,1.8,11.0,188.5,253.39,191.66
2017,2,15,17,30,573.0,40.0,1.7,10.0,134.0,190.61,135.29
2017,2,15,17,45,441.5,30.0,1.65,9.0,85.5,121.86,76.72
2017,2,15,18,0,310.0,20.0,1.6,8.0,37.0,64.41,13.33
2017,2,15,18,15,155.0,10.0,1.65,8.0,18.5,21.45,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,9.5,1.05,5.5,18.5,20.77,0.0
2017,2,16,7,30,310.0,19.0,1.2,6.0,37.0,62.51,12.53
2017,2,16,7,45,446.0,29.0,1.4,7.0,85.5,120.14,75.88
2017,2,16,8,0,582.0,39.0,1.6,8.0,134.0,191.21,136.76
2017,2,16,8,15,654.0,45.5,1.65,8.5,189.0,254.34,194.3
2017,2,16,8,30,726.0,52.0,1.7,9.0,244.0,324.66,257.35
2017,2,16,8,45,771.0,56.0,1.8,10.0,299.5,387.74,312.96
2017,2,16,9,0,816.0,60.0,1.9,11.0,355.0,454.04,369.14
2017,2,16,9,15,845.0,63.5,1.95,11.5,407.0,514.28,419.06
2017,2,16,9,30,874.0,67.0,2.0,12.0,459.0,572.94,466.03
2017,2,16,9,45,893.5,69.5,2.15,13.0,506.5,627.11,507.54
2017,2,16,10,0,913.0,72.0,2.3,14.0,554.0,680.43,547.07
2017,2,16,10,15,927.0,74.0,2.25,14.5,595.0,728.2,579.38
2017,2,16,10,30,941.0,76.0,2.2,15.0,636.0,774.06,609.37
2017,2,16,10,45,950.5,78.0,2.2,15.5,669.5,814.29,635.2
2017,2,16,11,0,960.0,80.0,2.2,16.0,703.0,851.78,658.81
2017,2,16,11,15,966.5,81.0,2.2,16.0,729.0,882.75,678.93
2017,2,16,11,30,973.0,82.0,2.2,16.0,755.0,910.43,696.79
2017,2,16,11,45,974.0,84.0,2.25,16.5,772.0,931.03,709.03
2017,2,16,12,0,975.0,86.0,2.3,17.0,789.0,947.87,718.83
2017,2,16,12,15,976.5,86.5,2.3,17.0,797.5,959.64,726.19
2017,2,16,12,30,978.0,87.0,2.3,17.0,806.0,967.53,731.13
2017,2,16,12,45,976.0,87.5,2.35,17.5,805.5,968.37,730.67
2017,2,16,13,0,974.0,88.0,2.4,18.0,805.0,965.27,727.79
2017,2,16,13,15,971.0,87.5,2.45,18.0,795.5,956.27,722.49
2017,2,16,13,30,968.0,87.0,2.5,18.0,786.0,943.42,714.78
2017,2,16,13,45,960.5,87.5,2.55,18.0,767.0,924.06,702.74
2017,2,16,14,0,953.0,88.0,2.6,18.0,748.0,901.18,688.39
2017,2,16,14,15,945.0,87.0,2.55,18.0,722.0,872.88,669.51
2017,2,16,14,30,937.0,86.0,2.5,18.0,696.0,841.42,648.49
2017,2,16,14,45,919.5,86.5,2.5,18.0,660.5,801.4,621.74
2017,2,16,15,0,902.0,87.0,2.5,18.0,625.0,759.22,593.28
2017,2,16,15,15,885.5,84.5,2.45,18.0,584.0,712.59,561.0
2017,2,16,15,30,869.0,82.0,2.4,18.0,543.0,667.34,528.56
2017,2,16,15,45,843.5,80.0,2.35,18.0,495.5,612.5,487.0
2017,2,16,16,0,818.0,78.0,2.3,18.0,448.0,557.44,444.23
2017,2,16,16,15,786.0,74.0,2.0,17.0,396.5,496.95,396.74
2017,2,16,16,30,754.0,70.0,1.7,16.0,345.0,437.62,348.56
2017,2,16,16,45,702.5,65.5,1.45,15.0,290.5,371.13,293.37
2017,2,16,17,0,651.0,61.0,1.2,14.0,236.0,309.66,240.51
2017,2,16,17,15,576.5,53.0,1.2,13.0,182.5,240.97,181.42
2017,2,16,17,30,502.0,45.0,1.2,12.0,129.0,179.93,127.88
2017,2,16,17,45,370.0,33.0,1.3,11.5,82.5,111.86,71.06
2017,2,16,18,0,238.0,21.0,1.4,11.0,36.0,56.49,15.11
2017,2,16,18,15,119.0,10.5,1.45,10.5,18.0,19.37,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.0,17.29,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,32.0,46.82,13.31
2017,2,17,7,45,265.0,40.0,3.9,9.5,76.0,98.16,64.9
2017,2,17,8,0,384.0,56.0,4.1,10.0,120.0,160.67,117.74
2017,2,17,8,15,461.0,67.0,4.2,11.0,171.5,219.66,169.96
2017,2,17,8,30,538.0,78.0,4.3,12.0,223.0,286.2,228.4
2017,2,17,8,45,592.5,85.0,4.4,13.0,275.5,346.76,281.31
2017,2,17,9,0,647.0,92.0,4.5,14.0,328.0,411.89,336.51
2017,2,17,9,15,682.0,97.5,4.7,14.5,378.0,469.39,384.94
2017,2,17,9,30,717.0,103.0,4.9,15.0,428.0,528.6,433.5
2017,2,17,9,45,744.0,106.5,5.15,16.0,474.0,582.06,475.6
2017,2,17,10,0,771.0,110.0,5.4,17.0,520.0,635.71,516.77
2017,2,17,10,15,789.0,113.5,5.45,17.5,560.0,681.01,550.97
2017,2,17,10,30,807.0,117.0,5.5,18.0,600.0,726.94,583.95
2017,2,17,10,45,626.5,190.0,5.6,18.5,577.0,696.03,556.01
2017,2,17,11,0,446.0,263.0,5.7,19.0,554.0,646.71,513.09
2017,2,17,11,15,509.0,249.5,5.7,19.5,594.0,696.3,550.66
2017,2,17,11,30,572.0,236.0,5.7,20.0,634.0,746.65,587.91
2017,2,17,11,45,558.0,248.0,5.7,20.5,644.5,758.28,594.21
2017,2,17,12,0,544.0,260.0,5.7,21.0,655.0,767.18,598.66
2017,2,17,12,15,713.0,190.5,5.65,21.0,714.0,851.31,663.04
2017,2,17,12,30,882.0,121.0,5.6,21.0,773.0,927.45,716.66
2017,2,17,12,45,881.0,121.5,5.55,21.0,772.5,928.98,716.94
2017,2,17,13,0,880.0,122.0,5.5,21.0,772.0,926.9,715.22
2017,2,17,13,15,877.0,121.0,5.45,21.0,763.5,917.81,708.72
2017,2,17,13,30,874.0,120.0,5.4,21.0,755.0,905.19,699.9
2017,2,17,13,45,868.5,119.0,5.35,21.5,737.0,886.99,685.9
2017,2,17,14,0,863.0,118.0,5.3,22.0,719.0,865.51,669.75
2017,2,17,14,15,637.0,196.0,5.15,22.0,631.0,747.63,583.48
2017,2,17,14,30,411.0,274.0,5.0,22.0,543.0,623.94,487.13
2017,2,17,14,45,619.5,190.0,4.9,22.0,573.0,691.38,542.88
2017,2,17,15,0,828.0,106.0,4.8,22.0,603.0,731.51,575.33
2017,2,17,15,15,811.5,103.0,4.55,21.5,563.5,686.54,543.18
2017,2,17,15,30,795.0,100.0,4.3,21.0,524.0,640.16,508.51
2017,2,17,15,45,773.5,95.5,4.1,21.0,478.5,587.97,468.15
2017,2,17,16,0,752.0,91.0,3.9,21.0,433.0,536.7,427.59
2017,2,17,16,15,719.5,86.5,3.45,20.0,383.5,478.3,381.57
2017,2,17,16,30,687.0,82.0,3.0,19.0,334.0,421.3,335.23
2017,2,17,16,45,643.0,74.5,2.55,18.5,282.0,358.01,282.03
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,298.13,230.26
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,231.36,173.27
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,172.18,121.97
2017,2,17,17,45,332.5,36.0,2.1,15.5,81.0,108.13,68.86
2017,2,17,18,0,213.0,23.0,2.1,15.0,36.0,55.66,17.9
2017,2,17,18,15,106.5,11.5,2.2,15.0,18.0,19.5,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,3.55,12.5,19.5,20.69,0.0
2017,2,18,7,30,257.0,22.0,3.6,13.0,39.0,60.64,20.39
2017,2,18,7,45,389.5,33.0,3.7,13.5,86.0,116.07,73.91
2017,2,18,8,0,522.0,44.0,3.8,14.0,133.0,184.68,131.58
2017,2,18,8,15,594.0,51.0,3.7,15.0,186.5,245.25,185.49
2017,2,18,8,30,666.0,58.0,3.6,16.0,240.0,312.37,244.28
2017,2,18,8,45,716.0,62.0,3.55,17.0,294.5,374.69,298.14
2017,2,18,9,0,766.0,66.0,3.5,18.0,349.0,440.86,353.17
2017,2,18,9,15,796.0,69.5,3.55,18.5,400.0,499.4,401.23
2017,2,18,9,30,826.0,73.0,3.6,19.0,451.0,558.9,448.43
2017,2,18,9,45,849.5,75.0,3.7,20.0,497.5,613.3,489.51
2017,2,18,10,0,873.0,77.0,3.8,21.0,544.0,664.38,526.88
2017,2,18,10,15,887.5,79.5,3.9,21.5,584.5,711.62,559.66
2017,2,18,10,30,902.0,82.0,4.0,22.0,625.0,757.11,590.39
2017,2,18,10,45,913.0,83.5,4.15,23.0,658.5,796.75,615.58
2017,2,18,11,0,924.0,85.0,4.3,24.0,692.0,833.88,638.69
2017,2,18,11,15,931.0,86.0,4.35,24.0,718.0,864.4,659.08
2017,2,18,11,30,938.0,87.0,4.4,24.0,744.0,891.77,677.31
2017,2,18,11,45,941.0,88.5,4.45,24.5,761.0,912.92,689.95
2017,2,18,12,0,944.0,90.0,4.5,25.0,778.0,930.48,700.13
2017,2,18,12,15,946.0,90.5,4.5,25.0,787.0,942.38,707.81
2017,2,18,12,30,948.0,91.0,4.5,25.0,796.0,950.5,713.02
2017,2,18,12,45,946.5,91.5,4.5,25.5,795.5,951.68,712.29
2017,2,18,13,0,945.0,92.0,4.5,26.0,795.0,949.02,709.15
2017,2,18,13,15,942.5,91.5,4.4,26.0,786.0,940.57,703.17
2017,2,18,13,30,940.0,91.0,4.3,26.0,777.0,928.36,694.82
2017,2,18,13,45,933.5,91.0,4.2,26.5,759.0,909.58,680.8
2017,2,18,14,0,927.0,91.0,4.1,27.0,741.0,887.35,664.63
2017,2,18,14,15,919.5,89.5,3.85,26.5,715.0,859.34,646.48
2017,2,18,14,30,912.0,88.0,3.6,26.0,689.0,828.24,626.19
2017,2,18,14,45,899.0,87.0,3.35,26.0,655.0,790.55,600.07
2017,2,18,15,0,886.0,86.0,3.1,26.0,621.0,750.51,572.25
2017,2,18,15,15,870.5,84.0,2.7,25.5,580.5,705.51,541.15
2017,2,18,15,30,855.0,82.0,2.3,25.0,540.0,661.85,510.07
2017,2,18,15,45,550.5,139.0,1.95,24.5,424.5,499.7,387.53
2017,2,18,16,0,246.0,196.0,1.6,24.0,309.0,352.32,273.6
2017,2,18,16,15,496.0,132.5,1.55,23.0,327.5,408.83,319.91
2017,2,18,16,30,746.0,69.0,1.5,22.0,346.0,435.55,339.37
2017,2,18,16,45,701.0,64.0,1.5,21.5,292.5,371.41,286.97
2017,2,18,17,0,656.0,59.0,1.5,21.0,239.0,311.45,236.58
2017,2,18,17,15,585.5,51.5,1.5,20.0,186.0,243.93,179.64
2017,2,18,17,30,515.0,44.0,1.5,19.0,133.0,183.61,127.71
2017,2,18,17,45,395.0,33.0,1.55,18.5,86.5,117.65,73.4
2017,2,18,18,0,275.0,22.0,1.6,18.0,40.0,63.63,22.63
2017,2,18,18,15,137.5,11.0,1.65,17.5,20.0,21.54,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,3.6,17.0,3.5,3.44,0.0
2017,2,19,7,30,0.0,7.0,3.8,17.0,7.0,6.74,0.0
2017,2,19,7,45,0.0,16.0,4.0,17.5,16.0,15.43,6.9
2017,2,19,8,0,0.0,25.0,4.2,18.0,25.0,24.12,14.45
2017,2,19,8,15,0.0,35.5,4.15,18.0,35.5,34.27,23.19
2017,2,19,8,30,0.0,46.0,4.1,18.0,46.0,44.43,31.84
2017,2,19,8,45,0.0,56.5,4.1,18.5,56.5,54.59,40.28
2017,2,19,9,0,0.0,67.0,4.1,19.0,67.0,64.76,48.58
2017,2,19,9,15,1.0,109.5,4.3,19.0,110.0,107.51,83.75
2017,2,19,9,30,2.0,152.0,4.5,19.0,153.0,151.04,119.01
2017,2,19,9,45,4.0,164.5,4.75,19.5,167.0,164.72,129.51
2017,2,19,10,0,6.0,177.0,5.0,20.0,181.0,178.62,140.12
2017,2,19,10,15,7.5,190.0,5.05,20.0,195.0,192.87,151.18
2017,2,19,10,30,9.0,203.0,5.1,20.0,209.0,207.25,162.3
2017,2,19,10,45,130.5,258.5,5.2,20.5,345.0,372.72,294.94
2017,2,19,11,0,252.0,314.0,5.3,21.0,481.0,533.86,419.35
2017,2,19,11,15,257.0,323.5,5.35,21.0,499.5,562.78,440.12
2017,2,19,11,30,262.0,333.0,5.4,21.0,518.0,583.24,455.07
2017,2,19,11,45,139.5,297.5,5.5,21.5,396.0,435.04,339.66
2017,2,19,12,0,17.0,262.0,5.6,22.0,274.0,275.02,212.42
2017,2,19,12,15,17.5,264.5,5.65,22.0,277.5,278.13,215.01
2017,2,19,12,30,18.0,267.0,5.7,22.0,281.0,281.21,217.36
2017,2,19,12,45,148.5,315.0,5.8,22.5,426.5,466.69,363.13
2017,2,19,13,0,279.0,363.0,5.9,23.0,572.0,644.52,497.38
2017,2,19,13,15,235.5,364.5,5.8,23.0,539.5,596.8,460.37
2017,2,19,13,30,192.0,366.0,5.7,23.0,507.0,557.79,430.27
2017,2,19,13,45,109.5,323.5,5.65,23.0,403.5,437.3,338.29
2017,2,19,14,0,27.0,281.0,5.6,23.0,300.0,302.91,233.76
2017,2,19,14,15,122.0,300.0,5.5,23.0,381.5,417.72,325.16
2017,2,19,14,30,217.0,319.0,5.4,23.0,463.0,511.35,398.24
2017,2,19,14,45,163.0,302.0,5.3,23.0,407.0,444.98,346.87
2017,2,19,15,0,109.0,285.0,5.2,23.0,351.0,374.57,292.41
2017,2,19,15,15,78.0,256.0,5.05,22.5,301.5,318.0,249.12
2017,2,19,15,30,47.0,227.0,4.9,22.0,252.0,263.7,206.96
2017,2,19,15,45,75.5,215.0,4.8,22.0,251.5,267.2,210.84
2017,2,19,16,0,104.0,203.0,4.7,22.0,251.0,268.13,212.31
2017,2,19,16,15,96.5,181.0,4.35,21.5,222.0,236.39,187.41
2017,2,19,16,30,89.0,159.0,4.0,21.0,193.0,205.26,162.69
2017,2,19,16,45,77.5,135.5,3.65,21.0,162.0,171.48,135.13
2017,2,19,17,0,66.0,112.0,3.3,21.0,131.0,138.84,108.16
2017,2,19,17,15,49.5,88.5,3.0,20.5,101.0,105.86,80.83
2017,2,19,17,30,33.0,65.0,2.7,20.0,71.0,74.7,54.81
2017,2,19,17,45,16.5,42.5,2.45,20.0,45.5,46.46,31.09
2017,2,19,18,0,0.0,20.0,2.2,20.0,20.0,19.34,6.19
2017,2,19,18,15,0.0,10.0,2.15,19.5,10.0,9.83,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,12.0,1.0,0.96,0.0
2017,2,20,8,0,0.0,2.0,3.5,12.0,2.0,1.93,0.0
2017,2,20,8,15,0.0,2.5,3.4,12.0,2.5,2.41,0.0
2017,2,20,8,30,0.0,3.0,3.3,12.0,3.0,2.89,0.0
2017,2,20,8,45,0.0,4.0,3.25,12.5,4.0,3.86,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2017,2,20,9,15,0.0,53.0,3.0,13.0,53.0,51.21,38.14
2017,2,20,9,30,0.0,101.0,2.8,13.0,101.0,98.18,77.57
2017,2,20,9,45,0.0,102.0,2.65,13.5,102.0,99.05,77.83
2017,2,20,10,0,0.0,103.0,2.5,14.0,103.0,99.96,78.19
2017,2,20,10,15,7.0,159.5,2.5,14.5,164.0,161.4,128.38
2017,2,20,10,30,14.0,216.0,2.5,15.0,225.0,224.24,178.42
2017,2,20,10,45,15.5,227.5,2.55,16.0,237.5,237.38,187.69
2017,2,20,11,0,17.0,239.0,2.6,17.0,250.0,250.6,197.08
2017,2,20,11,15,15.0,238.5,2.8,17.5,249.0,248.65,194.89
2017,2,20,11,30,13.0,238.0,3.0,18.0,248.0,246.6,192.71
2017,2,20,11,45,6.5,176.5,3.2,19.0,181.5,178.67,138.44
2017,2,20,12,0,0.0,115.0,3.4,20.0,115.0,111.72,84.62
2017,2,20,12,15,2.5,152.5,3.45,20.0,155.0,151.19,116.13
2017,2,20,12,30,5.0,190.0,3.5,20.0,195.0,191.05,147.55
2017,2,20,12,45,21.5,255.5,3.55,20.0,272.5,272.52,211.51
2017,2,20,13,0,38.0,321.0,3.6,20.0,350.0,364.86,282.4
2017,2,20,13,15,78.5,342.5,3.6,20.0,401.0,424.13,328.36
2017,2,20,13,30,119.0,364.0,3.6,20.0,452.0,482.67,373.28
2017,2,20,13,45,169.0,355.5,3.6,20.5,477.5,523.83,404.68
2017,2,20,14,0,219.0,347.0,3.6,21.0,503.0,554.03,427.83
2017,2,20,14,15,166.0,333.5,3.5,21.0,449.0,490.64,379.63
2017,2,20,14,30,113.0,320.0,3.4,21.0,395.0,421.56,327.07
2017,2,20,14,45,519.0,200.5,3.35,21.0,521.0,626.17,491.21
2017,2,20,15,0,925.0,81.0,3.3,21.0,647.0,777.86,604.92
2017,2,20,15,15,909.5,79.0,3.1,20.5,605.0,731.26,571.82
2017,2,20,15,30,894.0,77.0,2.9,20.0,563.0,682.9,538.48
2017,2,20,15,45,870.0,75.0,2.7,20.0,515.0,627.78,496.41
2017,2,20,16,0,846.0,73.0,2.5,20.0,467.0,574.59,454.74
2017,2,20,16,15,816.0,69.5,2.1,19.5,415.0,513.9,406.5
2017,2,20,16,30,786.0,66.0,1.7,19.0,363.0,454.13,357.61
2017,2,20,16,45,738.0,62.0,1.3,18.5,307.5,387.43,302.01
2017,2,20,17,0,690.0,58.0,0.9,18.0,252.0,324.34,247.82
2017,2,20,17,15,620.5,51.0,0.9,17.0,197.5,256.12,190.19
2017,2,20,17,30,551.0,44.0,0.9,16.0,143.0,194.27,136.66
2017,2,20,17,45,423.5,34.0,0.9,15.5,94.0,125.29,79.68
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,69.8,30.03
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,23.67,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,28.34,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,86.39,39.36
2017,2,21,7,45,545.5,30.0,5.2,11.0,106.5,145.91,94.3
2017,2,21,8,0,666.0,38.0,5.3,12.0,159.0,218.51,157.49
2017,2,21,8,15,729.5,43.0,5.2,12.5,216.5,283.16,217.22
2017,2,21,8,30,793.0,48.0,5.1,13.0,274.0,353.97,281.38
2017,2,21,8,45,832.5,51.0,5.05,14.0,330.5,416.46,336.91
2017,2,21,9,0,872.0,54.0,5.0,15.0,387.0,482.71,393.33
2017,2,21,9,15,897.5,57.0,5.0,16.0,440.0,543.65,443.44
2017,2,21,9,30,923.0,60.0,5.0,17.0,493.0,604.88,491.8
2017,2,21,9,45,941.0,62.0,5.05,18.0,541.0,660.21,534.02
2017,2,21,10,0,959.0,64.0,5.1,19.0,589.0,714.41,572.97
2017,2,21,10,15,971.0,65.5,5.2,19.5,630.5,762.35,606.32
2017,2,21,10,30,983.0,67.0,5.3,20.0,672.0,808.07,637.63
2017,2,21,10,45,991.0,68.5,5.4,20.5,706.0,848.18,664.56
2017,2,21,11,0,999.0,70.0,5.5,21.0,740.0,885.29,689.14
2017,2,21,11,15,1005.0,71.0,5.45,21.0,766.0,916.98,710.24
2017,2,21,11,30,1011.0,72.0,5.4,21.0,792.0,945.17,728.82
2017,2,21,11,45,1012.0,74.0,5.4,21.5,810.0,966.47,741.43
2017,2,21,12,0,1013.0,76.0,5.4,22.0,828.0,983.82,751.36
2017,2,21,12,15,1014.5,76.5,5.35,22.0,836.5,995.94,758.89
2017,2,21,12,30,1016.0,77.0,5.3,22.0,845.0,1003.99,763.77
2017,2,21,12,45,1015.0,77.0,5.3,22.5,844.5,1005.11,762.89
2017,2,21,13,0,1014.0,77.0,5.3,23.0,844.0,1002.11,759.38
2017,2,21,13,15,1012.0,77.0,5.2,23.0,835.0,994.11,753.4
2017,2,21,13,30,1010.0,77.0,5.1,23.0,826.0,982.06,744.82
2017,2,21,13,45,1004.5,76.5,5.1,23.0,807.5,962.42,731.91
2017,2,21,14,0,999.0,76.0,5.1,23.0,789.0,939.03,716.51
2017,2,21,14,15,992.5,75.0,4.95,23.0,762.5,910.61,696.67
2017,2,21,14,30,986.0,74.0,4.8,23.0,736.0,878.78,674.53
2017,2,21,14,45,976.0,73.0,4.7,23.0,701.0,840.99,648.53
2017,2,21,15,0,966.0,72.0,4.6,23.0,666.0,800.38,620.48
2017,2,21,15,15,952.5,70.5,4.25,22.5,624.5,754.17,588.35
2017,2,21,15,30,939.0,69.0,3.9,22.0,583.0,705.91,554.8
2017,2,21,15,45,919.5,67.0,3.55,22.0,535.0,651.57,513.56
2017,2,21,16,0,900.0,65.0,3.2,22.0,487.0,596.31,470.1
2017,2,21,16,15,873.5,62.0,2.8,21.0,434.0,535.63,422.97
2017,2,21,16,30,847.0,59.0,2.4,20.0,381.0,475.4,374.54
2017,2,21,16,45,807.5,55.0,2.05,19.5,325.5,410.78,320.5
2017,2,21,17,0,768.0,51.0,1.7,19.0,270.0,347.04,265.53
