Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,12.06,1.24
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,24.13,14.49
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,42.65,30.83
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,61.35,47.18
2017,3,4,8,15,0.0,84.0,2.75,11.0,84.0,82.1,65.11
2017,3,4,8,30,0.0,105.0,2.8,11.0,105.0,102.88,82.77
2017,3,4,8,45,0.0,88.5,2.85,11.0,88.5,85.96,68.19
2017,3,4,9,0,0.0,72.0,2.9,11.0,72.0,69.61,54.1
2017,3,4,9,15,0.0,83.5,3.0,11.0,83.5,80.77,63.38
2017,3,4,9,30,0.0,95.0,3.1,11.0,95.0,92.05,72.66
2017,3,4,9,45,0.0,126.5,3.25,11.5,126.5,123.2,98.3
2017,3,4,10,0,0.0,158.0,3.4,12.0,158.0,154.57,123.68
2017,3,4,10,15,0.0,162.0,3.5,12.0,162.0,158.45,126.5
2017,3,4,10,30,0.0,166.0,3.6,12.0,166.0,162.37,129.41
2017,3,4,10,45,0.5,164.0,3.75,12.5,165.0,160.71,127.59
2017,3,4,11,0,1.0,162.0,3.9,13.0,164.0,159.11,125.87
2017,3,4,11,15,0.5,146.0,4.0,13.0,147.0,142.77,112.39
2017,3,4,11,30,0.0,130.0,4.1,13.0,130.0,126.49,99.0
2017,3,4,11,45,0.0,100.0,4.25,13.0,100.0,96.96,74.75
2017,3,4,12,0,0.0,70.0,4.4,13.0,70.0,67.79,50.7
2017,3,4,12,15,0.0,71.0,4.4,13.0,71.0,68.76,51.49
2017,3,4,12,30,0.0,72.0,4.4,13.0,72.0,69.73,52.28
2017,3,4,12,45,0.0,95.5,4.45,13.5,95.5,92.58,70.95
2017,3,4,13,0,0.0,119.0,4.5,14.0,119.0,115.67,89.65
2017,3,4,13,15,0.0,130.5,4.45,14.0,130.5,127.01,98.89
2017,3,4,13,30,0.0,142.0,4.4,14.0,142.0,138.38,108.16
2017,3,4,13,45,0.0,142.0,4.4,14.0,142.0,138.37,108.23
2017,3,4,14,0,0.0,142.0,4.4,14.0,142.0,138.37,108.34
2017,3,4,14,15,0.0,131.5,4.3,14.0,131.5,127.96,100.01
2017,3,4,14,30,0.0,121.0,4.2,14.0,121.0,117.58,91.69
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,108.21,84.18
2017,3,4,15,0,0.0,102.0,4.1,14.0,102.0,98.86,76.67
2017,3,4,15,15,0.0,92.5,3.95,13.5,92.5,89.53,69.28
2017,3,4,15,30,0.0,83.0,3.8,13.0,83.0,80.3,61.93
2017,3,4,15,45,0.0,64.0,3.7,13.0,64.0,61.88,46.68
2017,3,4,16,0,0.0,45.0,3.6,13.0,45.0,43.48,31.31
2017,3,4,16,15,0.0,46.0,3.55,13.0,46.0,44.44,32.25
2017,3,4,16,30,0.0,47.0,3.5,13.0,47.0,45.4,33.19
2017,3,4,16,45,0.0,40.5,3.45,13.0,40.5,39.11,27.92
2017,3,4,17,0,0.0,34.0,3.4,13.0,34.0,32.82,22.59
2017,3,4,17,15,0.0,27.0,3.35,12.5,27.0,26.05,16.81
2017,3,4,17,30,0.0,20.0,3.3,12.0,20.0,19.29,10.94
2017,3,4,17,45,0.0,13.5,3.25,12.0,13.5,13.01,5.39
2017,3,4,18,0,0.0,7.0,3.2,12.0,7.0,6.74,0.0
2017,3,4,18,15,0.0,3.5,3.25,12.0,3.5,3.37,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,40.13,14.86
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,99.13,63.65
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,154.19,109.3
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,221.39,166.75
2017,3,5,8,15,257.0,46.0,2.7,14.5,106.0,141.61,110.14
2017,3,5,8,30,0.0,29.0,2.7,15.0,29.0,27.99,18.23
2017,3,5,8,45,348.0,62.0,2.7,15.5,213.0,233.01,189.66
2017,3,5,9,0,696.0,95.0,2.7,16.0,397.0,467.3,377.58
2017,3,5,9,15,348.0,108.0,2.7,16.5,259.0,316.92,257.5
2017,3,5,9,30,0.0,121.0,2.7,17.0,121.0,117.81,91.75
2017,3,5,9,45,0.0,137.0,2.75,17.5,137.0,133.64,104.42
2017,3,5,10,0,0.0,153.0,2.8,18.0,153.0,149.51,116.68
2017,3,5,10,15,3.5,179.0,2.9,18.5,182.0,178.08,139.05
2017,3,5,10,30,7.0,205.0,3.0,19.0,211.0,207.01,161.41
2017,3,5,10,45,16.5,244.0,3.1,19.5,256.5,254.37,198.07
2017,3,5,11,0,26.0,283.0,3.2,20.0,302.0,302.54,234.7
2017,3,5,11,15,15.0,232.0,3.3,20.0,243.5,241.53,186.98
2017,3,5,11,30,4.0,181.0,3.4,20.0,185.0,180.73,139.11
2017,3,5,11,45,5.5,191.5,3.55,20.5,196.5,192.65,148.23
2017,3,5,12,0,7.0,202.0,3.7,21.0,208.0,204.62,157.23
2017,3,5,12,15,10.0,229.5,3.75,21.0,238.0,235.14,180.91
2017,3,5,12,30,13.0,257.0,3.8,21.0,268.0,265.82,204.52
2017,3,5,12,45,9.5,224.0,3.85,21.5,232.5,229.18,175.79
2017,3,5,13,0,6.0,191.0,3.9,22.0,197.0,192.76,147.25
2017,3,5,13,15,6.0,190.5,3.9,22.0,196.0,192.22,146.95
2017,3,5,13,30,6.0,190.0,3.9,22.0,195.0,191.65,146.59
2017,3,5,13,45,69.5,283.5,3.95,22.0,336.5,350.91,271.39
2017,3,5,14,0,133.0,377.0,4.0,22.0,478.0,513.37,393.76
2017,3,5,14,15,471.5,258.0,3.95,22.0,598.0,689.24,532.39
2017,3,5,14,30,810.0,139.0,3.9,22.0,718.0,831.72,638.7
2017,3,5,14,45,779.5,144.5,3.85,22.0,680.5,790.62,609.5
2017,3,5,15,0,749.0,150.0,3.8,22.0,643.0,746.17,578.95
2017,3,5,15,15,731.0,146.0,3.7,22.0,602.5,700.18,546.02
2017,3,5,15,30,713.0,142.0,3.6,22.0,562.0,653.16,511.45
2017,3,5,15,45,358.5,154.0,3.5,22.0,365.5,401.68,318.26
2017,3,5,16,0,4.0,166.0,3.4,22.0,169.0,165.49,128.15
2017,3,5,16,15,86.0,172.5,3.05,21.5,209.5,221.25,174.75
2017,3,5,16,30,168.0,179.0,2.7,21.0,250.0,269.25,213.33
2017,3,5,16,45,148.5,157.5,2.4,20.5,214.0,229.12,181.05
2017,3,5,17,0,129.0,136.0,2.1,20.0,178.0,190.93,150.07
2017,3,5,17,15,244.5,107.5,1.95,19.5,167.5,195.05,150.41
2017,3,5,17,30,360.0,79.0,1.8,19.0,157.0,184.83,136.13
2017,3,5,17,45,262.0,61.5,1.7,18.5,109.5,123.46,85.78
2017,3,5,18,0,164.0,44.0,1.6,18.0,62.0,72.39,45.14
2017,3,5,18,15,82.0,22.0,1.7,17.5,31.0,29.87,0.16
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,150.5,22.5,4.55,17.5,42.0,41.99,17.21
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,102.43,65.27
2017,3,6,7,45,410.0,55.0,5.05,18.5,136.0,158.23,110.94
2017,3,6,8,0,519.0,65.0,5.3,19.0,188.0,226.31,168.57
2017,3,6,8,15,259.5,45.0,5.7,19.5,106.5,144.17,110.62
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,24.12,14.55
2017,3,6,8,45,373.0,53.5,6.5,20.5,216.5,236.1,189.85
2017,3,6,9,0,746.0,82.0,6.9,21.0,408.0,480.55,387.41
2017,3,6,9,15,373.0,120.0,7.05,21.5,283.0,344.91,278.35
2017,3,6,9,30,0.0,158.0,7.2,22.0,158.0,154.85,120.16
2017,3,6,9,45,150.5,212.5,7.35,22.5,304.0,319.89,254.2
2017,3,6,10,0,301.0,267.0,7.5,23.0,450.0,496.33,392.83
2017,3,6,10,15,256.5,294.5,7.5,23.5,457.0,504.73,396.42
2017,3,6,10,30,212.0,322.0,7.5,24.0,464.0,502.17,391.88
2017,3,6,10,45,553.5,210.0,7.5,24.5,606.0,682.82,536.2
2017,3,6,11,0,895.0,98.0,7.5,25.0,748.0,864.16,669.97
2017,3,6,11,15,521.5,241.5,7.45,25.0,623.5,720.0,559.35
2017,3,6,11,30,148.0,385.0,7.4,25.0,499.0,536.26,411.01
2017,3,6,11,45,283.0,365.0,7.35,25.5,588.5,648.45,497.48
2017,3,6,12,0,418.0,345.0,7.3,26.0,678.0,755.52,577.65
2017,3,6,12,15,449.0,335.5,7.2,26.0,696.5,786.07,599.64
2017,3,6,12,30,480.0,326.0,7.1,26.0,715.0,807.88,615.7
2017,3,6,12,45,686.5,222.0,7.05,26.0,777.5,895.24,684.03
2017,3,6,13,0,893.0,118.0,7.0,26.0,840.0,965.87,733.44
2017,3,6,13,15,890.0,117.5,6.85,26.0,830.0,956.42,726.05
2017,3,6,13,30,887.0,117.0,6.7,26.0,820.0,943.4,716.65
2017,3,6,13,45,769.5,177.5,6.6,26.0,777.5,897.41,684.37
2017,3,6,14,0,652.0,238.0,6.5,26.0,735.0,841.94,644.11
2017,3,6,14,15,750.0,178.0,6.35,26.0,731.0,848.02,650.14
2017,3,6,14,30,848.0,118.0,6.2,26.0,727.0,842.36,646.41
2017,3,6,14,45,834.5,116.5,6.1,26.0,692.5,803.87,619.53
2017,3,6,15,0,821.0,115.0,6.0,26.0,658.0,763.25,591.14
2017,3,6,15,15,595.0,180.5,5.85,25.5,561.5,637.74,497.68
2017,3,6,15,30,369.0,246.0,5.7,25.0,465.0,516.64,403.53
2017,3,6,15,45,353.5,227.5,5.55,25.0,423.5,470.51,368.83
2017,3,6,16,0,338.0,209.0,5.4,25.0,382.0,424.82,333.76
2017,3,6,16,15,227.5,195.0,5.05,24.5,306.5,332.04,261.06
2017,3,6,16,30,117.0,181.0,4.7,24.0,231.0,245.82,192.84
2017,3,6,16,45,105.0,157.5,4.4,24.0,197.5,209.64,164.0
2017,3,6,17,0,93.0,134.0,4.1,24.0,164.0,174.67,135.66
2017,3,6,17,15,78.0,109.5,3.85,23.5,131.5,136.41,104.56
2017,3,6,17,30,63.0,85.0,3.6,23.0,99.0,102.83,76.82
2017,3,6,17,45,37.0,61.5,3.35,22.5,69.0,69.69,49.68
2017,3,6,18,0,11.0,38.0,3.1,22.0,39.0,39.67,25.18
2017,3,6,18,15,5.5,19.0,3.25,21.5,19.5,18.89,0.25
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.88,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.0,38.0,37.91,19.09
2017,3,7,7,30,103.0,55.0,2.4,18.0,69.0,75.26,51.52
2017,3,7,7,45,166.0,78.0,2.6,18.5,112.5,122.01,89.62
2017,3,7,8,0,229.0,101.0,2.8,19.0,156.0,174.79,133.4
2017,3,7,8,15,306.0,109.5,3.1,19.0,203.0,224.53,175.18
2017,3,7,8,30,383.0,118.0,3.4,19.0,250.0,286.58,227.08
2017,3,7,8,45,314.5,151.5,3.7,19.5,271.5,307.26,245.22
2017,3,7,9,0,246.0,185.0,4.0,20.0,293.0,323.76,258.43
2017,3,7,9,15,126.0,180.5,4.2,20.0,236.5,258.39,205.86
2017,3,7,9,30,6.0,176.0,4.4,20.0,180.0,176.7,138.4
2017,3,7,9,45,8.0,192.0,4.65,20.0,197.0,194.23,152.2
2017,3,7,10,0,10.0,208.0,4.9,20.0,214.0,211.94,165.94
2017,3,7,10,15,11.5,221.5,5.0,20.0,229.0,226.93,177.42
2017,3,7,10,30,13.0,235.0,5.1,20.0,244.0,242.03,188.97
2017,3,7,10,45,122.5,296.0,5.2,20.5,385.5,408.71,320.86
2017,3,7,11,0,232.0,357.0,5.3,21.0,527.0,570.12,443.76
2017,3,7,11,15,233.5,369.5,5.25,21.0,545.5,590.84,457.88
2017,3,7,11,30,235.0,382.0,5.2,21.0,564.0,610.76,471.86
2017,3,7,11,45,353.5,352.0,5.2,21.0,632.0,699.14,539.89
2017,3,7,12,0,472.0,322.0,5.2,21.0,700.0,789.46,607.81
2017,3,7,12,15,517.5,312.0,5.15,21.0,730.0,826.33,634.47
2017,3,7,12,30,563.0,302.0,5.1,21.0,760.0,861.54,660.04
2017,3,7,12,45,365.5,357.5,5.05,21.0,655.0,727.52,558.34
2017,3,7,13,0,168.0,413.0,5.0,21.0,550.0,592.18,453.75
2017,3,7,13,15,149.5,406.5,4.95,21.0,527.0,566.73,435.05
2017,3,7,13,30,131.0,400.0,4.9,21.0,504.0,540.97,415.66
2017,3,7,13,45,93.5,374.0,4.9,21.0,447.5,468.72,361.33
2017,3,7,14,0,56.0,348.0,4.9,21.0,391.0,406.02,313.5
2017,3,7,14,15,57.5,337.0,4.85,21.0,379.5,394.41,305.28
2017,3,7,14,30,59.0,326.0,4.8,21.0,368.0,382.57,296.76
2017,3,7,14,45,91.0,321.5,4.8,21.0,383.5,401.97,313.12
2017,3,7,15,0,123.0,317.0,4.8,21.0,399.0,425.69,332.51
2017,3,7,15,15,138.5,297.5,4.7,20.5,384.5,411.62,323.28
2017,3,7,15,30,154.0,278.0,4.6,20.0,370.0,395.99,312.78
2017,3,7,15,45,133.0,254.0,4.55,20.0,329.0,350.17,277.38
2017,3,7,16,0,112.0,230.0,4.5,20.0,288.0,301.16,239.17
2017,3,7,16,15,226.5,196.0,4.2,19.5,297.5,328.07,262.57
2017,3,7,16,30,341.0,162.0,3.9,19.0,307.0,342.31,274.36
2017,3,7,16,45,302.5,148.0,3.65,18.5,263.5,291.73,232.98
2017,3,7,17,0,264.0,134.0,3.4,18.0,220.0,244.86,194.11
2017,3,7,17,15,314.5,107.5,3.1,17.0,191.0,218.66,170.26
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,188.68,141.24
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,128.02,90.32
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,77.89,49.45
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,31.3,5.3
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,20.0,6.0,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,40.0,12.0,2.5,11.0,13.0,14.16,0.0
2017,3,8,7,15,164.5,30.5,2.5,11.5,51.0,53.51,27.93
2017,3,8,7,30,289.0,49.0,2.5,12.0,89.0,105.87,70.66
2017,3,8,7,45,379.5,62.0,2.5,12.5,140.0,159.27,115.7
2017,3,8,8,0,470.0,75.0,2.5,13.0,191.0,224.56,171.91
2017,3,8,8,15,247.0,103.0,2.45,13.5,165.5,197.21,157.0
2017,3,8,8,30,24.0,131.0,2.4,14.0,140.0,138.99,111.63
2017,3,8,8,45,12.0,118.5,2.4,14.5,123.0,121.49,96.86
2017,3,8,9,0,0.0,106.0,2.4,15.0,106.0,103.09,81.05
2017,3,8,9,15,14.5,157.5,2.35,15.5,165.5,162.85,129.96
2017,3,8,9,30,29.0,209.0,2.3,16.0,225.0,229.15,182.82
2017,3,8,9,45,39.5,235.5,2.3,16.5,259.0,264.96,210.38
2017,3,8,10,0,50.0,262.0,2.3,17.0,293.0,301.71,238.32
2017,3,8,10,15,51.0,279.0,2.3,17.0,312.5,322.09,253.45
2017,3,8,10,30,52.0,296.0,2.3,17.0,332.0,342.45,268.53
2017,3,8,10,45,142.5,327.0,2.35,17.5,431.0,458.2,357.9
2017,3,8,11,0,233.0,358.0,2.4,18.0,530.0,572.37,442.77
2017,3,8,11,15,239.0,366.0,2.4,18.5,547.5,592.22,455.24
2017,3,8,11,30,245.0,374.0,2.4,19.0,565.0,611.45,467.79
2017,3,8,11,45,510.5,279.0,2.45,19.5,687.0,773.56,589.63
2017,3,8,12,0,776.0,184.0,2.5,20.0,809.0,929.18,697.99
2017,3,8,12,15,778.5,185.0,2.55,20.5,817.0,940.16,702.61
2017,3,8,12,30,781.0,186.0,2.6,21.0,825.0,947.88,706.57
2017,3,8,12,45,779.5,186.5,2.7,21.5,823.5,948.0,706.05
2017,3,8,13,0,778.0,187.0,2.8,22.0,822.0,944.79,703.49
2017,3,8,13,15,602.0,264.5,2.8,22.0,752.5,856.01,641.68
2017,3,8,13,30,426.0,342.0,2.8,22.0,683.0,766.25,575.45
2017,3,8,13,45,245.5,349.5,2.85,22.5,545.0,596.75,451.9
2017,3,8,14,0,65.0,357.0,2.9,23.0,407.0,423.47,321.03
2017,3,8,14,15,37.5,291.5,2.85,23.0,320.5,328.77,250.98
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,230.76,176.27
2017,3,8,14,45,13.0,231.5,2.8,23.0,241.0,238.57,182.92
2017,3,8,15,0,16.0,237.0,2.8,23.0,248.0,246.21,189.23
2017,3,8,15,15,16.5,227.5,2.8,23.0,238.0,236.55,182.2
2017,3,8,15,30,17.0,218.0,2.8,23.0,228.0,226.84,175.17
2017,3,8,15,45,8.5,185.0,2.8,23.0,190.0,187.35,144.62
2017,3,8,16,0,0.0,152.0,2.8,23.0,152.0,148.78,114.47
2017,3,8,16,15,9.5,155.5,2.6,22.5,160.0,157.88,122.53
2017,3,8,16,30,19.0,159.0,2.4,22.0,168.0,166.17,129.78
2017,3,8,16,45,13.5,138.5,2.2,21.5,144.5,142.32,111.06
2017,3,8,17,0,8.0,118.0,2.0,21.0,121.0,119.1,92.62
2017,3,8,17,15,187.0,99.5,1.85,20.5,142.0,167.51,129.02
2017,3,8,17,30,366.0,81.0,1.7,20.0,163.0,189.14,139.26
2017,3,8,17,45,274.5,63.5,1.55,19.5,115.0,128.49,89.34
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,77.37,48.65
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,32.08,7.32
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.91,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.0,19.5,18.82,8.51
2017,3,9,7,30,0.0,34.0,3.4,17.0,34.0,32.84,21.46
2017,3,9,7,45,0.0,52.0,3.55,17.5,52.0,50.48,36.63
2017,3,9,8,0,0.0,70.0,3.7,18.0,70.0,68.14,51.63
2017,3,9,8,15,0.0,89.0,3.8,18.5,89.0,86.83,67.17
2017,3,9,8,30,0.0,108.0,3.9,19.0,108.0,105.56,82.41
2017,3,9,8,45,0.0,111.0,4.05,20.0,111.0,108.25,84.05
2017,3,9,9,0,0.0,114.0,4.2,21.0,114.0,111.02,85.69
2017,3,9,9,15,0.5,138.5,4.25,21.0,139.0,135.61,105.28
2017,3,9,9,30,1.0,163.0,4.3,21.0,164.0,160.33,124.73
2017,3,9,9,45,37.0,220.0,4.35,21.5,243.5,246.93,193.43
2017,3,9,10,0,73.0,277.0,4.4,22.0,323.0,333.95,260.71
2017,3,9,10,15,45.5,262.0,4.4,22.0,291.5,299.92,233.1
2017,3,9,10,30,18.0,247.0,4.4,22.0,260.0,258.07,199.56
2017,3,9,10,45,36.0,288.5,4.45,22.5,315.0,322.79,249.12
2017,3,9,11,0,54.0,330.0,4.5,23.0,370.0,382.97,294.13
2017,3,9,11,15,119.0,361.0,4.45,23.0,453.0,482.05,369.41
2017,3,9,11,30,184.0,392.0,4.4,23.0,536.0,576.3,439.37
2017,3,9,11,45,200.5,399.5,4.4,23.5,559.5,602.82,457.37
2017,3,9,12,0,217.0,407.0,4.4,24.0,583.0,629.03,475.3
2017,3,9,12,15,218.0,411.5,4.35,24.0,589.5,636.94,480.51
2017,3,9,12,30,219.0,416.0,4.3,24.0,596.0,643.93,485.2
2017,3,9,12,45,233.0,413.0,4.25,24.0,605.0,654.2,492.81
2017,3,9,13,0,247.0,410.0,4.2,24.0,614.0,663.43,499.71
2017,3,9,13,15,148.5,385.5,4.1,24.0,507.5,543.28,410.75
2017,3,9,13,30,50.0,361.0,4.0,24.0,401.0,415.87,314.81
2017,3,9,13,45,117.0,374.0,3.9,24.0,465.5,498.15,378.12
2017,3,9,14,0,184.0,387.0,3.8,24.0,530.0,569.2,431.44
2017,3,9,14,15,211.5,370.0,3.7,23.5,529.0,570.38,434.01
2017,3,9,14,30,239.0,353.0,3.6,23.0,528.0,569.43,435.36
2017,3,9,14,45,297.5,323.0,3.5,23.0,530.0,584.33,448.24
2017,3,9,15,0,356.0,293.0,3.4,23.0,532.0,587.12,452.18
2017,3,9,15,15,459.0,241.0,3.2,22.5,529.5,600.38,465.33
2017,3,9,15,30,562.0,189.0,3.0,22.0,527.0,598.13,466.68
2017,3,9,15,45,563.0,172.0,2.85,22.0,488.0,555.46,434.92
2017,3,9,16,0,564.0,155.0,2.7,22.0,449.0,511.12,401.45
2017,3,9,16,15,381.0,169.0,2.55,21.5,359.0,395.16,311.6
2017,3,9,16,30,198.0,183.0,2.4,21.0,269.0,288.6,227.79
2017,3,9,16,45,184.0,160.0,2.25,21.0,231.5,247.65,195.2
2017,3,9,17,0,170.0,137.0,2.1,21.0,194.0,207.96,162.77
2017,3,9,17,15,150.0,113.0,2.15,20.5,156.5,166.6,128.81
2017,3,9,17,30,130.0,89.0,2.2,20.0,119.0,127.45,96.03
2017,3,9,17,45,96.5,66.0,2.25,20.0,84.5,88.72,63.68
2017,3,9,18,0,63.0,43.0,2.3,20.0,50.0,54.03,35.02
2017,3,9,18,15,31.5,21.5,2.35,19.5,25.0,24.46,6.31
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,14.74,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,50.91,28.65
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,101.71,68.12
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.5,151.33,109.12
2017,3,10,8,0,379.0,86.0,1.1,19.0,183.0,209.33,157.62
2017,3,10,8,15,435.0,96.0,0.85,19.5,232.5,263.12,202.39
2017,3,10,8,30,491.0,106.0,0.6,20.0,282.0,322.71,250.22
2017,3,10,8,45,601.5,101.0,0.4,20.5,351.0,400.39,309.78
2017,3,10,9,0,712.0,96.0,0.2,21.0,420.0,486.52,372.82
2017,3,10,9,15,739.0,100.5,0.35,21.5,471.0,543.81,415.43
2017,3,10,9,30,766.0,105.0,0.5,22.0,522.0,600.81,457.07
2017,3,10,9,45,681.0,145.5,0.65,22.5,539.5,623.07,471.6
2017,3,10,10,0,596.0,186.0,0.8,23.0,557.0,633.91,477.8
2017,3,10,10,15,605.0,195.5,0.9,23.0,593.0,675.07,506.86
2017,3,10,10,30,614.0,205.0,1.0,23.0,629.0,714.84,534.23
2017,3,10,10,45,742.0,159.5,1.15,23.5,695.0,793.61,588.7
2017,3,10,11,0,870.0,114.0,1.3,24.0,761.0,869.26,637.46
2017,3,10,11,15,877.0,115.5,1.4,24.0,786.0,898.91,656.3
2017,3,10,11,30,884.0,117.0,1.5,24.0,811.0,925.51,673.73
2017,3,10,11,45,884.5,120.0,1.6,24.5,826.5,944.52,685.04
2017,3,10,12,0,885.0,123.0,1.7,25.0,842.0,960.0,694.21
2017,3,10,12,15,750.5,205.0,1.75,25.0,818.5,938.57,680.58
2017,3,10,12,30,616.0,287.0,1.8,25.0,795.0,899.14,653.3
2017,3,10,12,45,751.5,205.0,1.9,25.0,824.5,944.43,686.57
2017,3,10,13,0,887.0,123.0,2.0,25.0,854.0,973.01,705.75
2017,3,10,13,15,667.5,229.0,2.05,25.0,775.5,883.01,647.65
2017,3,10,13,30,448.0,335.0,2.1,25.0,697.0,780.6,574.21
2017,3,10,13,45,354.0,357.5,2.2,25.0,640.0,704.39,521.84
2017,3,10,14,0,260.0,380.0,2.3,25.0,583.0,637.35,474.11
2017,3,10,14,15,316.5,352.0,2.35,24.5,590.5,650.04,486.96
2017,3,10,14,30,373.0,324.0,2.4,24.0,598.0,658.72,496.42
2017,3,10,14,45,527.0,252.5,2.5,24.0,619.0,702.88,532.73
2017,3,10,15,0,681.0,181.0,2.6,24.0,640.0,731.38,557.38
2017,3,10,15,15,652.0,175.5,2.6,23.5,593.5,677.67,520.23
2017,3,10,15,30,623.0,170.0,2.6,23.0,547.0,624.06,482.88
2017,3,10,15,45,559.0,174.0,2.65,23.0,492.5,555.5,432.37
2017,3,10,16,0,495.0,178.0,2.7,23.0,438.0,493.8,385.85
2017,3,10,16,15,435.5,169.0,2.5,22.5,380.5,425.81,334.06
2017,3,10,16,30,376.0,160.0,2.3,22.0,323.0,362.76,285.05
2017,3,10,16,45,347.5,143.5,2.15,22.0,278.5,307.75,241.08
2017,3,10,17,0,319.0,127.0,2.0,22.0,234.0,259.52,201.46
2017,3,10,17,15,283.0,107.5,1.95,21.5,189.5,208.38,159.31
2017,3,10,17,30,247.0,88.0,1.9,21.0,145.0,161.15,119.64
2017,3,10,17,45,196.0,66.5,1.9,20.5,104.0,112.65,79.35
2017,3,10,18,0,145.0,45.0,1.9,20.0,63.0,70.28,44.7
2017,3,10,18,15,72.5,22.5,2.0,19.5,31.5,29.94,9.3
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,8.68,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,27.17,15.65
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,45.81,32.44
2017,3,11,7,45,5.0,70.0,1.7,16.5,71.5,69.76,52.82
2017,3,11,8,0,10.0,93.0,2.0,17.0,96.0,94.33,73.48
2017,3,11,8,15,17.5,115.0,2.15,17.0,121.0,119.43,94.36
2017,3,11,8,30,25.0,137.0,2.3,17.0,146.0,147.95,117.79
2017,3,11,8,45,84.5,169.0,2.5,17.5,206.5,210.74,168.68
2017,3,11,9,0,144.0,201.0,2.7,18.0,267.0,283.98,227.21
2017,3,11,9,15,74.0,187.0,2.85,18.0,221.0,231.19,184.2
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,172.18,135.35
2017,3,11,9,45,2.0,130.0,3.2,18.5,131.0,127.88,99.18
2017,3,11,10,0,0.0,87.0,3.4,19.0,87.0,84.19,63.39
2017,3,11,10,15,1.0,129.0,3.45,19.0,130.0,126.21,97.22
2017,3,11,10,30,2.0,171.0,3.5,19.0,173.0,168.73,130.91
2017,3,11,10,45,3.5,181.0,3.55,19.5,184.5,179.97,139.28
2017,3,11,11,0,5.0,191.0,3.6,20.0,196.0,191.32,147.75
2017,3,11,11,15,10.0,228.5,3.55,20.0,237.0,233.46,180.57
2017,3,11,11,30,15.0,266.0,3.5,20.0,278.0,276.04,213.3
2017,3,11,11,45,22.5,299.5,3.5,20.5,318.0,317.22,244.28
2017,3,11,12,0,30.0,333.0,3.5,21.0,358.0,367.56,281.69
2017,3,11,12,15,39.5,353.0,3.45,21.0,386.0,397.98,304.4
2017,3,11,12,30,49.0,373.0,3.4,21.0,414.0,428.44,327.07
2017,3,11,12,45,29.5,300.5,3.4,21.0,325.5,333.36,255.43
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,233.52,178.98
2017,3,11,13,15,12.5,250.0,3.35,20.5,261.0,257.96,198.5
2017,3,11,13,30,15.0,272.0,3.3,20.0,285.0,282.42,217.75
2017,3,11,13,45,10.5,230.0,3.25,20.0,239.0,235.68,181.71
2017,3,11,14,0,6.0,188.0,3.2,20.0,193.0,189.37,145.78
2017,3,11,14,15,3.0,167.5,3.15,19.5,170.0,166.2,127.97
2017,3,11,14,30,0.0,147.0,3.1,19.0,147.0,143.24,110.11
2017,3,11,14,45,0.0,116.0,3.1,19.0,116.0,112.62,85.87
2017,3,11,15,0,0.0,85.0,3.1,19.0,85.0,82.28,61.6
2017,3,11,15,15,0.0,105.0,3.05,18.5,105.0,101.79,77.75
2017,3,11,15,30,0.0,125.0,3.0,18.0,125.0,121.54,94.11
2017,3,11,15,45,0.0,138.0,3.0,18.0,138.0,134.51,104.89
2017,3,11,16,0,0.0,151.0,3.0,18.0,151.0,147.64,115.85
2017,3,11,16,15,0.0,92.0,2.9,17.5,92.0,89.12,68.54
2017,3,11,16,30,0.0,33.0,2.8,17.0,33.0,31.86,21.2
2017,3,11,16,45,0.0,28.5,2.7,17.0,28.5,27.51,17.64
2017,3,11,17,0,0.0,24.0,2.6,17.0,24.0,23.16,14.01
2017,3,11,17,15,0.0,19.0,2.45,16.5,19.0,18.33,9.95
2017,3,11,17,30,0.0,14.0,2.3,16.0,14.0,13.5,5.83
2017,3,11,17,45,0.0,10.0,2.15,16.0,10.0,9.64,2.46
2017,3,11,18,0,0.0,6.0,2.0,16.0,6.0,5.78,0.0
2017,3,11,18,15,0.0,3.0,1.95,16.0,3.0,2.89,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,8.36,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,19.83,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,60.69,37.68
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,113.58,81.43
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.5,167.7,127.92
2017,3,12,8,0,423.0,93.0,4.4,8.0,205.0,232.32,184.49
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.5,148.17,120.15
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,32.82,23.01
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,40.08,29.27
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,47.34,35.43
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,53.16,40.29
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,58.98,45.13
2017,3,12,9,45,2.0,123.5,4.3,8.5,125.0,121.42,97.82
2017,3,12,10,0,4.0,186.0,4.3,9.0,189.0,185.18,150.38
2017,3,12,10,15,2.0,164.0,4.25,9.0,165.5,161.7,130.45
2017,3,12,10,30,0.0,142.0,4.2,9.0,142.0,138.28,110.71
2017,3,12,10,45,1.5,155.5,4.2,9.5,156.5,152.9,122.46
2017,3,12,11,0,3.0,169.0,4.2,10.0,171.0,167.64,134.16
2017,3,12,11,15,1.5,152.5,4.15,10.0,153.5,150.01,119.43
2017,3,12,11,30,0.0,136.0,4.1,10.0,136.0,132.38,104.76
2017,3,12,11,45,0.5,143.5,4.05,10.5,144.0,140.27,110.97
2017,3,12,12,0,1.0,151.0,4.0,11.0,152.0,148.17,117.14
2017,3,12,12,15,0.5,147.5,3.9,11.0,148.0,144.26,113.84
2017,3,12,12,30,0.0,144.0,3.8,11.0,144.0,140.33,110.58
2017,3,12,12,45,1.5,153.5,3.75,11.5,155.0,151.16,119.25
2017,3,12,13,0,3.0,163.0,3.7,12.0,166.0,161.98,127.87
2017,3,12,13,15,5.5,184.5,3.55,12.0,189.5,185.68,147.13
2017,3,12,13,30,8.0,206.0,3.4,12.0,213.0,209.4,166.31
2017,3,12,13,45,14.0,247.5,3.3,12.5,259.5,256.48,203.76
2017,3,12,14,0,20.0,289.0,3.2,13.0,306.0,303.7,240.75
2017,3,12,14,15,29.5,301.0,3.0,13.0,324.0,331.34,262.67
2017,3,12,14,30,39.0,313.0,2.8,13.0,342.0,351.26,278.54
2017,3,12,14,45,31.5,287.5,2.65,13.0,310.0,317.21,251.99
2017,3,12,15,0,24.0,262.0,2.5,13.0,278.0,277.61,221.11
2017,3,12,15,15,12.0,205.0,2.3,13.0,213.0,210.22,167.56
2017,3,12,15,30,0.0,148.0,2.1,13.0,148.0,144.34,114.33
2017,3,12,15,45,28.5,186.5,1.9,13.0,201.5,205.61,165.38
2017,3,12,16,0,57.0,225.0,1.7,13.0,255.0,262.02,211.28
2017,3,12,16,15,29.5,185.5,1.55,12.5,201.0,202.92,163.69
2017,3,12,16,30,2.0,146.0,1.4,12.0,147.0,144.11,115.92
2017,3,12,16,45,1.0,126.5,1.25,12.0,127.0,124.26,99.88
2017,3,12,17,0,0.0,107.0,1.1,12.0,107.0,104.56,83.62
2017,3,12,17,15,0.0,86.5,1.0,11.5,86.5,84.35,66.78
2017,3,12,17,30,0.0,66.0,0.9,11.0,66.0,64.18,49.6
2017,3,12,17,45,0.0,47.0,0.8,11.0,47.0,45.56,33.32
2017,3,12,18,0,0.0,28.0,0.7,11.0,28.0,27.04,16.99
2017,3,12,18,15,0.0,14.0,0.75,10.5,14.0,13.51,3.25
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,8.61,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,19.04,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,59.74,38.41
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,108.68,78.92
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,75.84,56.67
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,28.95,19.52
2017,3,13,8,15,0.0,38.5,2.85,10.0,38.5,37.17,26.68
2017,3,13,8,30,0.0,47.0,3.0,10.0,47.0,45.4,33.72
2017,3,13,8,45,0.0,67.0,3.2,10.5,67.0,64.76,50.13
2017,3,13,9,0,0.0,87.0,3.4,11.0,87.0,84.21,66.34
2017,3,13,9,15,29.0,162.5,3.6,11.5,178.5,179.46,146.03
2017,3,13,9,30,58.0,238.0,3.8,12.0,270.0,277.55,225.73
2017,3,13,9,45,86.5,268.0,4.0,12.5,320.5,330.83,267.97
2017,3,13,10,0,115.0,298.0,4.2,13.0,371.0,386.51,311.69
2017,3,13,10,15,111.0,316.5,4.4,13.0,390.5,407.22,327.31
2017,3,13,10,30,107.0,335.0,4.6,13.0,410.0,427.36,342.51
2017,3,13,10,45,107.5,352.0,4.85,13.5,430.5,449.09,358.48
2017,3,13,11,0,108.0,369.0,5.1,14.0,451.0,470.55,374.15
2017,3,13,11,15,176.0,382.0,5.2,14.5,520.5,555.04,439.94
2017,3,13,11,30,244.0,395.0,5.3,15.0,590.0,634.58,500.68
2017,3,13,11,45,556.0,272.0,5.4,16.0,727.5,813.52,641.42
2017,3,13,12,0,868.0,149.0,5.5,17.0,865.0,983.27,763.7
2017,3,13,12,15,871.5,149.5,5.5,17.0,873.5,995.15,770.74
2017,3,13,12,30,875.0,150.0,5.5,17.0,882.0,1003.44,776.33
2017,3,13,12,45,884.0,144.5,5.55,17.5,883.5,1006.92,777.55
2017,3,13,13,0,893.0,139.0,5.6,18.0,885.0,1000.71,772.12
2017,3,13,13,15,891.5,138.0,5.55,18.0,875.5,991.66,765.71
2017,3,13,13,30,890.0,137.0,5.5,18.0,866.0,978.98,756.91
2017,3,13,13,45,894.5,131.5,5.45,18.5,849.5,963.51,744.85
2017,3,13,14,0,899.0,126.0,5.4,19.0,833.0,944.32,730.33
2017,3,13,14,15,892.0,124.0,5.25,19.0,806.0,915.07,709.59
2017,3,13,14,30,885.0,122.0,5.1,19.0,779.0,887.16,689.94
2017,3,13,14,45,884.5,115.0,5.0,19.0,746.0,851.62,665.13
2017,3,13,15,0,884.0,108.0,4.9,19.0,713.0,809.39,635.48
2017,3,13,15,15,870.5,105.5,4.7,18.5,671.0,766.46,605.85
2017,3,13,15,30,857.0,103.0,4.5,18.0,629.0,718.2,572.01
2017,3,13,15,45,843.5,97.5,4.35,18.0,581.5,665.24,532.12
2017,3,13,16,0,830.0,92.0,4.2,18.0,534.0,611.07,489.94
2017,3,13,16,15,803.5,88.0,3.8,17.5,480.5,550.26,441.94
2017,3,13,16,30,777.0,84.0,3.4,17.0,427.0,490.14,393.14
2017,3,13,16,45,744.0,77.5,3.05,17.0,371.5,425.5,338.85
2017,3,13,17,0,711.0,71.0,2.7,17.0,316.0,363.35,285.12
2017,3,13,17,15,654.5,64.5,2.35,16.0,258.0,295.32,226.65
2017,3,13,17,30,598.0,58.0,2.0,15.0,200.0,232.94,171.68
2017,3,13,17,45,510.5,48.0,1.65,14.0,146.0,166.16,114.13
2017,3,13,18,0,423.0,38.0,1.3,13.0,92.0,109.66,66.76
2017,3,13,18,15,211.5,19.0,1.3,12.5,46.0,41.6,15.47
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
