Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,6,45,0.0,5.0,3.3,18.0,5.0,4.82,0.0
2017,3,24,7,0,0.0,10.0,3.3,18.0,10.0,9.64,1.91
2017,3,24,7,15,0.0,19.5,3.25,18.0,19.5,18.81,9.93
2017,3,24,7,30,0.0,29.0,3.2,18.0,29.0,27.99,17.87
2017,3,24,7,45,0.0,40.5,3.2,18.5,40.5,39.11,27.3
2017,3,24,8,0,0.0,52.0,3.2,19.0,52.0,50.23,36.57
2017,3,24,8,15,0.0,38.5,3.3,19.5,38.5,37.17,25.51
2017,3,24,8,30,0.0,25.0,3.4,20.0,25.0,24.13,14.51
2017,3,24,8,45,97.5,127.0,3.55,20.5,177.5,179.09,141.98
2017,3,24,9,0,195.0,229.0,3.7,21.0,330.0,344.79,272.91
2017,3,24,9,15,109.0,228.5,3.8,21.0,286.5,300.85,236.84
2017,3,24,9,30,23.0,228.0,3.9,21.0,243.0,239.38,186.66
2017,3,24,9,45,11.5,189.5,4.0,21.5,197.0,193.49,149.79
2017,3,24,10,0,0.0,151.0,4.1,22.0,151.0,147.02,112.29
2017,3,24,10,15,0.5,153.5,4.1,22.0,154.0,149.88,114.36
2017,3,24,10,30,1.0,156.0,4.1,22.0,157.0,152.79,116.42
2017,3,24,10,45,7.5,207.0,4.15,22.5,213.0,209.02,160.05
2017,3,24,11,0,14.0,258.0,4.2,23.0,269.0,266.02,203.39
2017,3,24,11,15,7.0,148.0,4.2,23.0,153.5,150.52,113.81
2017,3,24,11,30,0.0,38.0,4.2,23.0,38.0,36.8,23.81
2017,3,24,11,45,0.0,38.5,4.25,23.5,38.5,37.29,24.16
2017,3,24,12,0,0.0,39.0,4.3,24.0,39.0,37.77,24.47
2017,3,24,12,15,244.0,201.0,4.35,24.5,415.0,458.23,355.7
2017,3,24,12,30,488.0,363.0,4.4,25.0,791.0,867.37,647.02
2017,3,24,12,45,627.0,289.5,4.5,25.5,838.0,927.6,689.24
2017,3,24,13,0,766.0,216.0,4.6,26.0,885.0,984.04,728.2
2017,3,24,13,15,765.0,215.0,4.6,26.0,876.0,975.43,722.33
2017,3,24,13,30,764.0,214.0,4.6,26.0,867.0,963.6,714.88
2017,3,24,13,45,788.5,195.0,4.7,26.0,855.5,953.49,709.49
2017,3,24,14,0,813.0,176.0,4.8,26.0,844.0,935.87,699.07
2017,3,24,14,15,806.5,173.5,4.85,26.0,817.5,907.39,680.92
2017,3,24,14,30,800.0,171.0,4.9,26.0,791.0,876.14,660.85
2017,3,24,14,45,822.0,152.0,4.95,26.5,764.0,848.99,642.27
2017,3,24,15,0,844.0,133.0,5.0,27.0,737.0,817.3,620.48
2017,3,24,15,15,830.5,129.5,4.9,26.5,695.0,770.43,589.56
2017,3,24,15,30,817.0,126.0,4.8,26.0,653.0,721.94,557.17
2017,3,24,15,45,565.0,182.0,4.75,26.0,534.0,572.99,444.31
2017,3,24,16,0,313.0,238.0,4.7,26.0,415.0,441.65,342.36
2017,3,24,16,15,528.5,170.0,4.2,25.5,433.5,482.59,376.08
2017,3,24,16,30,744.0,102.0,3.7,25.0,452.0,497.76,387.41
2017,3,24,16,45,716.0,94.0,3.25,24.5,396.5,434.87,336.68
2017,3,24,17,0,688.0,86.0,2.8,24.0,341.0,373.71,286.14
2017,3,24,17,15,632.5,78.5,2.55,22.5,282.5,305.54,230.26
2017,3,24,17,30,577.0,71.0,2.3,21.0,224.0,243.0,177.45
2017,3,24,17,45,491.5,60.0,2.05,20.0,168.0,176.1,121.4
2017,3,24,18,0,406.0,49.0,1.8,19.0,112.0,119.3,74.86
2017,3,24,18,15,261.5,33.5,1.8,18.5,67.5,62.35,32.78
2017,3,24,18,30,117.0,18.0,1.8,18.0,23.0,21.32,0.0
2017,3,24,18,45,58.5,9.0,1.8,17.5,11.5,8.85,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,171.0,16.5,3.8,11.5,34.0,23.13,0.0
2017,3,25,7,0,342.0,33.0,4.1,12.0,68.0,71.45,38.07
2017,3,25,7,15,451.5,43.5,4.25,12.5,121.0,122.95,78.47
2017,3,25,7,30,561.0,54.0,4.4,13.0,174.0,187.83,133.08
2017,3,25,7,45,628.5,60.5,4.6,13.5,233.0,249.3,188.21
2017,3,25,8,0,696.0,67.0,4.8,14.0,292.0,318.16,249.55
2017,3,25,8,15,738.0,72.0,4.65,14.5,350.5,381.91,305.81
2017,3,25,8,30,780.0,77.0,4.5,15.0,409.0,449.18,363.11
2017,3,25,8,45,810.5,80.5,4.4,16.0,465.5,512.0,414.27
2017,3,25,9,0,841.0,84.0,4.3,17.0,522.0,576.27,464.45
2017,3,25,9,15,862.0,87.0,4.15,17.5,574.5,635.15,509.38
2017,3,25,9,30,883.0,90.0,4.0,18.0,627.0,691.65,551.14
2017,3,25,9,45,899.0,92.0,3.9,18.5,674.5,744.72,587.09
2017,3,25,10,0,915.0,94.0,3.8,19.0,722.0,796.43,621.19
2017,3,25,10,15,926.5,96.0,3.7,19.5,762.0,842.88,650.86
2017,3,25,10,30,938.0,98.0,3.6,20.0,802.0,887.04,678.4
2017,3,25,10,45,946.0,99.5,3.55,20.5,835.0,925.1,701.58
2017,3,25,11,0,954.0,101.0,3.5,21.0,868.0,960.16,722.48
2017,3,25,11,15,959.5,102.0,3.45,21.5,892.5,989.22,739.13
2017,3,25,11,30,965.0,103.0,3.4,22.0,917.0,1014.8,753.38
2017,3,25,11,45,969.0,103.0,3.4,23.0,933.5,1034.27,762.48
2017,3,25,12,0,973.0,103.0,3.4,24.0,950.0,1049.94,769.14
2017,3,25,12,15,974.5,103.5,3.4,24.0,956.5,1059.84,775.14
2017,3,25,12,30,976.0,104.0,3.4,24.0,963.0,1065.74,778.74
2017,3,25,12,45,975.0,104.0,3.45,24.5,960.5,1064.66,776.88
2017,3,25,13,0,974.0,104.0,3.5,25.0,958.0,1059.57,772.62
2017,3,25,13,15,972.0,103.5,3.45,25.0,946.5,1048.99,765.71
2017,3,25,13,30,970.0,103.0,3.4,25.0,935.0,1034.49,756.42
2017,3,25,13,45,966.0,102.0,3.35,25.5,914.5,1013.75,741.74
2017,3,25,14,0,962.0,101.0,3.3,26.0,894.0,989.34,724.85
2017,3,25,14,15,955.5,99.5,3.15,26.0,865.5,958.62,704.6
2017,3,25,14,30,949.0,98.0,3.0,26.0,837.0,924.63,682.26
2017,3,25,14,45,941.0,95.5,2.95,26.5,800.5,885.26,655.72
2017,3,25,15,0,933.0,93.0,2.9,27.0,764.0,843.11,627.3
2017,3,25,15,15,920.5,91.0,2.7,26.5,720.5,795.53,596.53
2017,3,25,15,30,908.0,89.0,2.5,26.0,677.0,745.99,564.09
2017,3,25,15,45,892.0,86.0,2.35,26.0,627.0,691.36,526.87
2017,3,25,16,0,876.0,83.0,2.2,26.0,577.0,635.67,486.0
2017,3,25,16,15,852.0,79.5,1.9,25.5,522.5,575.57,441.0
2017,3,25,16,30,828.0,76.0,1.6,25.0,468.0,514.11,393.73
2017,3,25,16,45,795.0,72.0,1.35,25.0,410.0,448.7,341.62
2017,3,25,17,0,762.0,68.0,1.1,25.0,352.0,385.38,289.64
2017,3,25,17,15,711.5,62.5,1.05,23.5,293.0,316.87,234.57
2017,3,25,17,30,661.0,57.0,1.0,22.0,234.0,253.27,181.45
2017,3,25,17,45,578.5,49.0,1.0,21.0,177.0,184.98,124.53
2017,3,25,18,0,496.0,41.0,1.0,20.0,120.0,126.43,76.5
2017,3,25,18,15,347.0,29.0,1.05,19.0,73.0,66.87,33.04
2017,3,25,18,30,198.0,17.0,1.1,18.0,26.0,24.19,0.0
2017,3,25,18,45,99.0,8.5,1.2,17.5,13.0,8.36,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,102.0,20.5,3.25,16.0,31.5,23.88,0.0
2017,3,26,7,0,204.0,41.0,3.7,17.0,63.0,64.43,37.55
2017,3,26,7,15,305.0,57.0,4.05,17.5,112.5,111.55,73.87
2017,3,26,7,30,406.0,73.0,4.4,18.0,162.0,171.1,122.49
2017,3,26,7,45,473.0,84.0,4.75,19.0,217.0,227.64,170.95
2017,3,26,8,0,540.0,95.0,5.1,20.0,272.0,293.24,226.78
2017,3,26,8,15,586.5,103.5,5.25,20.5,328.0,353.76,278.44
2017,3,26,8,30,633.0,112.0,5.4,21.0,384.0,418.6,332.39
2017,3,26,8,45,664.0,119.0,5.6,22.0,437.5,477.69,379.92
2017,3,26,9,0,695.0,126.0,5.8,23.0,491.0,538.61,427.42
2017,3,26,9,15,719.0,131.0,5.85,23.5,541.0,594.55,470.36
2017,3,26,9,30,743.0,136.0,5.9,24.0,591.0,650.89,512.5
2017,3,26,9,45,756.0,142.5,6.0,24.5,635.0,700.97,548.99
2017,3,26,10,0,769.0,149.0,6.1,25.0,679.0,749.86,583.38
2017,3,26,10,15,782.0,152.0,6.1,25.5,717.0,791.53,610.95
2017,3,26,10,30,795.0,155.0,6.1,26.0,755.0,833.37,638.34
2017,3,26,10,45,801.0,159.0,6.15,26.5,785.5,868.19,660.69
2017,3,26,11,0,807.0,163.0,6.2,27.0,816.0,900.39,681.08
2017,3,26,11,15,813.5,165.0,6.15,27.0,839.0,928.19,699.22
2017,3,26,11,30,820.0,167.0,6.1,27.0,862.0,953.06,715.33
2017,3,26,11,45,831.0,163.5,6.1,27.5,878.5,973.42,727.18
2017,3,26,12,0,842.0,160.0,6.1,28.0,895.0,990.65,736.93
2017,3,26,12,15,843.0,160.5,6.0,28.0,901.0,999.05,741.67
2017,3,26,12,30,844.0,161.0,5.9,28.0,907.0,1003.94,744.17
2017,3,26,12,45,839.5,163.0,5.85,28.5,903.0,1001.47,740.65
2017,3,26,13,0,835.0,165.0,5.8,29.0,899.0,995.49,734.95
2017,3,26,13,15,831.5,164.0,5.7,29.0,887.5,983.89,726.82
2017,3,26,13,30,828.0,163.0,5.6,29.0,876.0,968.91,716.57
2017,3,26,13,45,484.0,290.5,5.55,29.0,705.5,767.26,573.43
2017,3,26,14,0,140.0,418.0,5.5,29.0,535.0,560.92,417.0
2017,3,26,14,15,465.5,289.0,5.45,28.5,657.0,725.92,547.27
2017,3,26,14,30,791.0,160.0,5.4,28.0,779.0,858.34,646.83
2017,3,26,14,45,775.0,159.5,5.35,28.0,742.5,818.87,619.38
2017,3,26,15,0,759.0,159.0,5.3,28.0,706.0,779.97,593.09
2017,3,26,15,15,743.0,155.0,5.3,27.5,664.5,733.57,562.54
2017,3,26,15,30,727.0,151.0,5.3,27.0,623.0,686.04,529.47
2017,3,26,15,45,705.5,145.5,5.3,27.0,575.5,632.42,490.13
2017,3,26,16,0,684.0,140.0,5.3,27.0,528.0,578.77,449.92
2017,3,26,16,15,654.5,133.5,5.15,26.5,476.0,519.78,405.25
2017,3,26,16,30,625.0,127.0,5.0,26.0,424.0,462.23,360.52
2017,3,26,16,45,585.5,118.5,4.85,26.0,370.0,399.78,310.24
2017,3,26,17,0,546.0,110.0,4.7,26.0,316.0,340.58,261.44
2017,3,26,17,15,489.0,99.5,4.4,25.0,261.0,275.5,208.17
2017,3,26,17,30,432.0,89.0,4.1,24.0,206.0,218.13,160.26
2017,3,26,17,45,345.0,74.5,3.85,23.5,153.5,156.27,109.48
2017,3,26,18,0,258.0,60.0,3.6,23.0,101.0,104.84,68.46
2017,3,26,18,15,129.0,40.0,3.65,22.5,60.5,53.62,30.99
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,19.05,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.83,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,62.0,23.5,2.05,18.5,30.5,25.23,2.61
2017,3,27,7,0,124.0,47.0,2.3,19.0,61.0,61.09,38.07
2017,3,27,7,15,211.5,68.5,2.4,19.0,109.0,106.27,73.06
2017,3,27,7,30,299.0,90.0,2.5,19.0,157.0,162.28,118.37
2017,3,27,7,45,371.0,104.5,2.65,19.5,211.5,219.08,165.69
2017,3,27,8,0,443.0,119.0,2.8,20.0,266.0,282.73,218.61
2017,3,27,8,15,221.5,105.5,2.85,20.5,179.0,200.55,157.48
2017,3,27,8,30,0.0,92.0,2.9,21.0,92.0,89.12,67.79
2017,3,27,8,45,11.5,145.5,2.95,21.5,152.0,147.87,115.08
2017,3,27,9,0,23.0,199.0,3.0,22.0,212.0,208.33,162.47
2017,3,27,9,15,125.0,241.0,2.9,22.5,318.0,324.08,253.23
2017,3,27,9,30,227.0,283.0,2.8,23.0,424.0,442.69,343.14
2017,3,27,9,45,273.5,297.5,2.7,23.5,479.0,506.91,389.5
2017,3,27,10,0,320.0,312.0,2.6,24.0,534.0,569.53,433.89
2017,3,27,10,15,282.0,340.0,2.4,24.5,543.5,581.22,438.58
2017,3,27,10,30,244.0,368.0,2.2,25.0,553.0,582.91,436.33
2017,3,27,10,45,312.5,367.0,2.05,25.5,614.0,656.04,486.9
2017,3,27,11,0,381.0,366.0,1.9,26.0,675.0,725.67,533.14
2017,3,27,11,15,610.5,263.0,1.8,26.0,774.5,847.79,619.59
2017,3,27,11,30,840.0,160.0,1.7,26.0,874.0,965.92,694.89
2017,3,27,11,45,861.0,150.0,1.6,26.5,893.5,989.23,704.98
2017,3,27,12,0,882.0,140.0,1.5,27.0,913.0,1003.74,710.5
2017,3,27,12,15,883.0,140.5,1.4,27.0,918.5,1012.25,713.77
2017,3,27,12,30,884.0,141.0,1.3,27.0,924.0,1017.15,714.9
2017,3,27,12,45,884.0,140.0,1.25,27.5,921.5,1015.87,711.81
2017,3,27,13,0,884.0,139.0,1.2,28.0,919.0,1010.95,706.7
2017,3,27,13,15,881.0,138.0,1.1,28.0,907.0,999.5,698.3
2017,3,27,13,30,878.0,137.0,1.0,28.0,895.0,984.53,687.92
2017,3,27,13,45,871.5,136.5,0.95,28.5,874.5,963.35,673.48
2017,3,27,14,0,865.0,136.0,0.9,29.0,854.0,938.95,657.26
2017,3,27,14,15,856.5,134.0,0.8,29.0,825.5,912.84,640.51
2017,3,27,14,30,848.0,132.0,0.7,29.0,797.0,878.91,618.97
2017,3,27,14,45,614.5,223.0,0.6,29.0,693.5,754.09,537.97
2017,3,27,15,0,381.0,314.0,0.5,29.0,590.0,631.46,452.86
2017,3,27,15,15,568.0,226.5,0.55,28.5,610.5,672.76,488.25
2017,3,27,15,30,755.0,139.0,0.6,28.0,631.0,693.84,507.73
2017,3,27,15,45,728.5,136.0,0.65,28.0,582.0,638.24,470.42
2017,3,27,16,0,702.0,133.0,0.7,28.0,533.0,582.99,433.02
2017,3,27,16,15,672.5,127.0,0.85,27.5,480.5,523.63,393.02
2017,3,27,16,30,643.0,121.0,1.0,27.0,428.0,465.66,351.99
2017,3,27,16,45,599.5,114.5,1.2,27.0,373.0,402.4,304.64
2017,3,27,17,0,556.0,108.0,1.4,27.0,318.0,342.79,258.12
2017,3,27,17,15,499.0,97.5,1.3,26.0,263.0,277.06,205.96
2017,3,27,17,30,442.0,87.0,1.2,25.0,208.0,219.08,158.71
2017,3,27,17,45,356.0,73.0,1.2,24.0,155.5,157.32,109.13
2017,3,27,18,0,270.0,59.0,1.2,23.0,103.0,105.85,68.64
2017,3,27,18,15,165.5,39.0,1.2,22.5,62.5,57.07,32.37
2017,3,27,18,30,61.0,19.0,1.2,22.0,22.0,20.3,0.0
2017,3,27,18,45,30.5,9.5,1.3,22.0,11.0,9.34,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,25.66,5.71
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,60.13,38.12
2017,3,28,7,15,181.0,71.5,4.15,20.5,107.0,104.32,72.49
2017,3,28,7,30,257.0,95.0,4.4,21.0,154.0,157.95,115.78
2017,3,28,7,45,333.0,109.5,4.65,21.5,208.0,213.57,161.66
2017,3,28,8,0,409.0,124.0,4.9,22.0,262.0,276.6,213.86
2017,3,28,8,15,204.5,100.0,5.05,22.5,169.0,188.32,147.27
2017,3,28,8,30,0.0,76.0,5.2,23.0,76.0,73.49,54.61
2017,3,28,8,45,0.0,79.0,5.4,23.5,79.0,76.4,56.71
2017,3,28,9,0,0.0,82.0,5.6,24.0,82.0,79.32,58.73
2017,3,28,9,15,11.0,157.0,5.75,24.0,164.0,159.93,123.08
2017,3,28,9,30,22.0,232.0,5.9,24.0,246.0,242.59,187.74
2017,3,28,9,45,24.0,250.0,6.05,24.5,266.0,262.96,202.65
2017,3,28,10,0,26.0,268.0,6.2,25.0,286.0,283.46,217.63
2017,3,28,10,15,22.5,271.0,6.35,25.5,287.0,284.56,217.51
2017,3,28,10,30,19.0,274.0,6.5,26.0,288.0,285.37,217.23
2017,3,28,10,45,30.5,314.0,6.65,26.5,338.5,342.84,260.31
2017,3,28,11,0,42.0,354.0,6.8,27.0,389.0,395.62,299.21
2017,3,28,11,15,97.0,395.0,6.95,27.0,477.5,490.18,370.82
2017,3,28,11,30,152.0,436.0,7.1,27.0,566.0,594.56,448.3
2017,3,28,11,45,105.0,423.0,7.25,27.0,513.5,530.9,400.13
2017,3,28,12,0,58.0,410.0,7.4,27.0,461.0,473.07,356.04
2017,3,28,12,15,51.0,403.0,7.5,27.0,448.0,459.41,345.82
2017,3,28,12,30,44.0,396.0,7.6,27.0,435.0,445.44,335.31
2017,3,28,12,45,64.5,416.5,7.7,27.0,474.0,487.0,366.82
2017,3,28,13,0,85.0,437.0,7.8,27.0,513.0,528.23,397.86
2017,3,28,13,15,84.5,431.0,7.8,27.0,505.5,520.63,392.37
2017,3,28,13,30,84.0,425.0,7.8,27.0,498.0,512.68,386.76
2017,3,28,13,45,252.5,391.0,7.85,27.0,603.0,648.46,492.63
2017,3,28,14,0,421.0,357.0,7.9,27.0,708.0,767.6,584.05
2017,3,28,14,15,271.5,373.0,7.85,27.0,597.0,633.87,482.87
2017,3,28,14,30,122.0,389.0,7.8,27.0,486.0,506.37,384.9
2017,3,28,14,45,137.0,372.0,7.8,27.0,476.0,496.76,379.15
2017,3,28,15,0,152.0,355.0,7.8,27.0,466.0,485.71,372.03
2017,3,28,15,15,191.0,330.5,7.7,26.5,461.5,483.48,372.85
2017,3,28,15,30,230.0,306.0,7.6,26.0,457.0,477.6,370.69
2017,3,28,15,45,115.5,234.5,7.55,26.0,310.0,316.29,245.84
2017,3,28,16,0,1.0,163.0,7.5,26.0,163.0,159.55,121.62
2017,3,28,16,15,175.0,175.0,7.4,25.5,259.0,277.53,218.21
2017,3,28,16,30,349.0,187.0,7.3,25.0,355.0,374.25,295.06
2017,3,28,16,45,309.0,174.5,7.2,25.0,309.5,323.05,253.49
2017,3,28,17,0,269.0,162.0,7.1,25.0,264.0,275.75,214.83
2017,3,28,17,15,289.0,136.5,6.8,24.5,230.0,240.52,184.97
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,202.65,151.69
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.5,147.37,106.0
2017,3,28,18,0,190.0,67.0,6.0,23.0,99.0,99.29,67.01
2017,3,28,18,15,111.5,42.0,5.8,22.5,59.0,53.64,31.97
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,17.62,0.0
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,8.36,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,115.0,23.0,2.6,17.0,37.0,28.33,8.02
2017,3,29,7,0,230.0,46.0,2.6,17.0,74.0,74.04,44.81
2017,3,29,7,15,331.5,60.5,2.5,17.0,125.0,122.28,82.24
2017,3,29,7,30,433.0,75.0,2.4,17.0,176.0,182.94,132.15
2017,3,29,7,45,251.0,105.5,2.3,17.5,167.5,183.54,141.09
2017,3,29,8,0,69.0,136.0,2.2,18.0,159.0,159.54,125.96
2017,3,29,8,15,129.5,162.5,2.3,18.5,216.0,218.22,173.25
2017,3,29,8,30,190.0,189.0,2.4,19.0,273.0,281.68,223.75
2017,3,29,8,45,503.5,143.5,2.5,19.5,405.5,420.06,333.91
2017,3,29,9,0,817.0,98.0,2.6,20.0,538.0,585.36,461.76
2017,3,29,9,15,839.5,101.5,2.9,20.5,591.0,644.58,506.11
2017,3,29,9,30,862.0,105.0,3.2,21.0,644.0,703.72,549.94
2017,3,29,9,45,885.0,105.0,3.5,22.0,693.0,759.09,587.31
2017,3,29,10,0,908.0,105.0,3.8,23.0,742.0,810.81,621.15
2017,3,29,10,15,919.0,107.0,3.95,23.5,782.0,856.4,650.81
2017,3,29,10,30,930.0,109.0,4.1,24.0,822.0,899.67,678.58
2017,3,29,10,45,940.0,109.5,4.25,24.5,855.0,937.93,702.72
2017,3,29,11,0,950.0,110.0,4.4,25.0,888.0,973.31,724.79
2017,3,29,11,15,954.5,111.0,4.45,25.0,911.5,1001.06,742.57
2017,3,29,11,30,959.0,112.0,4.5,25.0,935.0,1025.3,758.1
2017,3,29,11,45,963.5,111.5,4.6,25.5,950.0,1044.32,769.16
2017,3,29,12,0,968.0,111.0,4.7,26.0,965.0,1059.59,778.02
2017,3,29,12,15,968.0,111.0,4.7,26.0,970.5,1067.12,782.58
2017,3,29,12,30,968.0,111.0,4.7,26.0,976.0,1070.68,784.73
2017,3,29,12,45,965.5,111.5,4.75,26.0,972.0,1068.33,783.64
2017,3,29,13,0,963.0,112.0,4.8,26.0,968.0,1062.01,780.13
2017,3,29,13,15,959.5,111.5,4.75,26.0,955.0,1049.76,771.95
2017,3,29,13,30,956.0,111.0,4.7,26.0,942.0,1033.69,761.41
2017,3,29,13,45,948.0,111.0,4.7,26.5,919.5,1010.19,745.0
2017,3,29,14,0,940.0,111.0,4.7,27.0,897.0,983.23,726.43
2017,3,29,14,15,932.5,109.5,4.65,27.0,867.5,951.89,706.07
2017,3,29,14,30,925.0,108.0,4.6,27.0,838.0,917.43,683.61
2017,3,29,14,45,912.5,107.0,4.6,27.0,800.0,876.4,656.96
2017,3,29,15,0,900.0,106.0,4.6,27.0,762.0,833.01,628.5
2017,3,29,15,15,885.5,103.5,4.5,26.5,718.0,784.43,596.78
2017,3,29,15,30,871.0,101.0,4.4,26.0,674.0,734.17,563.65
2017,3,29,15,45,850.5,99.0,4.3,26.0,623.5,681.14,526.34
2017,3,29,16,0,830.0,97.0,4.2,26.0,573.0,625.14,484.55
2017,3,29,16,15,804.0,93.0,3.9,25.5,519.0,563.7,438.16
2017,3,29,16,30,778.0,89.0,3.6,25.0,465.0,502.98,391.0
2017,3,29,16,45,739.5,85.0,3.3,24.5,407.0,437.51,338.81
2017,3,29,17,0,701.0,81.0,3.0,24.0,349.0,374.92,287.36
2017,3,29,17,15,648.5,74.5,2.8,23.0,291.0,307.96,231.9
2017,3,29,17,30,596.0,68.0,2.6,22.0,233.0,246.26,179.37
2017,3,29,17,45,508.0,59.0,2.45,21.0,176.5,179.48,123.59
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,123.07,77.5
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,66.7,35.97
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,25.7,0.72
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,10.32,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,196.0,18.5,3.7,10.5,43.5,29.7,8.6
2017,3,30,7,0,392.0,37.0,3.8,11.0,87.0,86.32,49.31
2017,3,30,7,15,489.5,46.5,3.95,12.0,141.0,139.29,91.89
2017,3,30,7,30,587.0,56.0,4.1,13.0,195.0,204.07,147.26
2017,3,30,7,45,644.0,63.5,4.3,14.0,253.5,265.77,202.49
2017,3,30,8,0,701.0,71.0,4.5,15.0,312.0,333.55,262.16
2017,3,30,8,15,742.0,76.0,4.5,15.5,371.5,397.65,318.07
2017,3,30,8,30,783.0,81.0,4.5,16.0,431.0,465.03,374.91
2017,3,30,8,45,810.5,85.5,4.55,17.0,487.5,527.62,425.51
2017,3,30,9,0,838.0,90.0,4.6,18.0,544.0,591.33,475.1
2017,3,30,9,15,859.0,93.0,4.5,18.5,596.5,650.05,519.61
2017,3,30,9,30,880.0,96.0,4.4,19.0,649.0,706.36,560.59
2017,3,30,9,45,895.5,98.5,4.3,19.5,696.5,759.33,596.05
2017,3,30,10,0,911.0,101.0,4.2,20.0,744.0,810.87,629.94
2017,3,30,10,15,922.0,103.0,4.1,20.5,783.5,856.52,659.0
2017,3,30,10,30,933.0,105.0,4.0,21.0,823.0,899.83,685.95
2017,3,30,10,45,941.0,106.5,3.9,21.5,855.5,937.42,708.53
2017,3,30,11,0,949.0,108.0,3.8,22.0,888.0,972.01,728.79
2017,3,30,11,15,954.0,109.0,3.65,22.0,912.0,1000.12,745.57
2017,3,30,11,30,959.0,110.0,3.5,22.0,936.0,1024.74,759.92
2017,3,30,11,45,964.0,109.0,3.4,22.5,951.0,1043.64,769.34
2017,3,30,12,0,969.0,108.0,3.3,23.0,966.0,1058.79,776.33
2017,3,30,12,15,969.5,108.5,3.15,23.0,972.0,1067.26,780.1
2017,3,30,12,30,970.0,109.0,3.0,23.0,978.0,1071.76,781.41
2017,3,30,12,45,967.0,109.5,2.95,23.5,974.0,1068.83,777.5
2017,3,30,13,0,964.0,110.0,2.9,24.0,970.0,1061.94,771.27
2017,3,30,13,15,961.5,109.5,2.85,24.0,957.5,1050.58,763.86
2017,3,30,13,30,959.0,109.0,2.8,24.0,945.0,1035.36,754.14
2017,3,30,13,45,950.5,110.0,2.75,24.5,923.0,1012.31,738.04
2017,3,30,14,0,942.0,111.0,2.7,25.0,901.0,985.82,719.91
2017,3,30,14,15,935.0,109.5,2.7,25.0,872.0,954.81,700.75
2017,3,30,14,30,928.0,108.0,2.7,25.0,843.0,920.65,679.48
2017,3,30,14,45,914.0,108.0,2.75,25.0,805.0,879.27,653.65
2017,3,30,15,0,900.0,108.0,2.8,25.0,767.0,835.61,626.02
2017,3,30,15,15,886.5,105.5,2.8,25.0,723.0,787.73,594.83
2017,3,30,15,30,873.0,103.0,2.8,25.0,679.0,740.56,563.77
2017,3,30,15,45,853.5,100.5,2.85,25.0,629.0,685.09,525.97
2017,3,30,16,0,834.0,98.0,2.9,25.0,579.0,629.0,485.25
2017,3,30,16,15,809.0,94.0,2.7,24.5,524.5,567.89,439.68
2017,3,30,16,30,784.0,90.0,2.5,24.0,470.0,507.4,393.19
2017,3,30,16,45,749.5,85.0,2.3,24.0,412.5,442.41,341.17
2017,3,30,17,0,715.0,80.0,2.1,24.0,355.0,379.81,289.57
2017,3,30,17,15,663.0,73.5,2.0,22.5,296.0,312.19,234.55
2017,3,30,17,30,611.0,67.0,1.9,21.0,237.0,249.76,182.02
2017,3,30,17,45,530.0,58.0,1.8,20.0,181.0,183.67,126.51
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,127.08,79.84
2017,3,30,18,15,310.5,35.0,1.9,18.5,78.0,69.18,37.09
2017,3,30,18,30,172.0,21.0,2.1,18.0,31.0,26.98,2.47
2017,3,30,18,45,86.0,10.5,2.3,17.5,15.5,10.32,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,9.08,0.0
2017,3,31,6,45,227.0,24.0,4.4,13.0,51.0,37.85,14.07
2017,3,31,7,0,393.0,39.0,4.5,14.0,91.0,89.5,51.43
2017,3,31,7,15,489.0,49.0,4.55,14.5,145.5,143.05,94.45
2017,3,31,7,30,585.0,59.0,4.6,15.0,200.0,208.21,150.08
2017,3,31,7,45,644.0,65.5,4.7,16.0,258.5,269.54,204.54
2017,3,31,8,0,703.0,72.0,4.8,17.0,317.0,337.16,263.56
2017,3,31,8,15,741.5,77.0,5.1,18.0,375.5,400.39,318.17
2017,3,31,8,30,780.0,82.0,5.4,19.0,434.0,466.6,373.51
2017,3,31,8,45,806.0,86.0,5.7,20.0,489.5,527.72,423.21
2017,3,31,9,0,832.0,90.0,6.0,21.0,545.0,589.79,472.07
2017,3,31,9,15,851.5,93.0,6.15,21.5,596.0,647.24,516.6
2017,3,31,9,30,871.0,96.0,6.3,22.0,647.0,702.16,557.8
2017,3,31,9,45,884.5,99.0,6.45,23.0,692.5,753.75,592.74
2017,3,31,10,0,898.0,102.0,6.6,24.0,738.0,803.78,625.95
2017,3,31,10,15,908.0,104.0,6.65,24.5,777.0,848.07,655.44
2017,3,31,10,30,918.0,106.0,6.7,25.0,816.0,890.0,682.94
2017,3,31,10,45,924.5,107.5,6.75,25.5,847.0,925.74,705.82
2017,3,31,11,0,931.0,109.0,6.8,26.0,878.0,958.45,726.46
2017,3,31,11,15,935.5,110.0,6.8,26.0,901.0,985.6,744.39
2017,3,31,11,30,940.0,111.0,6.8,26.0,924.0,1009.3,759.98
2017,3,31,11,45,942.5,112.0,6.8,26.5,938.5,1027.52,770.31
2017,3,31,12,0,945.0,113.0,6.8,27.0,953.0,1042.0,778.16
2017,3,31,12,15,946.0,113.0,6.75,27.0,959.0,1050.18,783.11
2017,3,31,12,30,947.0,113.0,6.7,27.0,965.0,1054.48,785.58
2017,3,31,12,45,946.0,113.0,6.65,27.5,961.5,1052.92,782.63
2017,3,31,13,0,945.0,113.0,6.6,28.0,958.0,1047.49,777.24
2017,3,31,13,15,942.0,112.5,6.55,28.0,946.0,1035.73,769.31
2017,3,31,13,30,939.0,112.0,6.5,28.0,934.0,1020.22,758.99
2017,3,31,13,45,934.0,111.5,6.45,28.0,913.0,999.14,745.01
2017,3,31,14,0,929.0,111.0,6.4,28.0,892.0,974.58,728.75
2017,3,31,14,15,922.0,109.5,6.35,28.0,863.0,943.82,708.28
2017,3,31,14,30,915.0,108.0,6.3,28.0,834.0,909.98,685.7
2017,3,31,14,45,898.5,109.0,6.25,28.0,796.0,867.9,657.31
2017,3,31,15,0,882.0,110.0,6.2,28.0,758.0,823.78,627.35
2017,3,31,15,15,868.0,107.5,6.15,27.5,714.5,776.18,595.9
2017,3,31,15,30,854.0,105.0,6.1,27.0,671.0,729.39,564.63
2017,3,31,15,45,829.5,104.5,6.05,27.0,620.5,673.45,524.28
2017,3,31,16,0,805.0,104.0,6.0,27.0,570.0,617.4,481.75
2017,3,31,16,15,780.0,99.5,5.85,26.5,516.5,557.18,435.87
2017,3,31,16,30,755.0,95.0,5.7,26.0,463.0,497.64,389.21
2017,3,31,16,45,713.0,91.5,5.6,25.5,405.5,432.38,336.83
2017,3,31,17,0,671.0,88.0,5.5,25.0,348.0,370.15,285.39
2017,3,31,17,15,619.5,80.5,5.4,24.0,290.5,304.16,230.35
2017,3,31,17,30,568.0,73.0,5.3,23.0,233.0,243.38,178.36
2017,3,31,17,45,482.0,63.5,5.2,22.5,177.5,178.17,123.41
2017,3,31,18,0,396.0,54.0,5.1,22.0,122.0,123.1,78.25
2017,3,31,18,15,267.5,38.5,5.05,21.5,76.5,67.41,37.08
2017,3,31,18,30,139.0,23.0,5.0,21.0,31.0,27.38,4.32
2017,3,31,18,45,69.5,11.5,4.95,20.5,15.5,11.3,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,16.0,7.0,6.88,0.0
2017,4,1,6,45,82.5,31.0,4.05,16.5,42.5,35.31,17.13
2017,4,1,7,0,165.0,55.0,4.2,17.0,78.0,75.63,49.29
2017,4,1,7,15,247.0,75.0,4.4,17.5,127.0,122.07,85.95
2017,4,1,7,30,329.0,95.0,4.6,18.0,176.0,180.01,133.66
2017,4,1,7,45,164.5,89.0,4.85,18.5,129.5,141.66,109.02
2017,4,1,8,0,0.0,83.0,5.1,19.0,83.0,80.37,61.56
2017,4,1,8,15,0.0,108.5,5.3,19.5,108.5,105.3,81.86
2017,4,1,8,30,0.0,134.0,5.5,20.0,134.0,130.34,101.84
2017,4,1,8,45,0.0,132.5,5.75,20.5,132.5,128.79,100.0
2017,4,1,9,0,0.0,131.0,6.0,21.0,131.0,127.26,98.22
2017,4,1,9,15,0.0,123.0,6.05,21.5,123.0,119.37,91.36
2017,4,1,9,30,0.0,115.0,6.1,22.0,115.0,111.52,84.61
2017,4,1,9,45,0.0,95.0,6.2,22.5,95.0,91.98,68.58
2017,4,1,10,0,0.0,75.0,6.3,23.0,75.0,72.6,52.79
2017,4,1,10,15,3.5,137.0,6.3,23.5,140.0,135.99,102.95
2017,4,1,10,30,7.0,199.0,6.3,24.0,205.0,200.28,152.84
2017,4,1,10,45,18.0,266.0,6.35,24.5,281.5,276.9,211.57
2017,4,1,11,0,29.0,333.0,6.4,25.0,358.0,361.64,275.22
2017,4,1,11,15,14.5,230.0,6.35,25.0,242.5,238.68,181.17
2017,4,1,11,30,0.0,127.0,6.3,25.0,127.0,123.49,91.59
2017,4,1,11,45,0.0,130.0,6.3,25.5,130.0,126.46,93.72
2017,4,1,12,0,0.0,133.0,6.3,26.0,133.0,129.43,95.77
2017,4,1,12,15,0.0,111.5,6.25,26.0,111.5,108.36,79.38
2017,4,1,12,30,0.0,90.0,6.2,26.0,90.0,87.34,63.01
2017,4,1,12,45,3.0,129.5,6.2,26.0,132.5,128.97,95.55
2017,4,1,13,0,6.0,169.0,6.2,26.0,175.0,170.76,127.95
2017,4,1,13,15,10.5,223.0,6.15,26.0,233.0,228.54,172.38
2017,4,1,13,30,15.0,277.0,6.1,26.0,291.0,286.56,216.54
2017,4,1,13,45,14.0,267.5,6.05,26.0,280.0,275.83,208.46
2017,4,1,14,0,13.0,258.0,6.0,26.0,269.0,265.09,200.49
2017,4,1,14,15,11.5,242.0,5.95,25.5,251.5,247.44,187.62
2017,4,1,14,30,10.0,226.0,5.9,25.0,234.0,229.85,174.74
2017,4,1,14,45,9.0,217.0,5.85,25.0,224.0,219.73,167.21
2017,4,1,15,0,8.0,208.0,5.8,25.0,214.0,209.67,159.72
2017,4,1,15,15,10.5,217.0,5.7,25.0,224.5,220.23,168.31
2017,4,1,15,30,13.0,226.0,5.6,25.0,235.0,230.6,176.77
2017,4,1,15,45,20.0,225.0,5.6,25.0,237.5,233.81,179.91
2017,4,1,16,0,27.0,224.0,5.6,25.0,240.0,236.35,182.52
2017,4,1,16,15,40.5,213.0,5.45,24.5,234.0,235.08,182.57
2017,4,1,16,30,54.0,202.0,5.3,24.0,228.0,228.84,178.56
2017,4,1,16,45,46.5,178.5,5.2,23.5,199.0,198.59,155.16
2017,4,1,17,0,39.0,155.0,5.1,23.0,170.0,169.18,132.11
2017,4,1,17,15,216.5,128.5,4.85,22.5,192.0,206.7,160.02
2017,4,1,17,30,394.0,102.0,4.6,22.0,214.0,220.24,164.67
2017,4,1,17,45,311.5,86.0,4.45,22.0,162.0,159.97,114.67
2017,4,1,18,0,229.0,70.0,4.3,22.0,110.0,108.73,73.47
2017,4,1,18,15,136.0,47.0,4.25,21.5,68.5,60.96,37.34
2017,4,1,18,30,43.0,24.0,4.2,21.0,27.0,24.54,5.7
2017,4,1,18,45,21.5,12.0,4.2,20.5,13.5,11.8,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,3.1,17.5,2.5,2.41,0.0
2017,4,2,7,0,0.0,5.0,3.2,18.0,5.0,4.82,0.0
2017,4,2,7,15,0.0,8.5,3.25,18.0,8.5,8.19,1.22
2017,4,2,7,30,0.0,12.0,3.3,18.0,12.0,11.57,4.13
2017,4,2,7,45,0.0,16.0,3.35,18.5,16.0,15.43,7.39
2017,4,2,8,0,0.0,20.0,3.4,19.0,20.0,19.3,10.6
2017,4,2,8,15,0.0,16.5,3.35,19.0,16.5,15.92,7.72
2017,4,2,8,30,0.0,13.0,3.3,19.0,13.0,12.55,4.85
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,18.35,9.62
2017,4,2,9,0,0.0,25.0,3.3,20.0,25.0,24.15,14.33
2017,4,2,9,15,0.0,34.0,3.3,20.5,34.0,32.86,21.38
2017,4,2,9,30,0.0,43.0,3.3,21.0,43.0,41.58,28.35
2017,4,2,9,45,0.0,44.0,3.35,21.5,44.0,42.55,28.98
2017,4,2,10,0,0.0,45.0,3.4,22.0,45.0,43.53,29.62
2017,4,2,10,15,0.0,51.5,3.45,22.5,51.5,49.84,34.55
2017,4,2,10,30,0.0,58.0,3.5,23.0,58.0,56.15,39.43
2017,4,2,10,45,42.5,230.5,3.6,23.5,266.0,267.46,205.42
2017,4,2,11,0,85.0,403.0,3.7,24.0,474.0,484.89,366.49
2017,4,2,11,15,192.5,415.0,3.75,24.0,581.0,606.59,456.4
2017,4,2,11,30,300.0,427.0,3.8,24.0,688.0,732.56,547.13
2017,4,2,11,45,553.5,305.0,3.85,24.5,797.0,862.46,643.42
2017,4,2,12,0,807.0,183.0,3.9,25.0,906.0,988.2,729.46
2017,4,2,12,15,809.5,183.0,4.05,25.0,912.0,996.81,734.87
2017,4,2,12,30,812.0,183.0,4.2,25.0,918.0,1002.05,739.07
2017,4,2,12,45,834.5,168.0,4.35,25.5,921.0,1008.09,742.49
2017,4,2,13,0,857.0,153.0,4.5,26.0,924.0,1010.35,743.5
2017,4,2,13,15,855.5,152.0,4.65,26.0,913.0,1000.03,738.0
2017,4,2,13,30,854.0,151.0,4.8,26.0,902.0,986.22,730.52
2017,4,2,13,45,864.0,141.0,4.95,26.0,886.5,965.1,718.12
2017,4,2,14,0,874.0,131.0,5.1,26.0,871.0,945.92,707.01
2017,4,2,14,15,611.0,249.5,5.15,25.5,758.5,818.35,619.45
2017,4,2,14,30,348.0,368.0,5.2,25.0,646.0,685.99,519.9
2017,4,2,14,45,383.0,337.5,5.3,25.0,631.0,671.64,512.4
2017,4,2,15,0,418.0,307.0,5.4,25.0,616.0,658.72,505.12
2017,4,2,15,15,363.0,302.5,5.4,25.0,560.0,590.05,454.45
2017,4,2,15,30,308.0,298.0,5.4,25.0,504.0,529.73,409.36
2017,4,2,15,45,195.5,279.0,5.45,25.0,406.0,415.17,322.0
2017,4,2,16,0,83.0,260.0,5.5,25.0,308.0,311.52,241.37
2017,4,2,16,15,191.0,230.5,5.45,24.5,328.0,342.92,268.46
2017,4,2,16,30,299.0,201.0,5.4,24.0,348.0,362.14,284.65
2017,4,2,16,45,488.0,144.5,5.4,23.5,350.5,379.35,298.07
2017,4,2,17,0,677.0,88.0,5.4,23.0,353.0,372.88,289.76
2017,4,2,17,15,624.5,80.5,5.45,22.0,295.0,306.16,233.74
2017,4,2,17,30,572.0,73.0,5.5,21.0,237.0,244.77,180.94
2017,4,2,17,45,479.5,64.5,5.55,20.0,180.5,178.76,125.37
2017,4,2,18,0,387.0,56.0,5.6,19.0,124.0,123.67,80.19
2017,4,2,18,15,264.5,40.0,5.8,18.5,78.5,68.58,38.8
2017,4,2,18,30,142.0,24.0,6.0,18.0,33.0,28.6,7.24
2017,4,2,18,45,71.0,12.0,6.2,17.5,16.5,11.8,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,49.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,98.0,13.0,4.7,11.0,16.0,13.94,0.0
2017,4,3,6,45,254.0,28.0,4.95,11.5,59.0,46.13,21.39
2017,4,3,7,0,410.0,43.0,5.2,12.0,102.0,98.98,59.39
2017,4,3,7,15,500.0,52.5,5.15,13.0,157.5,152.7,103.42
2017,4,3,7,30,590.0,62.0,5.1,14.0,213.0,217.23,159.02
2017,4,3,7,45,649.5,68.5,5.05,15.0,272.0,279.43,214.34
2017,4,3,8,0,709.0,75.0,5.0,16.0,331.0,347.94,274.06
