Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,8,15,746.0,80.0,5.05,17.0,389.5,411.07,328.3
2017,4,3,8,30,783.0,85.0,5.1,18.0,448.0,476.93,382.88
2017,4,3,8,45,810.5,88.5,5.15,19.0,504.0,538.55,432.28
2017,4,3,9,0,838.0,92.0,5.2,20.0,560.0,601.23,480.73
2017,4,3,9,15,856.5,95.0,5.25,20.5,611.0,658.26,524.26
2017,4,3,9,30,875.0,98.0,5.3,21.0,662.0,712.67,564.06
2017,4,3,9,45,890.0,100.0,5.35,22.0,708.0,764.37,598.32
2017,4,3,10,0,905.0,102.0,5.4,23.0,754.0,814.59,630.85
2017,4,3,10,15,915.0,104.0,5.3,23.5,792.5,858.96,659.14
2017,4,3,10,30,925.0,106.0,5.2,24.0,831.0,900.94,685.29
2017,4,3,10,45,932.5,107.0,5.15,25.0,862.5,937.03,705.86
2017,4,3,11,0,940.0,108.0,5.1,26.0,894.0,970.12,724.08
2017,4,3,11,15,945.0,109.0,4.95,26.0,917.5,997.71,740.55
2017,4,3,11,30,950.0,110.0,4.8,26.0,941.0,1021.84,754.59
2017,4,3,11,45,953.0,111.0,4.7,26.5,955.5,1040.45,763.79
2017,4,3,12,0,956.0,112.0,4.6,27.0,970.0,1055.3,770.52
2017,4,3,12,15,957.0,112.0,4.5,27.0,976.0,1063.31,774.82
2017,4,3,12,30,958.0,112.0,4.4,27.0,982.0,1067.42,776.71
2017,4,3,12,45,957.5,112.0,4.3,27.5,978.5,1066.12,773.68
2017,4,3,13,0,957.0,112.0,4.2,28.0,975.0,1060.89,768.3
2017,4,3,13,15,954.0,111.5,4.1,28.0,962.5,1048.81,760.18
2017,4,3,13,30,951.0,111.0,4.0,28.0,950.0,1032.93,749.76
2017,4,3,13,45,946.0,110.0,3.9,28.0,929.0,1010.94,735.5
2017,4,3,14,0,941.0,109.0,3.8,28.0,908.0,985.41,719.05
2017,4,3,14,15,934.0,107.5,3.7,28.0,878.5,954.18,698.91
2017,4,3,14,30,927.0,106.0,3.6,28.0,849.0,919.83,676.74
2017,4,3,14,45,914.0,106.0,3.5,28.0,811.0,879.09,650.25
2017,4,3,15,0,901.0,106.0,3.4,28.0,773.0,836.03,622.1
2017,4,3,15,15,887.5,103.5,3.2,28.0,729.5,787.94,589.81
2017,4,3,15,30,874.0,101.0,3.0,28.0,686.0,738.13,556.11
2017,4,3,15,45,856.0,98.5,2.85,28.0,636.0,685.8,520.17
2017,4,3,16,0,838.0,96.0,2.7,28.0,586.0,630.42,479.69
2017,4,3,16,15,813.5,92.0,2.45,27.5,531.5,569.31,434.61
2017,4,3,16,30,789.0,88.0,2.2,27.0,477.0,508.78,388.63
2017,4,3,16,45,755.0,83.5,2.0,26.5,420.0,444.21,338.38
2017,4,3,17,0,721.0,79.0,1.8,26.0,363.0,381.86,288.22
2017,4,3,17,15,671.5,73.0,1.65,25.0,304.5,315.23,234.06
2017,4,3,17,30,622.0,67.0,1.5,24.0,246.0,253.49,182.34
2017,4,3,17,45,544.0,58.5,1.35,23.0,189.5,187.85,127.88
2017,4,3,18,0,466.0,50.0,1.2,22.0,133.0,131.32,81.74
2017,4,3,18,15,336.0,37.0,1.2,21.0,85.0,74.07,39.86
2017,4,3,18,30,206.0,24.0,1.2,20.0,37.0,32.14,8.8
2017,4,3,18,45,103.0,12.0,1.3,19.5,18.5,11.8,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.71,0.0
2017,4,4,6,45,164.5,34.0,3.45,14.5,58.5,45.38,23.95
2017,4,4,7,0,329.0,51.0,3.7,15.0,100.0,96.09,59.89
2017,4,4,7,15,418.0,63.5,3.65,15.5,153.5,148.62,102.35
2017,4,4,7,30,507.0,76.0,3.6,16.0,207.0,211.15,155.23
2017,4,4,7,45,306.5,113.0,3.55,17.0,198.0,212.36,164.76
2017,4,4,8,0,106.0,150.0,3.5,18.0,189.0,190.05,150.71
2017,4,4,8,15,249.5,160.5,3.75,18.5,272.0,272.42,217.04
2017,4,4,8,30,393.0,171.0,4.0,19.0,355.0,371.75,296.57
2017,4,4,8,45,411.5,190.5,4.25,19.5,403.5,424.01,337.81
2017,4,4,9,0,430.0,210.0,4.5,20.0,452.0,477.37,379.23
2017,4,4,9,15,420.5,235.5,4.7,20.5,489.5,519.45,410.65
2017,4,4,9,30,411.0,261.0,4.9,21.0,527.0,555.19,436.68
2017,4,4,9,45,473.0,256.5,5.1,22.0,583.0,620.28,484.82
2017,4,4,10,0,535.0,252.0,5.3,23.0,639.0,684.59,531.47
2017,4,4,10,15,691.0,196.0,5.4,23.5,723.0,778.22,602.0
2017,4,4,10,30,847.0,140.0,5.5,24.0,807.0,875.26,669.25
2017,4,4,10,45,666.0,238.0,5.65,24.5,775.0,845.7,645.4
2017,4,4,11,0,485.0,336.0,5.8,25.0,743.0,798.56,605.2
2017,4,4,11,15,478.5,350.0,5.8,25.5,761.0,819.03,617.75
2017,4,4,11,30,472.0,364.0,5.8,26.0,779.0,837.27,628.33
2017,4,4,11,45,491.5,353.5,5.85,26.5,791.5,853.43,638.89
2017,4,4,12,0,511.0,343.0,5.9,27.0,804.0,867.88,648.27
2017,4,4,12,15,700.5,243.0,5.8,27.0,878.5,957.36,714.63
2017,4,4,12,30,890.0,143.0,5.7,27.0,953.0,1033.11,764.78
2017,4,4,12,45,888.5,143.0,5.65,27.5,949.5,1030.8,760.91
2017,4,4,13,0,887.0,143.0,5.6,28.0,946.0,1024.86,755.22
2017,4,4,13,15,884.0,142.5,5.45,28.0,934.0,1013.36,746.8
2017,4,4,13,30,881.0,142.0,5.3,28.0,922.0,998.33,736.19
2017,4,4,13,45,877.5,139.5,5.15,28.5,902.0,977.36,720.25
2017,4,4,14,0,874.0,137.0,5.0,29.0,882.0,953.07,702.29
2017,4,4,14,15,653.5,235.5,4.8,29.0,782.0,842.62,626.38
2017,4,4,14,30,433.0,334.0,4.6,29.0,682.0,730.0,542.18
2017,4,4,14,45,631.5,234.0,4.4,29.0,716.5,780.85,583.8
2017,4,4,15,0,830.0,134.0,4.2,29.0,751.0,811.82,607.27
2017,4,4,15,15,816.0,131.0,4.0,28.5,708.0,765.14,576.41
2017,4,4,15,30,802.0,128.0,3.8,28.0,665.0,716.98,544.63
2017,4,4,15,45,790.0,121.0,3.6,28.0,618.0,664.85,507.12
2017,4,4,16,0,778.0,114.0,3.4,28.0,571.0,611.64,467.88
2017,4,4,16,15,752.5,109.5,3.0,27.5,518.5,552.78,423.77
2017,4,4,16,30,727.0,105.0,2.6,27.0,466.0,494.19,378.75
2017,4,4,16,45,699.0,97.5,2.25,26.5,410.5,432.53,330.33
2017,4,4,17,0,671.0,90.0,1.9,26.0,355.0,372.67,281.86
2017,4,4,17,15,620.5,82.5,1.7,25.0,298.0,306.97,228.61
2017,4,4,17,30,570.0,75.0,1.5,24.0,241.0,246.38,178.11
2017,4,4,17,45,492.5,65.0,1.35,23.0,186.0,182.43,125.39
2017,4,4,18,0,415.0,55.0,1.2,22.0,131.0,127.59,80.91
2017,4,4,18,15,290.5,40.5,1.2,21.5,84.0,71.94,40.0
2017,4,4,18,30,166.0,26.0,1.2,21.0,37.0,31.77,10.13
2017,4,4,18,45,83.0,13.0,1.3,20.5,18.5,12.78,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,20.32,0.0
2017,4,5,6,45,215.0,33.5,5.4,9.5,66.5,49.29,26.09
2017,4,5,7,0,430.0,45.0,5.5,10.0,111.0,105.98,65.14
2017,4,5,7,15,516.5,54.5,5.65,10.5,167.0,160.69,111.04
2017,4,5,7,30,603.0,64.0,5.8,11.0,223.0,225.75,168.33
2017,4,5,7,45,663.0,69.5,5.95,11.5,283.0,288.13,225.08
2017,4,5,8,0,723.0,75.0,6.1,12.0,343.0,356.83,286.62
2017,4,5,8,15,759.5,80.0,6.2,12.5,401.5,420.67,343.23
2017,4,5,8,30,796.0,85.0,6.3,13.0,460.0,487.1,400.35
2017,4,5,8,45,833.0,84.5,6.45,13.5,518.5,550.48,453.63
2017,4,5,9,0,870.0,84.0,6.6,14.0,577.0,614.48,506.02
2017,4,5,9,15,888.5,87.0,6.6,14.5,629.0,672.69,551.94
2017,4,5,9,30,907.0,90.0,6.6,15.0,681.0,730.27,594.74
2017,4,5,9,45,925.5,90.0,6.65,16.0,728.5,783.75,631.61
2017,4,5,10,0,944.0,90.0,6.7,17.0,776.0,835.94,666.83
2017,4,5,10,15,954.0,91.5,6.65,17.5,816.0,881.11,697.18
2017,4,5,10,30,964.0,93.0,6.6,18.0,856.0,923.75,725.31
2017,4,5,10,45,973.0,93.0,6.55,18.5,888.5,961.16,749.34
2017,4,5,11,0,982.0,93.0,6.5,19.0,921.0,995.51,770.97
2017,4,5,11,15,986.5,94.0,6.45,19.0,944.0,1023.44,789.45
2017,4,5,11,30,991.0,95.0,6.4,19.0,967.0,1047.74,805.38
2017,4,5,11,45,980.5,104.0,6.35,19.5,978.5,1062.12,812.84
2017,4,5,12,0,970.0,113.0,6.3,20.0,990.0,1072.24,817.44
2017,4,5,12,15,971.0,113.0,6.2,20.0,995.5,1080.2,821.94
2017,4,5,12,30,972.0,113.0,6.1,20.0,1001.0,1084.19,823.84
2017,4,5,12,45,970.5,113.5,6.1,20.5,997.5,1082.26,820.89
2017,4,5,13,0,969.0,114.0,6.1,21.0,994.0,1076.35,815.41
2017,4,5,13,15,966.5,113.5,6.05,21.0,981.5,1064.51,807.27
2017,4,5,13,30,964.0,113.0,6.0,21.0,969.0,1048.82,796.65
2017,4,5,13,45,960.0,112.0,5.95,21.0,948.0,1027.41,782.21
2017,4,5,14,0,956.0,111.0,5.9,21.0,927.0,1002.4,765.37
2017,4,5,14,15,949.5,109.5,5.8,21.0,897.5,971.14,743.92
2017,4,5,14,30,943.0,108.0,5.7,21.0,868.0,936.68,720.27
2017,4,5,14,45,932.0,107.5,5.6,21.0,830.5,896.48,692.54
2017,4,5,15,0,921.0,107.0,5.5,21.0,793.0,853.77,662.95
2017,4,5,15,15,909.0,104.5,5.35,21.0,749.0,805.98,629.29
2017,4,5,15,30,897.0,102.0,5.2,21.0,705.0,756.27,594.05
2017,4,5,15,45,883.0,98.0,5.1,21.0,655.5,702.02,555.18
2017,4,5,16,0,869.0,94.0,5.0,21.0,606.0,648.17,513.84
2017,4,5,16,15,846.0,90.0,4.75,20.5,551.0,586.34,465.91
2017,4,5,16,30,823.0,86.0,4.5,20.0,496.0,524.87,416.94
2017,4,5,16,45,793.0,81.0,4.3,19.5,438.0,459.79,363.83
2017,4,5,17,0,763.0,76.0,4.1,19.0,380.0,396.55,310.58
2017,4,5,17,15,716.0,70.5,3.55,18.0,320.0,328.94,252.77
2017,4,5,17,30,669.0,65.0,3.0,17.0,260.0,265.55,197.12
2017,4,5,17,45,597.0,56.5,2.5,16.0,202.0,198.45,138.89
2017,4,5,18,0,525.0,48.0,2.0,15.0,144.0,139.68,88.77
2017,4,5,18,15,395.0,36.5,1.85,14.5,94.0,80.2,43.68
2017,4,5,18,30,265.0,25.0,1.7,14.0,44.0,36.2,11.89
2017,4,5,18,45,132.5,12.5,1.6,13.5,22.0,12.29,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,105.5,8.5,0.3,10.5,13.0,8.36,0.0
2017,4,6,6,30,211.0,17.0,0.3,11.0,26.0,18.58,0.0
2017,4,6,6,45,359.0,29.0,0.35,11.5,73.5,57.63,27.55
2017,4,6,7,0,507.0,41.0,0.4,12.0,121.0,114.16,67.97
2017,4,6,7,15,588.0,49.0,0.55,12.5,178.5,171.17,115.28
2017,4,6,7,30,669.0,57.0,0.7,13.0,236.0,238.16,173.05
2017,4,6,7,45,718.5,62.5,0.85,14.0,296.0,301.08,228.28
2017,4,6,8,0,768.0,68.0,1.0,15.0,356.0,368.99,286.25
2017,4,6,8,15,801.0,72.5,1.3,16.0,415.0,433.14,340.24
2017,4,6,8,30,834.0,77.0,1.6,17.0,474.0,499.6,394.16
2017,4,6,8,45,856.0,81.0,1.9,18.0,529.5,561.38,442.74
2017,4,6,9,0,878.0,85.0,2.2,19.0,585.0,622.24,489.04
2017,4,6,9,15,895.0,87.5,2.15,19.5,636.5,679.3,530.25
2017,4,6,9,30,912.0,90.0,2.1,20.0,688.0,735.57,568.0
2017,4,6,9,45,923.5,92.5,2.05,20.5,733.5,786.64,600.31
2017,4,6,10,0,935.0,95.0,2.0,21.0,779.0,835.83,630.64
2017,4,6,10,15,944.5,97.0,1.95,21.0,817.5,880.71,658.7
2017,4,6,10,30,954.0,99.0,1.9,21.0,856.0,923.06,684.69
2017,4,6,10,45,960.0,100.5,1.9,21.5,887.5,959.0,705.42
2017,4,6,11,0,966.0,102.0,1.9,22.0,919.0,991.76,723.92
2017,4,6,11,15,970.5,103.0,1.85,22.0,942.0,1019.24,739.7
2017,4,6,11,30,975.0,104.0,1.8,22.0,965.0,1043.14,753.18
2017,4,6,11,45,982.0,101.5,1.8,22.5,980.5,1062.11,762.83
2017,4,6,12,0,989.0,99.0,1.8,23.0,996.0,1077.31,770.22
2017,4,6,12,15,989.5,99.5,1.8,23.0,1001.0,1085.35,774.78
2017,4,6,12,30,990.0,100.0,1.8,23.0,1006.0,1089.35,777.06
2017,4,6,12,45,988.0,100.5,1.8,23.5,1002.0,1086.83,773.98
2017,4,6,13,0,986.0,101.0,1.8,24.0,998.0,1080.27,768.63
2017,4,6,13,15,983.5,100.5,1.8,24.0,985.5,1068.2,761.54
2017,4,6,13,30,981.0,100.0,1.8,24.0,973.0,1052.21,752.18
2017,4,6,13,45,974.5,100.0,1.85,24.0,951.0,1029.14,739.2
2017,4,6,14,0,968.0,100.0,1.9,24.0,929.0,1002.49,723.99
2017,4,6,14,15,961.5,99.0,1.9,24.0,899.0,971.4,705.27
2017,4,6,14,30,955.0,98.0,1.9,24.0,869.0,937.07,684.43
2017,4,6,14,45,941.0,98.5,1.9,24.0,830.5,894.98,658.39
2017,4,6,15,0,927.0,99.0,1.9,24.0,792.0,850.56,630.62
2017,4,6,15,15,739.5,159.0,1.9,23.5,692.0,737.54,556.69
2017,4,6,15,30,552.0,219.0,1.9,23.0,592.0,629.26,479.15
2017,4,6,15,45,568.0,195.0,1.9,23.0,554.5,589.55,452.31
2017,4,6,16,0,584.0,171.0,1.9,23.0,517.0,548.93,423.4
2017,4,6,16,15,562.5,162.0,1.85,22.5,470.0,494.77,383.66
2017,4,6,16,30,541.0,153.0,1.8,22.0,423.0,443.6,345.01
2017,4,6,16,45,647.5,114.0,1.8,22.0,400.0,425.32,329.68
2017,4,6,17,0,754.0,75.0,1.8,22.0,377.0,391.95,300.3
2017,4,6,17,15,707.5,69.5,1.6,21.0,318.0,325.06,244.74
2017,4,6,17,30,661.0,64.0,1.4,20.0,259.0,262.3,191.18
2017,4,6,17,45,585.0,56.5,1.25,19.0,201.0,195.76,134.96
2017,4,6,18,0,509.0,49.0,1.1,18.0,143.0,138.02,86.89
2017,4,6,18,15,385.5,37.0,1.15,17.5,93.5,79.71,43.16
2017,4,6,18,30,262.0,25.0,1.2,17.0,44.0,36.16,12.33
2017,4,6,18,45,131.0,12.5,1.25,16.5,22.0,12.29,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.5,9.5,1.5,10.5,13.0,9.34,0.0
2017,4,7,6,30,153.0,19.0,1.8,11.0,26.0,19.55,0.0
2017,4,7,6,45,290.0,33.5,2.1,12.0,71.5,57.23,29.8
2017,4,7,7,0,427.0,48.0,2.4,13.0,117.0,110.77,68.68
2017,4,7,7,15,509.0,57.5,2.45,14.0,172.5,164.81,113.38
2017,4,7,7,30,591.0,67.0,2.5,15.0,228.0,228.61,168.07
2017,4,7,7,45,644.5,74.0,2.55,16.0,286.5,289.9,221.7
2017,4,7,8,0,698.0,81.0,2.6,17.0,345.0,356.76,278.73
2017,4,7,8,15,734.0,86.0,2.95,18.0,403.0,418.94,331.08
2017,4,7,8,30,770.0,91.0,3.3,19.0,461.0,483.87,383.91
2017,4,7,8,45,796.0,95.5,3.65,20.0,516.0,545.01,432.16
2017,4,7,9,0,822.0,100.0,4.0,21.0,571.0,607.07,479.56
2017,4,7,9,15,841.0,103.0,4.05,21.0,621.5,663.56,522.59
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,719.57,563.66
2017,4,7,9,45,872.5,109.0,4.15,21.5,717.0,767.44,595.58
2017,4,7,10,0,885.0,112.0,4.2,22.0,762.0,815.82,627.43
2017,4,7,10,15,895.5,114.5,4.2,22.5,800.5,860.12,655.74
2017,4,7,10,30,906.0,117.0,4.2,23.0,839.0,902.1,682.1
2017,4,7,10,45,912.0,119.0,4.25,23.5,869.5,937.03,703.59
2017,4,7,11,0,918.0,121.0,4.3,24.0,900.0,968.94,722.93
2017,4,7,11,15,923.0,122.0,4.3,24.0,923.0,995.7,739.9
2017,4,7,11,30,928.0,123.0,4.3,24.0,946.0,1019.08,754.66
2017,4,7,11,45,931.0,123.5,4.35,24.5,960.0,1036.51,764.34
2017,4,7,12,0,934.0,124.0,4.4,25.0,974.0,1050.27,771.71
2017,4,7,12,15,935.0,124.0,4.35,25.0,979.0,1057.81,776.01
2017,4,7,12,30,936.0,124.0,4.3,25.0,984.0,1061.55,777.99
2017,4,7,12,45,933.5,125.0,4.3,25.0,979.5,1059.02,776.34
2017,4,7,13,0,931.0,126.0,4.3,25.0,975.0,1052.69,772.38
2017,4,7,13,15,928.0,125.0,4.3,25.0,962.5,1040.07,764.44
2017,4,7,13,30,925.0,124.0,4.3,25.0,950.0,1023.77,754.23
2017,4,7,13,45,918.5,123.5,4.3,25.5,928.0,1001.08,738.43
2017,4,7,14,0,912.0,123.0,4.3,26.0,906.0,975.05,720.54
2017,4,7,14,15,905.0,121.5,4.25,25.5,877.0,944.34,702.1
2017,4,7,14,30,898.0,120.0,4.2,25.0,848.0,910.63,681.55
2017,4,7,14,45,887.0,118.5,4.2,25.0,810.5,870.75,655.57
2017,4,7,15,0,876.0,117.0,4.2,25.0,773.0,828.54,627.8
2017,4,7,15,15,862.5,114.5,4.15,25.0,729.5,784.02,597.99
2017,4,7,15,30,849.0,112.0,4.1,25.0,686.0,734.78,564.53
2017,4,7,15,45,829.5,109.0,4.05,25.0,636.5,679.59,525.57
2017,4,7,16,0,810.0,106.0,4.0,25.0,587.0,623.9,484.23
2017,4,7,16,15,785.5,101.5,3.85,24.5,533.0,563.59,439.04
2017,4,7,16,30,761.0,97.0,3.7,24.0,479.0,503.93,392.98
2017,4,7,16,45,725.5,92.0,3.55,23.5,422.0,439.59,341.88
2017,4,7,17,0,690.0,87.0,3.4,23.0,365.0,377.73,291.16
2017,4,7,17,15,641.5,80.0,3.0,22.0,307.0,312.16,236.55
2017,4,7,17,30,593.0,73.0,2.6,21.0,249.0,251.43,184.64
2017,4,7,17,45,517.5,64.0,2.25,20.0,193.5,187.54,130.72
2017,4,7,18,0,442.0,55.0,1.9,19.0,138.0,132.47,85.07
2017,4,7,18,15,323.5,41.0,1.9,18.5,90.0,76.82,43.31
2017,4,7,18,30,205.0,27.0,1.9,18.0,42.0,34.95,13.29
2017,4,7,18,45,102.5,13.5,1.95,17.5,21.0,13.27,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,42.0,10.0,3.2,12.5,12.0,9.83,0.0
2017,4,8,6,30,84.0,20.0,3.4,13.0,24.0,19.94,0.0
2017,4,8,6,45,200.5,38.5,3.65,14.0,66.5,54.49,30.84
2017,4,8,7,0,317.0,57.0,3.9,15.0,109.0,103.55,67.08
2017,4,8,7,15,398.5,70.0,4.35,16.0,162.0,154.25,108.47
2017,4,8,7,30,480.0,83.0,4.8,17.0,215.0,214.72,159.64
2017,4,8,7,45,539.5,91.5,5.3,18.0,272.0,274.23,211.17
2017,4,8,8,0,599.0,100.0,5.8,19.0,329.0,338.98,266.51
2017,4,8,8,15,638.0,107.0,5.95,19.5,385.0,399.04,317.62
2017,4,8,8,30,677.0,114.0,6.1,20.0,441.0,462.37,370.06
2017,4,8,8,45,705.0,119.5,6.3,21.0,494.5,520.92,416.74
2017,4,8,9,0,733.0,125.0,6.5,22.0,548.0,580.8,463.07
2017,4,8,9,15,500.0,213.5,6.45,22.5,513.5,552.43,436.89
2017,4,8,9,30,267.0,302.0,6.4,23.0,479.0,498.23,389.59
2017,4,8,9,45,255.0,326.5,6.35,23.5,505.0,526.85,409.53
2017,4,8,10,0,243.0,351.0,6.3,24.0,531.0,548.58,423.8
2017,4,8,10,15,251.0,369.5,6.2,24.0,563.5,589.35,453.16
2017,4,8,10,30,259.0,388.0,6.1,24.0,596.0,624.68,478.22
2017,4,8,10,45,214.0,409.5,6.1,24.5,586.0,609.43,464.06
2017,4,8,11,0,169.0,431.0,6.1,25.0,576.0,596.74,451.83
2017,4,8,11,15,514.5,291.5,6.05,25.0,746.5,794.54,605.63
2017,4,8,11,30,860.0,152.0,6.0,25.0,917.0,990.24,745.36
2017,4,8,11,45,872.5,147.5,5.95,25.5,933.5,1005.12,752.19
2017,4,8,12,0,885.0,143.0,5.9,26.0,950.0,1022.42,761.66
2017,4,8,12,15,886.5,143.0,5.85,26.0,955.5,1030.04,766.15
2017,4,8,12,30,888.0,143.0,5.8,26.0,961.0,1034.06,768.39
2017,4,8,12,45,529.0,308.0,5.75,26.5,795.5,855.66,640.46
2017,4,8,13,0,170.0,473.0,5.7,27.0,630.0,655.24,486.49
2017,4,8,13,15,245.0,453.0,5.65,27.0,675.0,705.84,525.75
2017,4,8,13,30,320.0,433.0,5.6,27.0,720.0,760.71,566.5
2017,4,8,13,45,596.0,285.0,5.6,27.5,804.0,870.53,651.45
2017,4,8,14,0,872.0,137.0,5.6,28.0,888.0,952.75,709.15
2017,4,8,14,15,864.5,135.5,5.5,27.5,859.0,922.55,689.72
2017,4,8,14,30,857.0,134.0,5.4,27.0,830.0,893.62,671.73
2017,4,8,14,45,845.5,132.0,5.35,27.0,793.5,853.72,644.98
2017,4,8,15,0,834.0,130.0,5.3,27.0,757.0,811.66,616.62
2017,4,8,15,15,819.5,127.0,5.2,27.0,714.0,764.34,584.12
2017,4,8,15,30,805.0,124.0,5.1,27.0,671.0,715.6,550.36
2017,4,8,15,45,785.5,120.5,5.1,27.0,622.0,661.82,511.56
2017,4,8,16,0,766.0,117.0,5.1,27.0,573.0,607.65,471.19
2017,4,8,16,15,740.0,112.5,5.0,26.5,520.0,549.0,427.06
2017,4,8,16,30,714.0,108.0,4.9,26.0,467.0,490.77,382.0
2017,4,8,16,45,678.5,102.0,4.8,25.5,411.5,427.81,332.01
2017,4,8,17,0,643.0,96.0,4.7,25.0,356.0,367.52,282.68
2017,4,8,17,15,593.0,88.0,4.4,24.5,299.5,303.08,228.86
2017,4,8,17,30,543.0,80.0,4.1,24.0,243.0,243.73,178.35
2017,4,8,17,45,468.5,69.5,3.8,23.5,188.5,181.56,126.26
2017,4,8,18,0,394.0,59.0,3.5,23.0,134.0,127.29,81.76
2017,4,8,18,15,279.0,44.0,3.6,22.0,88.0,74.15,42.45
2017,4,8,18,30,164.0,29.0,3.7,21.0,42.0,34.86,14.45
2017,4,8,18,45,82.0,14.5,3.8,20.5,21.0,14.25,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.5,11.5,4.3,16.5,14.0,11.3,0.0
2017,4,9,6,30,85.0,23.0,4.5,17.0,28.0,22.88,2.94
2017,4,9,6,45,199.5,42.5,4.7,17.5,71.5,58.72,33.9
2017,4,9,7,0,314.0,62.0,4.9,18.0,115.0,108.73,70.81
2017,4,9,7,15,395.0,75.5,5.25,18.5,168.5,159.88,112.45
2017,4,9,7,30,476.0,89.0,5.6,19.0,222.0,220.71,163.81
2017,4,9,7,45,238.0,70.0,5.95,19.5,136.5,151.73,116.24
2017,4,9,8,0,0.0,51.0,6.3,20.0,51.0,49.27,35.45
2017,4,9,8,15,2.5,105.0,6.35,20.5,106.0,102.86,79.4
2017,4,9,8,30,5.0,159.0,6.4,21.0,161.0,157.19,123.03
2017,4,9,8,45,26.5,200.0,6.45,22.0,215.0,209.94,164.53
2017,4,9,9,0,48.0,241.0,6.5,23.0,269.0,268.39,209.76
2017,4,9,9,15,31.0,234.0,6.5,23.5,253.0,252.59,196.09
2017,4,9,9,30,14.0,227.0,6.5,24.0,237.0,231.69,178.51
2017,4,9,9,45,11.0,218.5,6.55,24.5,227.0,221.61,169.87
2017,4,9,10,0,8.0,210.0,6.6,25.0,217.0,211.28,161.08
2017,4,9,10,15,10.0,226.5,6.55,25.0,235.0,229.6,174.97
2017,4,9,10,30,12.0,243.0,6.5,25.0,253.0,248.06,188.88
2017,4,9,10,45,16.5,279.0,6.5,25.5,293.0,288.31,219.0
2017,4,9,11,0,21.0,315.0,6.5,26.0,333.0,328.9,248.97
2017,4,9,11,15,41.5,367.0,6.45,26.5,404.5,408.25,307.95
2017,4,9,11,30,62.0,419.0,6.4,27.0,476.0,482.62,362.07
2017,4,9,11,45,46.0,395.5,6.35,27.5,438.0,443.82,332.05
2017,4,9,12,0,30.0,372.0,6.3,28.0,400.0,404.44,301.86
2017,4,9,12,15,23.0,332.5,6.2,28.0,354.0,350.2,261.67
2017,4,9,12,30,16.0,293.0,6.1,28.0,308.0,303.76,226.99
2017,4,9,12,45,71.0,381.5,6.05,28.0,447.5,455.32,340.8
2017,4,9,13,0,126.0,470.0,6.0,28.0,587.0,608.46,451.96
2017,4,9,13,15,104.5,454.5,5.9,28.0,550.5,562.51,418.06
2017,4,9,13,30,83.0,439.0,5.8,28.0,514.0,524.05,389.92
2017,4,9,13,45,473.0,290.0,5.7,28.5,700.0,758.08,569.67
2017,4,9,14,0,863.0,141.0,5.6,29.0,886.0,948.79,704.11
2017,4,9,14,15,533.0,273.5,5.5,29.0,729.0,771.49,577.46
2017,4,9,14,30,203.0,406.0,5.4,29.0,572.0,591.8,440.98
2017,4,9,14,45,234.5,382.0,5.35,29.0,565.5,586.32,439.27
2017,4,9,15,0,266.0,358.0,5.3,29.0,559.0,583.21,438.47
2017,4,9,15,15,200.5,340.5,5.2,28.5,487.5,498.93,377.2
2017,4,9,15,30,135.0,323.0,5.1,28.0,416.0,424.66,322.39
2017,4,9,15,45,202.5,293.5,5.0,28.0,420.5,433.58,331.29
2017,4,9,16,0,270.0,264.0,4.9,28.0,425.0,439.55,337.18
2017,4,9,16,15,305.0,232.0,4.75,27.5,398.5,412.83,318.26
2017,4,9,16,30,340.0,200.0,4.6,27.0,372.0,381.94,295.42
2017,4,9,16,45,443.0,160.0,4.5,27.0,357.0,373.54,288.21
2017,4,9,17,0,546.0,120.0,4.4,27.0,342.0,349.88,267.23
2017,4,9,17,15,493.5,110.0,4.15,26.0,287.0,288.26,217.26
2017,4,9,17,30,441.0,100.0,3.9,25.0,232.0,232.17,170.9
2017,4,9,17,45,360.5,86.5,3.65,24.5,179.0,171.86,121.62
2017,4,9,18,0,280.0,73.0,3.4,24.0,126.0,121.1,81.1
2017,4,9,18,15,184.5,52.0,3.5,23.5,82.0,70.97,43.54
2017,4,9,18,30,89.0,31.0,3.6,23.0,38.0,33.31,15.48
2017,4,9,18,45,44.5,15.5,3.75,22.5,19.0,15.24,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.5,11.0,3.0,19.0,12.5,10.81,0.0
2017,4,10,6,30,35.0,22.0,3.1,19.0,25.0,21.44,4.82
2017,4,10,6,45,124.5,46.5,3.25,19.5,66.5,55.98,34.44
2017,4,10,7,0,214.0,71.0,3.4,20.0,108.0,102.22,69.24
2017,4,10,7,15,107.0,51.5,3.5,20.5,70.0,74.22,52.06
2017,4,10,7,30,0.0,32.0,3.6,21.0,32.0,30.88,20.15
2017,4,10,7,45,0.0,48.5,3.7,21.5,48.5,46.85,33.35
2017,4,10,8,0,0.0,65.0,3.8,22.0,65.0,62.82,46.34
2017,4,10,8,15,0.0,74.0,3.85,22.5,74.0,71.55,53.18
2017,4,10,8,30,0.0,83.0,3.9,23.0,83.0,80.28,59.94
2017,4,10,8,45,0.5,124.0,4.0,23.5,124.5,120.55,91.89
2017,4,10,9,0,1.0,165.0,4.1,24.0,166.0,161.12,123.44
2017,4,10,9,15,3.5,178.0,4.0,24.5,181.0,175.62,134.13
2017,4,10,9,30,6.0,191.0,3.9,25.0,196.0,190.37,144.96
2017,4,10,9,45,5.5,188.5,3.85,25.5,193.0,187.8,142.28
2017,4,10,10,0,5.0,186.0,3.8,26.0,190.0,185.18,139.64
2017,4,10,10,15,4.5,175.0,3.65,26.0,178.5,174.15,130.85
2017,4,10,10,30,4.0,164.0,3.5,26.0,167.0,163.08,122.1
2017,4,10,10,45,46.0,290.5,3.4,26.0,330.0,331.38,250.47
2017,4,10,11,0,88.0,417.0,3.3,26.0,493.0,501.26,374.02
2017,4,10,11,15,57.5,384.0,3.15,26.0,434.0,440.69,328.29
2017,4,10,11,30,27.0,351.0,3.0,26.0,375.0,378.74,282.1
2017,4,10,11,45,20.0,306.0,2.95,26.5,324.0,320.2,238.66
2017,4,10,12,0,13.0,261.0,2.9,27.0,273.0,268.67,200.01
2017,4,10,12,15,14.5,261.0,2.8,26.5,274.5,270.28,201.7
2017,4,10,12,30,16.0,261.0,2.7,26.0,276.0,271.82,203.23
2017,4,10,12,45,95.5,368.5,2.65,26.0,456.5,473.5,352.96
2017,4,10,13,0,175.0,476.0,2.6,26.0,637.0,662.88,485.79
2017,4,10,13,15,293.0,435.0,2.5,26.0,700.5,740.91,541.39
2017,4,10,13,30,411.0,394.0,2.4,26.0,764.0,813.36,592.67
2017,4,10,13,45,375.0,401.0,2.35,26.0,732.5,773.12,564.3
2017,4,10,14,0,339.0,408.0,2.3,26.0,701.0,738.23,540.17
2017,4,10,14,15,302.5,402.5,2.25,26.0,657.5,690.28,507.22
2017,4,10,14,30,266.0,397.0,2.2,26.0,614.0,643.12,474.57
2017,4,10,14,45,331.5,360.0,2.15,26.0,618.5,650.55,482.51
2017,4,10,15,0,397.0,323.0,2.1,26.0,623.0,652.44,486.05
2017,4,10,15,15,218.5,303.0,2.05,25.5,467.0,474.21,357.75
2017,4,10,15,30,40.0,283.0,2.0,25.0,311.0,310.7,235.16
2017,4,10,15,45,49.5,270.0,1.95,25.0,302.0,301.96,230.03
2017,4,10,16,0,59.0,257.0,1.9,25.0,293.0,292.23,223.43
2017,4,10,16,15,72.5,238.0,1.9,24.5,278.0,277.71,213.64
2017,4,10,16,30,86.0,219.0,1.9,24.0,263.0,261.69,202.38
2017,4,10,16,45,78.0,194.5,1.9,24.0,230.5,228.46,176.9
2017,4,10,17,0,70.0,170.0,1.9,24.0,198.0,196.07,151.72
2017,4,10,17,15,60.0,144.5,1.75,23.5,166.0,162.9,125.72
2017,4,10,17,30,50.0,119.0,1.6,23.0,134.0,130.95,100.24
2017,4,10,17,45,34.0,94.0,1.45,23.0,103.5,99.36,74.68
2017,4,10,18,0,18.0,69.0,1.3,23.0,73.0,69.87,50.71
2017,4,10,18,15,9.0,45.5,1.4,22.5,47.5,44.72,30.0
2017,4,10,18,30,0.0,22.0,1.5,22.0,22.0,21.24,9.6
2017,4,10,18,45,0.0,11.0,1.6,22.0,11.0,10.81,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.42,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,8.68,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,22.2,12.32
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,35.73,23.96
2017,4,11,7,15,0.0,53.5,1.15,20.0,53.5,51.69,37.52
2017,4,11,7,30,0.0,70.0,1.2,20.0,70.0,67.66,50.89
2017,4,11,7,45,0.0,37.5,1.25,20.0,37.5,36.2,24.7
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.82,0.0
2017,4,11,8,15,0.0,48.5,1.25,20.0,48.5,46.86,33.4
2017,4,11,8,30,0.0,92.0,1.2,20.0,92.0,89.03,67.77
2017,4,11,8,45,0.0,61.5,1.15,20.5,61.5,59.46,43.27
2017,4,11,9,0,0.0,31.0,1.1,21.0,31.0,29.96,18.98
2017,4,11,9,15,0.0,28.5,0.95,21.0,28.5,27.55,16.96
2017,4,11,9,30,0.0,26.0,0.8,21.0,26.0,25.13,14.94
2017,4,11,9,45,0.0,55.0,0.7,21.5,55.0,53.22,37.57
2017,4,11,10,0,0.0,84.0,0.6,22.0,84.0,81.34,59.78
2017,4,11,10,15,0.0,101.5,0.55,22.0,101.5,98.38,73.03
2017,4,11,10,30,0.0,119.0,0.5,22.0,119.0,115.51,86.22
2017,4,11,10,45,0.0,97.0,0.5,22.0,97.0,94.06,69.27
2017,4,11,11,0,0.0,75.0,0.5,22.0,75.0,72.68,52.42
2017,4,11,11,15,0.0,101.5,0.55,22.0,101.5,98.51,72.71
2017,4,11,11,30,0.0,128.0,0.6,22.0,128.0,124.46,92.77
2017,4,11,11,45,0.0,119.0,0.7,22.5,119.0,115.68,85.68
2017,4,11,12,0,0.0,110.0,0.8,23.0,110.0,106.9,78.71
2017,4,11,12,15,0.0,87.0,1.0,23.0,87.0,84.45,61.25
2017,4,11,12,30,0.0,64.0,1.2,23.0,64.0,62.06,43.7
2017,4,11,12,45,0.0,64.5,1.4,23.5,64.5,62.55,44.02
2017,4,11,13,0,0.0,65.0,1.6,24.0,65.0,63.03,44.32
2017,4,11,13,15,0.0,59.0,1.8,24.0,59.0,57.2,39.75
2017,4,11,13,30,0.0,53.0,2.0,24.0,53.0,51.37,35.18
2017,4,11,13,45,0.0,68.0,2.2,24.0,68.0,65.91,46.7
2017,4,11,14,0,0.0,83.0,2.4,24.0,83.0,80.45,58.19
2017,4,11,14,15,0.0,99.0,2.45,23.5,99.0,96.02,70.62
2017,4,11,14,30,0.0,115.0,2.5,23.0,115.0,111.61,83.12
2017,4,11,14,45,14.0,206.0,2.65,23.0,217.0,212.74,162.42
2017,4,11,15,0,28.0,297.0,2.8,23.0,319.0,318.77,243.51
2017,4,11,15,15,119.0,310.0,2.8,22.5,393.0,405.09,311.6
2017,4,11,15,30,210.0,323.0,2.8,22.0,467.0,478.42,368.81
2017,4,11,15,45,275.0,287.0,2.85,22.0,461.0,479.81,371.62
2017,4,11,16,0,340.0,251.0,2.9,22.0,455.0,470.1,366.07
2017,4,11,16,15,249.0,237.5,2.8,21.5,380.0,385.67,301.67
2017,4,11,16,30,158.0,224.0,2.7,21.0,305.0,307.21,241.1
2017,4,11,16,45,140.0,203.0,2.6,21.0,268.5,268.39,210.83
2017,4,11,17,0,122.0,182.0,2.5,21.0,232.0,231.39,181.46
2017,4,11,17,15,106.5,156.0,2.3,20.5,195.0,192.29,150.28
2017,4,11,17,30,91.0,130.0,2.1,20.0,158.0,153.81,119.09
2017,4,11,17,45,71.0,103.5,1.9,20.0,122.5,117.24,89.0
2017,4,11,18,0,51.0,77.0,1.7,20.0,87.0,83.25,60.96
2017,4,11,18,15,25.5,51.5,1.5,19.5,56.5,52.28,35.88
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,24.97,12.74
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,12.78,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.5,2.45,15.0,10.5,10.32,0.0
2017,4,12,6,30,0.0,21.0,2.5,15.0,21.0,20.22,7.45
2017,4,12,6,45,16.5,44.0,2.65,15.5,47.0,43.77,29.62
2017,4,12,7,0,33.0,67.0,2.8,16.0,73.0,69.85,51.45
2017,4,12,7,15,54.5,90.0,2.8,16.5,104.0,99.27,75.87
2017,4,12,7,30,76.0,113.0,2.8,17.0,135.0,131.43,102.52
2017,4,12,7,45,50.0,130.5,2.85,17.5,146.5,144.59,114.21
2017,4,12,8,0,24.0,148.0,2.9,18.0,158.0,153.28,121.4
2017,4,12,8,15,13.5,153.0,2.9,18.0,159.0,154.8,122.37
2017,4,12,8,30,3.0,158.0,2.9,18.0,160.0,155.1,122.13
2017,4,12,8,45,10.0,184.5,2.9,18.5,190.5,185.29,145.8
2017,4,12,9,0,17.0,211.0,2.9,19.0,221.0,216.28,169.71
2017,4,12,9,15,35.0,251.0,2.9,19.5,274.0,272.22,212.97
2017,4,12,9,30,53.0,291.0,2.9,20.0,327.0,327.3,254.65
2017,4,12,9,45,47.5,304.5,2.9,20.5,338.5,339.35,262.4
2017,4,12,10,0,42.0,318.0,2.9,21.0,350.0,350.83,269.79
2017,4,12,10,15,43.0,333.5,2.95,21.5,367.5,369.24,282.59
2017,4,12,10,30,44.0,349.0,3.0,22.0,385.0,387.62,295.25
2017,4,12,10,45,29.5,313.0,3.1,22.5,337.5,339.41,258.08
2017,4,12,11,0,15.0,277.0,3.2,23.0,290.0,285.31,216.48
2017,4,12,11,15,420.0,228.0,3.2,23.0,605.5,641.03,491.9
2017,4,12,11,30,825.0,179.0,3.2,23.0,921.0,987.6,731.8
2017,4,12,11,45,600.0,301.0,3.25,23.5,845.5,908.49,672.02
2017,4,12,12,0,375.0,423.0,3.3,24.0,770.0,811.65,598.33
2017,4,12,12,15,343.0,440.0,3.25,24.0,758.5,800.21,589.68
2017,4,12,12,30,311.0,457.0,3.2,24.0,747.0,786.91,579.19
2017,4,12,12,45,370.5,428.5,3.2,24.5,772.5,816.07,600.13
2017,4,12,13,0,430.0,400.0,3.2,25.0,798.0,848.86,622.9
2017,4,12,13,15,635.5,284.0,3.2,25.0,863.0,928.27,683.09
2017,4,12,13,30,841.0,168.0,3.2,25.0,928.0,995.24,728.47
2017,4,12,13,45,840.5,163.0,3.25,25.0,908.0,974.54,715.26
2017,4,12,14,0,840.0,158.0,3.3,25.0,888.0,950.54,700.63
2017,4,12,14,15,715.5,221.0,3.3,25.0,828.5,884.2,657.23
2017,4,12,14,30,591.0,284.0,3.3,25.0,769.0,816.25,608.99
2017,4,12,14,45,543.0,282.5,3.3,25.0,713.0,754.06,566.29
2017,4,12,15,0,495.0,281.0,3.3,25.0,657.0,693.2,523.74
2017,4,12,15,15,474.0,271.5,3.3,24.5,615.0,646.83,492.4
2017,4,12,15,30,453.0,262.0,3.3,24.0,573.0,600.67,460.47
2017,4,12,15,45,340.0,267.0,3.35,24.0,491.0,503.38,388.0
2017,4,12,16,0,227.0,272.0,3.4,24.0,409.0,416.39,321.95
2017,4,12,16,15,300.0,233.5,3.25,23.5,397.5,411.02,319.95
2017,4,12,16,30,373.0,195.0,3.1,23.0,386.0,393.98,307.82
2017,4,12,16,45,350.5,178.0,3.0,23.0,341.0,345.01,269.04
2017,4,12,17,0,328.0,161.0,2.9,23.0,296.0,297.95,231.1
2017,4,12,17,15,306.5,138.5,2.65,22.5,250.0,247.92,190.39
2017,4,12,17,30,285.0,116.0,2.4,22.0,204.0,200.12,150.67
2017,4,12,17,45,244.0,95.0,2.15,21.5,159.5,151.58,110.47
2017,4,12,18,0,203.0,74.0,1.9,21.0,115.0,107.94,74.6
2017,4,12,18,15,142.0,52.5,1.9,20.5,76.5,66.65,42.52
2017,4,12,18,30,81.0,31.0,1.9,20.0,38.0,33.1,16.73
2017,4,12,18,45,40.5,15.5,1.9,20.0,19.0,15.24,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,13.0,2.2,17.5,16.0,12.78,0.0
2017,4,13,6,30,74.0,26.0,2.5,18.0,32.0,26.53,10.91
2017,4,13,6,45,140.5,46.5,2.85,18.5,68.5,58.54,36.3
2017,4,13,7,0,207.0,67.0,3.2,19.0,105.0,98.77,67.32
2017,4,13,7,15,254.0,85.0,3.35,19.5,148.5,140.48,101.72
2017,4,13,7,30,301.0,103.0,3.5,20.0,192.0,187.81,141.43
2017,4,13,7,45,205.0,135.0,3.65,20.5,201.0,205.25,159.51
2017,4,13,8,0,109.0,167.0,3.8,21.0,210.0,209.38,164.57
2017,4,13,8,15,166.0,191.0,3.9,21.0,268.5,266.27,210.12
2017,4,13,8,30,223.0,215.0,4.0,21.0,327.0,329.36,260.19
2017,4,13,8,45,343.5,214.5,4.1,21.5,408.5,412.81,325.71
2017,4,13,9,0,464.0,214.0,4.2,22.0,490.0,509.0,399.82
2017,4,13,9,15,478.5,227.5,4.25,22.5,533.0,556.07,434.25
2017,4,13,9,30,493.0,241.0,4.3,23.0,576.0,603.24,468.17
2017,4,13,9,45,535.0,246.0,4.35,23.5,630.5,662.49,510.77
2017,4,13,10,0,577.0,251.0,4.4,24.0,685.0,723.53,553.73
2017,4,13,10,15,564.0,274.0,4.4,24.0,715.5,758.39,576.98
2017,4,13,10,30,551.0,297.0,4.4,24.0,746.0,790.42,598.05
2017,4,13,10,45,396.5,364.0,4.45,24.5,693.5,732.25,551.05
