Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,11,0,242.0,431.0,4.5,25.0,641.0,663.68,496.61
2017,4,13,11,15,221.5,446.0,4.5,25.0,642.0,665.78,497.21
2017,4,13,11,30,201.0,461.0,4.5,25.0,643.0,666.16,496.28
2017,4,13,11,45,348.0,426.0,4.5,25.5,746.0,783.93,581.81
2017,4,13,12,0,495.0,391.0,4.5,26.0,849.0,903.05,665.07
2017,4,13,12,15,422.0,417.5,4.5,26.0,809.5,860.79,633.33
2017,4,13,12,30,349.0,444.0,4.5,26.0,770.0,811.23,597.48
2017,4,13,12,45,302.0,456.5,4.5,26.0,738.0,776.72,572.64
2017,4,13,13,0,255.0,469.0,4.5,26.0,706.0,741.12,546.82
2017,4,13,13,15,265.0,460.0,4.45,26.0,703.0,738.7,545.79
2017,4,13,13,30,275.0,451.0,4.4,26.0,700.0,734.84,543.68
2017,4,13,13,45,279.5,438.5,4.4,26.0,686.5,720.64,534.51
2017,4,13,14,0,284.0,426.0,4.4,26.0,673.0,705.11,524.48
2017,4,13,14,15,337.5,393.0,4.35,25.5,677.5,711.4,532.3
2017,4,13,14,30,391.0,360.0,4.3,25.0,682.0,713.57,537.08
2017,4,13,14,45,458.5,316.0,4.25,25.0,677.5,716.73,541.88
2017,4,13,15,0,526.0,272.0,4.2,25.0,673.0,708.89,538.84
2017,4,13,15,15,362.5,299.0,4.15,24.5,568.0,584.56,447.24
2017,4,13,15,30,199.0,326.0,4.1,24.0,463.0,473.12,363.15
2017,4,13,15,45,373.5,257.0,4.05,24.0,491.5,515.79,399.73
2017,4,13,16,0,548.0,188.0,4.0,24.0,520.0,541.14,421.45
2017,4,13,16,15,451.0,194.0,3.8,23.5,451.0,462.11,360.79
2017,4,13,16,30,354.0,200.0,3.6,23.0,382.0,388.9,304.16
2017,4,13,16,45,319.5,186.0,3.45,23.0,336.0,338.29,264.19
2017,4,13,17,0,285.0,172.0,3.3,23.0,290.0,290.95,226.13
2017,4,13,17,15,256.0,150.0,3.15,22.5,244.0,241.19,186.03
2017,4,13,17,30,227.0,128.0,3.0,22.0,198.0,194.59,147.84
2017,4,13,17,45,189.0,104.5,2.85,22.0,154.5,147.74,109.15
2017,4,13,18,0,151.0,81.0,2.7,22.0,111.0,105.5,74.53
2017,4,13,18,15,98.5,56.5,2.75,21.5,73.5,65.33,43.14
2017,4,13,18,30,46.0,32.0,2.8,21.0,36.0,32.51,17.39
2017,4,13,18,45,23.0,16.0,2.85,20.5,18.0,15.73,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.5,15.0,2.2,16.5,20.0,14.74,0.0
2017,4,14,6,30,127.0,30.0,2.5,17.0,40.0,32.07,14.41
2017,4,14,6,45,231.0,48.0,2.8,17.5,85.0,69.63,41.85
2017,4,14,7,0,335.0,66.0,3.1,18.0,130.0,119.8,79.59
2017,4,14,7,15,167.5,54.5,3.2,18.5,86.5,91.73,65.1
2017,4,14,7,30,0.0,43.0,3.3,19.0,43.0,41.52,29.26
2017,4,14,7,45,0.0,30.5,3.45,19.5,30.5,29.44,19.07
2017,4,14,8,0,0.0,18.0,3.6,20.0,18.0,17.37,8.88
2017,4,14,8,15,3.0,91.5,3.65,20.5,93.0,89.92,68.68
2017,4,14,8,30,6.0,165.0,3.7,21.0,168.0,163.46,127.59
2017,4,14,8,45,112.0,217.5,3.75,21.5,284.0,281.41,221.39
2017,4,14,9,0,218.0,270.0,3.8,22.0,400.0,406.26,317.91
2017,4,14,9,15,263.5,286.5,3.8,22.0,457.0,468.43,364.85
2017,4,14,9,30,309.0,303.0,3.8,22.0,514.0,530.74,411.44
2017,4,14,9,45,172.5,307.5,3.85,22.5,427.0,441.53,340.86
2017,4,14,10,0,36.0,312.0,3.9,23.0,340.0,339.75,259.7
2017,4,14,10,15,75.0,357.0,3.9,23.5,418.0,419.71,319.85
2017,4,14,10,30,114.0,402.0,3.9,24.0,496.0,502.43,380.08
2017,4,14,10,45,141.5,421.0,3.9,24.5,542.0,556.27,418.06
2017,4,14,11,0,169.0,440.0,3.9,25.0,588.0,605.53,452.35
2017,4,14,11,15,244.0,438.5,3.9,25.0,657.5,679.26,506.05
2017,4,14,11,30,319.0,437.0,3.9,25.0,727.0,761.65,564.56
2017,4,14,11,45,580.0,304.5,3.9,25.5,839.5,892.33,660.8
2017,4,14,12,0,841.0,172.0,3.9,26.0,952.0,1018.54,745.16
2017,4,14,12,15,842.0,172.5,3.85,26.0,957.0,1025.6,748.24
2017,4,14,12,30,843.0,173.0,3.8,26.0,962.0,1029.18,750.1
2017,4,14,12,45,840.5,173.5,3.8,26.0,957.5,1025.78,747.91
2017,4,14,13,0,838.0,174.0,3.8,26.0,953.0,1018.92,743.64
2017,4,14,13,15,834.5,173.5,3.75,26.0,940.0,1006.64,735.64
2017,4,14,13,30,831.0,173.0,3.7,26.0,927.0,991.04,725.6
2017,4,14,13,45,568.0,297.5,3.65,26.5,807.5,855.62,631.13
2017,4,14,14,0,305.0,422.0,3.6,27.0,688.0,720.23,530.11
2017,4,14,14,15,553.0,294.0,3.55,27.0,757.0,810.1,601.0
2017,4,14,14,30,801.0,166.0,3.5,27.0,826.0,878.37,651.18
2017,4,14,14,45,789.0,163.0,3.45,27.0,789.5,838.62,624.52
2017,4,14,15,0,777.0,160.0,3.4,27.0,753.0,796.94,597.16
2017,4,14,15,15,762.0,156.5,3.35,26.5,710.5,752.28,568.64
2017,4,14,15,30,747.0,153.0,3.3,26.0,668.0,704.73,536.73
2017,4,14,15,45,725.5,148.5,3.25,26.0,620.0,650.84,498.09
2017,4,14,16,0,704.0,144.0,3.2,26.0,572.0,596.95,458.62
2017,4,14,16,15,677.0,138.0,3.05,25.5,519.5,538.66,415.53
2017,4,14,16,30,650.0,132.0,2.9,25.0,467.0,481.58,372.15
2017,4,14,16,45,609.0,126.0,2.75,25.0,411.5,419.4,323.04
2017,4,14,17,0,568.0,120.0,2.6,25.0,356.0,360.64,275.48
2017,4,14,17,15,518.5,109.5,2.35,24.0,300.5,296.79,223.99
2017,4,14,17,30,469.0,99.0,2.1,23.0,245.0,239.64,176.75
2017,4,14,17,45,398.5,86.0,1.85,22.5,192.0,180.48,127.94
2017,4,14,18,0,328.0,73.0,1.6,22.0,139.0,129.59,86.67
2017,4,14,18,15,232.0,54.0,1.7,21.5,93.0,78.53,48.23
2017,4,14,18,30,136.0,35.0,1.8,21.0,47.0,39.66,20.49
2017,4,14,18,45,68.0,17.5,1.9,21.0,23.5,17.2,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,59.0,16.0,3.1,17.5,21.0,15.73,0.0
2017,4,15,6,30,118.0,32.0,3.3,18.0,42.0,34.47,16.81
2017,4,15,6,45,224.0,50.0,3.55,18.5,87.0,71.33,43.4
2017,4,15,7,0,330.0,68.0,3.8,19.0,132.0,121.66,81.16
2017,4,15,7,15,165.0,84.5,3.95,19.5,116.5,120.78,88.94
2017,4,15,7,30,0.0,101.0,4.1,20.0,101.0,97.59,75.61
2017,4,15,7,45,299.0,104.0,4.3,20.5,226.0,209.84,162.29
2017,4,15,8,0,598.0,107.0,4.5,21.0,351.0,354.54,276.86
2017,4,15,8,15,401.5,163.5,4.55,21.5,338.0,353.28,278.37
2017,4,15,8,30,205.0,220.0,4.6,22.0,325.0,325.62,256.33
2017,4,15,8,45,313.0,225.0,4.7,22.5,404.0,406.91,320.24
2017,4,15,9,0,421.0,230.0,4.8,23.0,483.0,499.53,391.55
2017,4,15,9,15,462.5,235.0,4.8,23.5,534.0,554.14,432.12
2017,4,15,9,30,504.0,240.0,4.8,24.0,585.0,611.35,473.91
2017,4,15,9,45,456.0,278.5,4.85,24.5,606.5,636.47,489.46
2017,4,15,10,0,408.0,317.0,4.9,25.0,628.0,651.77,497.69
2017,4,15,10,15,349.0,354.5,4.85,25.0,629.5,656.57,498.46
2017,4,15,10,30,290.0,392.0,4.8,25.0,631.0,656.16,495.37
2017,4,15,10,45,286.0,409.0,4.8,25.5,651.5,679.51,510.12
2017,4,15,11,0,282.0,426.0,4.8,26.0,672.0,701.58,523.71
2017,4,15,11,15,265.0,441.5,4.75,26.0,677.0,708.52,527.14
2017,4,15,11,30,248.0,457.0,4.7,26.0,682.0,707.16,524.98
2017,4,15,11,45,263.0,449.5,4.7,26.5,691.5,724.85,536.48
2017,4,15,12,0,278.0,442.0,4.7,27.0,701.0,735.18,542.88
2017,4,15,12,15,340.5,429.5,4.65,27.0,748.5,786.61,579.87
2017,4,15,12,30,403.0,417.0,4.6,27.0,796.0,837.01,615.5
2017,4,15,12,45,232.5,428.5,4.6,27.0,647.0,678.14,501.11
2017,4,15,13,0,62.0,440.0,4.6,27.0,498.0,505.39,373.88
2017,4,15,13,15,83.0,448.0,4.55,27.0,525.0,533.49,395.38
2017,4,15,13,30,104.0,456.0,4.5,27.0,552.0,560.71,415.41
2017,4,15,13,45,468.0,305.5,4.45,27.0,718.0,768.75,574.36
2017,4,15,14,0,832.0,155.0,4.4,27.0,884.0,940.31,695.95
2017,4,15,14,15,573.5,272.0,4.35,26.5,766.5,805.98,602.26
2017,4,15,14,30,315.0,389.0,4.3,26.0,649.0,676.44,505.9
2017,4,15,14,45,315.5,370.0,4.25,26.0,621.0,646.2,485.87
2017,4,15,15,0,316.0,351.0,4.2,26.0,593.0,614.87,464.37
2017,4,15,15,15,351.0,320.0,4.1,26.0,574.5,596.74,452.98
2017,4,15,15,30,386.0,289.0,4.0,26.0,556.0,574.76,438.48
2017,4,15,15,45,481.0,234.5,3.95,26.0,543.5,569.77,437.34
2017,4,15,16,0,576.0,180.0,3.9,26.0,531.0,550.53,424.99
2017,4,15,16,15,619.5,151.5,3.75,25.5,498.5,518.88,402.06
2017,4,15,16,30,663.0,123.0,3.6,25.0,466.0,479.34,372.1
2017,4,15,16,45,536.0,132.5,3.5,25.0,389.5,389.67,301.65
2017,4,15,17,0,409.0,142.0,3.4,25.0,313.0,314.81,242.16
2017,4,15,17,15,369.5,127.5,3.35,24.5,265.0,261.26,198.84
2017,4,15,17,30,330.0,113.0,3.3,24.0,217.0,211.89,158.1
2017,4,15,17,45,346.0,90.5,3.25,23.5,179.5,172.39,123.21
2017,4,15,18,0,362.0,68.0,3.2,23.0,142.0,130.83,86.25
2017,4,15,18,15,261.5,51.5,3.3,22.5,96.0,79.58,47.76
2017,4,15,18,30,161.0,35.0,3.4,22.0,50.0,40.68,20.64
2017,4,15,18,45,80.5,17.5,3.5,22.0,25.0,17.2,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,21.5,15.0,3.15,19.0,17.0,14.74,0.0
2017,4,16,6,30,43.0,30.0,3.3,19.0,34.0,30.07,15.75
2017,4,16,6,45,92.0,53.0,3.5,19.5,69.0,60.46,39.88
2017,4,16,7,0,141.0,76.0,3.7,20.0,104.0,97.59,69.12
2017,4,16,7,15,183.0,95.5,3.8,20.5,144.5,135.91,100.43
2017,4,16,7,30,225.0,115.0,3.9,21.0,185.0,179.29,136.28
2017,4,16,7,45,112.5,72.0,4.0,21.5,107.0,111.52,84.77
2017,4,16,8,0,0.0,29.0,4.1,22.0,29.0,28.0,17.54
2017,4,16,8,15,3.0,98.0,4.0,22.0,100.0,96.25,73.37
2017,4,16,8,30,6.0,167.0,3.9,22.0,171.0,165.37,128.57
2017,4,16,8,45,17.0,200.0,3.85,22.5,210.5,204.45,158.8
2017,4,16,9,0,28.0,233.0,3.8,23.0,250.0,247.63,191.78
2017,4,16,9,15,77.0,279.0,3.75,23.0,331.0,328.4,254.29
2017,4,16,9,30,126.0,325.0,3.7,23.0,412.0,417.95,322.05
2017,4,16,9,45,69.5,284.0,3.65,23.5,332.5,335.02,257.15
2017,4,16,10,0,13.0,243.0,3.6,24.0,253.0,247.75,188.53
2017,4,16,10,15,26.0,296.0,3.55,24.0,317.0,316.52,240.76
2017,4,16,10,30,39.0,349.0,3.5,24.0,381.0,382.81,289.81
2017,4,16,10,45,126.0,395.0,3.5,24.5,504.0,515.46,388.19
2017,4,16,11,0,213.0,441.0,3.5,25.0,627.0,647.05,482.06
2017,4,16,11,15,112.5,342.5,3.5,25.0,441.0,455.96,342.86
2017,4,16,11,30,12.0,244.0,3.5,25.0,255.0,250.28,187.87
2017,4,16,11,45,87.0,363.0,3.5,25.5,444.0,449.66,337.7
2017,4,16,12,0,162.0,482.0,3.5,26.0,633.0,654.63,482.53
2017,4,16,12,15,102.5,449.0,3.5,26.0,544.5,555.31,410.23
2017,4,16,12,30,43.0,416.0,3.5,26.0,456.0,462.08,342.22
2017,4,16,12,45,238.5,410.0,3.55,26.0,632.5,664.8,493.2
2017,4,16,13,0,434.0,404.0,3.6,26.0,809.0,856.36,628.46
2017,4,16,13,15,390.5,418.5,3.65,25.5,779.0,818.38,601.88
2017,4,16,13,30,347.0,433.0,3.7,25.0,749.0,785.23,579.75
2017,4,16,13,45,306.0,433.0,3.75,25.0,707.5,739.37,547.88
2017,4,16,14,0,265.0,433.0,3.8,25.0,666.0,693.84,515.95
2017,4,16,14,15,282.5,413.5,3.8,25.0,654.5,682.01,509.17
2017,4,16,14,30,300.0,394.0,3.8,25.0,643.0,668.19,500.77
2017,4,16,14,45,299.5,375.0,3.8,25.0,614.5,637.59,479.99
2017,4,16,15,0,299.0,356.0,3.8,25.0,586.0,606.03,458.41
2017,4,16,15,15,327.5,327.0,3.75,25.0,565.5,585.63,445.32
2017,4,16,15,30,356.0,298.0,3.7,25.0,545.0,561.99,429.56
2017,4,16,15,45,380.5,268.5,3.65,25.0,516.0,531.71,408.51
2017,4,16,16,0,405.0,239.0,3.6,25.0,487.0,498.23,384.58
2017,4,16,16,15,345.5,227.0,3.45,24.5,425.5,430.3,333.59
2017,4,16,16,30,286.0,215.0,3.3,24.0,364.0,367.72,285.92
2017,4,16,16,45,274.0,193.0,3.2,24.0,322.5,323.46,251.41
2017,4,16,17,0,262.0,171.0,3.1,24.0,281.0,280.12,216.83
2017,4,16,17,15,242.0,147.5,2.9,23.5,237.5,233.5,179.35
2017,4,16,17,30,222.0,124.0,2.7,23.0,194.0,189.02,142.9
2017,4,16,17,45,194.0,101.0,2.55,22.5,153.5,145.42,106.94
2017,4,16,18,0,166.0,78.0,2.4,22.0,113.0,105.21,73.8
2017,4,16,18,15,115.5,56.0,2.35,21.5,76.5,66.87,43.81
2017,4,16,18,30,65.0,34.0,2.3,21.0,40.0,35.41,19.63
2017,4,16,18,45,32.5,17.0,2.25,21.0,20.0,15.19,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,18.0,11.5,11.3,0.0
2017,4,17,6,30,0.0,23.0,1.7,18.0,23.0,22.21,11.35
2017,4,17,6,45,3.5,46.5,1.9,18.5,47.0,44.98,31.18
2017,4,17,7,0,7.0,70.0,2.1,19.0,71.0,68.44,51.01
2017,4,17,7,15,21.0,93.0,2.1,19.0,99.0,94.85,72.8
2017,4,17,7,30,35.0,116.0,2.1,19.0,127.0,122.93,95.84
2017,4,17,7,45,104.0,144.5,2.1,19.5,186.0,178.91,140.23
2017,4,17,8,0,173.0,173.0,2.1,20.0,245.0,242.07,190.28
2017,4,17,8,15,157.5,200.0,2.15,20.0,272.5,272.06,214.27
2017,4,17,8,30,142.0,227.0,2.2,20.0,300.0,300.16,236.13
2017,4,17,8,45,178.0,251.0,2.25,20.5,353.0,353.07,276.61
2017,4,17,9,0,214.0,275.0,2.3,21.0,406.0,409.39,318.86
2017,4,17,9,15,257.5,292.5,2.3,21.5,462.0,471.09,364.32
2017,4,17,9,30,301.0,310.0,2.3,22.0,518.0,532.82,408.85
2017,4,17,9,45,287.5,335.0,2.35,22.5,544.0,561.72,427.71
2017,4,17,10,0,274.0,360.0,2.4,23.0,570.0,588.69,445.03
2017,4,17,10,15,236.0,386.0,2.45,23.0,573.0,589.15,443.64
2017,4,17,10,30,198.0,412.0,2.5,23.0,576.0,591.07,443.29
2017,4,17,10,45,227.5,423.0,2.6,23.5,618.0,635.42,474.24
2017,4,17,11,0,257.0,434.0,2.7,24.0,660.0,686.53,509.12
2017,4,17,11,15,323.0,421.5,2.75,24.0,712.0,742.82,549.39
2017,4,17,11,30,389.0,409.0,2.8,24.0,764.0,800.35,590.0
2017,4,17,11,45,332.5,438.5,2.85,24.5,745.0,781.42,573.58
2017,4,17,12,0,276.0,468.0,2.9,25.0,726.0,759.68,555.83
2017,4,17,12,15,173.0,461.0,2.9,25.0,623.0,644.97,474.45
2017,4,17,12,30,70.0,454.0,2.9,25.0,520.0,528.09,389.76
2017,4,17,12,45,74.5,456.0,2.95,25.0,525.5,534.48,395.19
2017,4,17,13,0,79.0,458.0,3.0,25.0,531.0,540.45,399.74
2017,4,17,13,15,58.5,425.0,2.95,25.0,479.0,485.31,360.07
2017,4,17,13,30,38.0,392.0,2.9,25.0,427.0,430.52,320.46
2017,4,17,13,45,25.0,319.5,2.9,25.0,342.5,343.2,257.08
2017,4,17,14,0,12.0,247.0,2.9,25.0,258.0,252.65,189.89
2017,4,17,14,15,6.0,189.0,2.85,24.5,194.5,189.6,142.64
2017,4,17,14,30,0.0,131.0,2.8,24.0,131.0,127.23,94.81
2017,4,17,14,45,0.5,142.0,2.8,24.0,142.5,138.38,103.77
2017,4,17,15,0,1.0,153.0,2.8,24.0,154.0,149.49,112.63
2017,4,17,15,15,0.5,150.0,2.75,23.5,150.5,146.09,110.41
2017,4,17,15,30,0.0,147.0,2.7,23.0,147.0,142.74,108.26
2017,4,17,15,45,5.0,173.5,2.65,23.0,176.5,172.08,131.72
2017,4,17,16,0,10.0,200.0,2.6,23.0,206.0,201.0,154.73
2017,4,17,16,15,5.0,176.5,2.5,22.5,179.5,174.46,134.51
2017,4,17,16,30,0.0,153.0,2.4,22.0,153.0,148.5,114.62
2017,4,17,16,45,56.0,165.0,2.35,22.0,188.5,188.19,146.95
2017,4,17,17,0,112.0,177.0,2.3,22.0,224.0,221.6,173.11
2017,4,17,17,15,93.0,154.0,2.1,21.5,189.0,183.51,142.76
2017,4,17,17,30,74.0,131.0,1.9,21.0,154.0,149.36,115.41
2017,4,17,17,45,59.0,105.0,1.7,20.5,121.0,115.58,87.94
2017,4,17,18,0,44.0,79.0,1.5,20.0,88.0,83.77,61.85
2017,4,17,18,15,22.0,54.5,1.4,19.5,59.0,54.64,38.2
2017,4,17,18,30,0.0,30.0,1.3,19.0,30.0,28.74,16.72
2017,4,17,18,45,0.0,15.0,1.25,18.5,15.0,14.43,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.5,1.65,16.0,24.5,15.58,0.0
2017,4,18,6,30,127.0,37.0,1.8,16.0,49.0,40.45,22.35
2017,4,18,6,45,228.0,55.5,1.95,16.5,95.5,78.51,49.63
2017,4,18,7,0,329.0,74.0,2.1,17.0,142.0,129.42,88.49
2017,4,18,7,15,198.5,98.0,2.1,17.5,143.0,142.67,106.58
2017,4,18,7,30,68.0,122.0,2.1,18.0,144.0,138.52,108.14
2017,4,18,7,45,72.5,149.5,2.1,18.5,177.0,171.41,135.1
2017,4,18,8,0,77.0,177.0,2.1,19.0,210.0,204.89,161.86
2017,4,18,8,15,62.0,193.5,2.1,19.5,222.5,218.88,172.53
2017,4,18,8,30,47.0,210.0,2.1,20.0,235.0,231.1,181.38
2017,4,18,8,45,255.5,215.0,2.1,20.5,369.5,364.89,287.07
2017,4,18,9,0,464.0,220.0,2.1,21.0,504.0,518.18,403.58
2017,4,18,9,15,472.5,237.0,2.1,21.5,546.0,564.56,435.82
2017,4,18,9,30,481.0,254.0,2.1,22.0,588.0,610.49,467.56
2017,4,18,9,45,495.0,264.0,2.1,22.5,626.0,652.99,496.36
2017,4,18,10,0,509.0,274.0,2.1,23.0,664.0,695.09,524.28
2017,4,18,10,15,340.0,340.0,2.1,23.0,606.0,634.75,476.78
2017,4,18,10,30,171.0,406.0,2.1,23.0,548.0,561.35,419.67
2017,4,18,10,45,174.5,419.5,2.15,23.5,568.5,584.01,435.01
2017,4,18,11,0,178.0,433.0,2.2,24.0,589.0,606.23,449.28
2017,4,18,11,15,169.5,451.5,2.2,24.0,603.0,621.66,458.96
2017,4,18,11,30,161.0,470.0,2.2,24.0,617.0,636.09,467.98
2017,4,18,11,45,260.5,454.0,2.25,24.5,696.0,726.58,532.01
2017,4,18,12,0,360.0,438.0,2.3,25.0,775.0,811.94,590.54
2017,4,18,12,15,409.0,425.0,2.3,25.0,809.5,849.97,616.32
2017,4,18,12,30,458.0,412.0,2.3,25.0,844.0,891.96,644.73
2017,4,18,12,45,665.5,279.0,2.35,25.5,904.0,963.83,697.77
2017,4,18,13,0,873.0,146.0,2.4,26.0,964.0,1019.69,732.66
2017,4,18,13,15,869.5,145.0,2.45,26.0,950.5,1006.59,724.59
2017,4,18,13,30,866.0,144.0,2.5,26.0,937.0,990.11,715.12
2017,4,18,13,45,441.0,215.0,2.55,26.0,618.5,651.82,487.18
2017,4,18,14,0,16.0,286.0,2.6,26.0,300.0,295.01,219.52
2017,4,18,14,15,429.5,210.5,2.6,26.0,568.0,612.08,464.59
2017,4,18,14,30,843.0,135.0,2.6,26.0,836.0,883.22,652.7
2017,4,18,14,45,625.5,229.0,2.65,26.0,736.5,770.09,573.69
2017,4,18,15,0,408.0,323.0,2.7,26.0,637.0,659.81,493.04
2017,4,18,15,15,589.5,229.0,2.7,25.5,655.0,691.42,522.32
2017,4,18,15,30,771.0,135.0,2.7,25.0,673.0,702.49,535.64
2017,4,18,15,45,614.0,180.0,2.75,25.0,589.5,606.77,464.51
2017,4,18,16,0,457.0,225.0,2.8,25.0,506.0,520.28,399.39
2017,4,18,16,15,230.5,195.0,2.75,24.5,337.0,331.2,256.81
2017,4,18,16,30,4.0,165.0,2.7,24.0,168.0,162.32,124.41
2017,4,18,16,45,80.0,171.5,2.7,24.0,206.0,205.9,159.87
2017,4,18,17,0,156.0,178.0,2.7,24.0,244.0,240.82,186.74
2017,4,18,17,15,141.0,153.5,2.45,23.5,207.0,201.54,155.37
2017,4,18,17,30,126.0,129.0,2.2,23.0,170.0,163.95,125.03
2017,4,18,17,45,101.5,105.0,1.95,22.5,133.5,126.37,94.59
2017,4,18,18,0,77.0,81.0,1.7,22.0,97.0,91.84,66.58
2017,4,18,18,15,48.0,57.5,1.6,21.5,66.5,60.44,41.51
2017,4,18,18,30,19.0,34.0,1.5,21.0,36.0,33.28,19.63
2017,4,18,18,45,9.5,17.0,1.45,20.5,18.0,15.96,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.0,17.5,1.8,17.5,27.0,13.73,0.0
2017,4,19,6,30,194.0,35.0,2.0,18.0,54.0,42.1,21.69
2017,4,19,6,45,292.5,50.0,2.25,18.5,100.5,81.23,48.79
2017,4,19,7,0,391.0,65.0,2.5,19.0,147.0,132.41,87.87
2017,4,19,7,15,459.0,76.0,2.55,19.5,200.5,185.4,131.94
2017,4,19,7,30,527.0,87.0,2.6,20.0,254.0,245.43,182.66
2017,4,19,7,45,263.5,107.5,2.65,20.5,191.0,201.1,155.32
2017,4,19,8,0,0.0,128.0,2.7,21.0,128.0,123.95,96.13
2017,4,19,8,15,0.0,120.5,2.7,21.5,120.5,116.72,89.86
2017,4,19,8,30,0.0,113.0,2.7,22.0,113.0,109.44,83.5
2017,4,19,8,45,17.0,178.5,2.75,22.5,189.0,183.3,141.94
2017,4,19,9,0,34.0,244.0,2.8,23.0,265.0,262.21,202.64
2017,4,19,9,15,18.5,210.0,2.8,23.5,222.0,217.03,166.48
2017,4,19,9,30,3.0,176.0,2.8,24.0,179.0,173.3,131.61
2017,4,19,9,45,136.0,270.0,2.85,24.5,375.5,376.01,288.91
2017,4,19,10,0,269.0,364.0,2.9,25.0,572.0,588.87,444.22
2017,4,19,10,15,565.0,245.0,2.95,25.0,707.0,734.29,553.61
2017,4,19,10,30,861.0,126.0,3.0,25.0,842.0,885.08,658.18
2017,4,19,10,45,514.5,286.5,3.05,25.5,719.0,766.37,570.34
2017,4,19,11,0,168.0,447.0,3.1,26.0,596.0,611.17,450.85
2017,4,19,11,15,526.0,289.5,3.15,26.0,769.5,806.49,598.52
2017,4,19,11,30,884.0,132.0,3.2,26.0,943.0,995.0,726.03
2017,4,19,11,45,618.5,287.5,3.25,26.5,859.0,914.54,668.42
2017,4,19,12,0,353.0,443.0,3.3,27.0,775.0,810.01,588.82
2017,4,19,12,15,393.5,428.0,3.35,27.0,799.0,837.47,609.41
2017,4,19,12,30,434.0,413.0,3.4,27.0,823.0,868.8,631.49
2017,4,19,12,45,647.0,283.0,3.5,27.5,892.0,949.34,691.53
2017,4,19,13,0,860.0,153.0,3.6,28.0,961.0,1013.94,733.43
2017,4,19,13,15,857.0,152.0,3.6,28.0,948.0,1001.43,725.11
2017,4,19,13,30,854.0,151.0,3.6,28.0,935.0,985.58,715.35
2017,4,19,13,45,852.0,148.0,3.65,28.0,914.5,965.42,703.18
2017,4,19,14,0,850.0,145.0,3.7,28.0,894.0,942.04,688.94
2017,4,19,14,15,842.0,143.0,3.7,28.0,865.0,915.46,672.29
2017,4,19,14,30,834.0,141.0,3.7,28.0,836.0,881.51,650.7
2017,4,19,14,45,486.0,259.0,3.75,28.0,659.5,681.1,509.85
2017,4,19,15,0,138.0,377.0,3.8,28.0,483.0,492.12,367.12
2017,4,19,15,15,464.0,252.0,3.8,27.5,581.5,618.32,468.97
2017,4,19,15,30,790.0,127.0,3.8,27.0,680.0,708.05,540.26
2017,4,19,15,45,773.5,122.5,3.8,27.0,632.5,655.96,502.48
2017,4,19,16,0,757.0,118.0,3.8,27.0,585.0,603.3,463.88
2017,4,19,16,15,733.0,113.5,3.7,26.5,532.5,546.1,421.52
2017,4,19,16,30,709.0,109.0,3.6,26.0,480.0,489.42,378.28
2017,4,19,16,45,678.0,102.5,3.55,26.0,425.5,428.49,329.95
2017,4,19,17,0,647.0,96.0,3.5,26.0,371.0,369.77,282.01
2017,4,19,17,15,601.5,89.0,3.25,25.5,315.5,307.86,230.92
2017,4,19,17,30,556.0,82.0,3.0,25.0,260.0,250.48,182.51
2017,4,19,17,45,494.0,71.5,2.75,24.5,206.5,190.53,132.32
2017,4,19,18,0,432.0,61.0,2.5,24.0,153.0,137.75,88.75
2017,4,19,18,15,332.0,47.5,2.45,23.0,105.5,84.33,48.68
2017,4,19,18,30,232.0,34.0,2.4,22.0,58.0,43.91,21.56
2017,4,19,18,45,116.0,17.0,2.4,21.5,29.0,13.26,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,115.0,17.5,3.0,19.5,29.0,13.67,0.0
2017,4,20,6,30,230.0,35.0,3.2,20.0,58.0,44.58,22.42
2017,4,20,6,45,333.5,48.5,3.45,20.5,106.5,85.27,50.0
2017,4,20,7,0,437.0,62.0,3.7,21.0,155.0,139.4,91.21
2017,4,20,7,15,218.5,65.5,3.8,21.5,112.0,117.42,84.09
2017,4,20,7,30,0.0,69.0,3.9,22.0,69.0,66.68,49.62
2017,4,20,7,45,0.0,80.5,4.05,22.5,80.5,77.83,58.58
2017,4,20,8,0,0.0,92.0,4.2,23.0,92.0,88.99,67.33
2017,4,20,8,15,0.0,104.5,4.2,23.0,104.5,101.15,76.89
2017,4,20,8,30,0.0,117.0,4.2,23.0,117.0,113.33,86.36
2017,4,20,8,45,0.0,122.5,4.2,23.5,122.5,118.71,90.15
2017,4,20,9,0,0.0,128.0,4.2,24.0,128.0,124.1,93.92
2017,4,20,9,15,3.5,164.0,4.15,24.5,166.5,161.69,123.03
2017,4,20,9,30,7.0,200.0,4.1,25.0,205.0,199.75,152.0
2017,4,20,9,45,18.0,252.5,4.05,25.5,266.0,260.29,197.84
2017,4,20,10,0,29.0,305.0,4.0,26.0,327.0,326.45,246.87
2017,4,20,10,15,36.5,333.5,3.95,26.0,363.5,362.93,273.49
2017,4,20,10,30,44.0,362.0,3.9,26.0,400.0,399.92,300.3
2017,4,20,10,45,94.0,404.5,3.85,26.5,487.5,490.03,366.07
2017,4,20,11,0,144.0,447.0,3.8,27.0,575.0,588.72,435.87
2017,4,20,11,15,513.0,291.0,3.75,27.0,760.5,795.8,591.4
2017,4,20,11,30,882.0,135.0,3.7,27.0,946.0,996.55,727.62
2017,4,20,11,45,625.0,285.0,3.7,27.5,863.5,918.52,671.28
2017,4,20,12,0,368.0,435.0,3.7,28.0,781.0,816.54,593.27
2017,4,20,12,15,330.0,453.5,3.65,28.0,765.0,800.12,581.2
2017,4,20,12,30,292.0,472.0,3.6,28.0,749.0,781.86,567.36
2017,4,20,12,45,586.0,306.0,3.6,28.5,859.0,911.31,663.29
2017,4,20,13,0,880.0,140.0,3.6,29.0,969.0,1020.84,735.19
2017,4,20,13,15,877.0,139.5,3.6,29.0,956.0,1008.58,726.73
2017,4,20,13,30,874.0,139.0,3.6,29.0,943.0,992.92,717.15
2017,4,20,13,45,865.5,140.0,3.6,29.0,920.5,970.22,703.08
2017,4,20,14,0,857.0,141.0,3.6,29.0,898.0,944.51,687.12
2017,4,20,14,15,506.5,279.5,3.6,29.0,723.0,752.3,555.08
2017,4,20,14,30,156.0,418.0,3.6,29.0,548.0,560.29,412.36
2017,4,20,14,45,484.0,277.5,3.65,29.0,657.0,697.97,520.49
2017,4,20,15,0,812.0,137.0,3.7,29.0,766.0,801.45,597.47
2017,4,20,15,15,797.5,134.0,3.7,28.5,723.0,754.88,567.03
2017,4,20,15,30,783.0,131.0,3.7,28.0,680.0,707.02,536.19
2017,4,20,15,45,765.0,127.0,3.7,28.0,632.5,654.73,499.08
2017,4,20,16,0,747.0,123.0,3.7,28.0,585.0,602.37,460.88
2017,4,20,16,15,722.5,118.0,3.65,27.5,533.0,544.59,418.45
2017,4,20,16,30,698.0,113.0,3.6,27.0,481.0,487.68,375.38
2017,4,20,16,45,664.5,107.0,3.6,27.0,426.0,426.68,327.3
2017,4,20,17,0,631.0,101.0,3.6,27.0,371.0,368.17,279.84
2017,4,20,17,15,585.0,93.5,3.3,26.5,315.5,306.5,229.23
2017,4,20,17,30,539.0,86.0,3.0,26.0,260.0,249.44,181.39
2017,4,20,17,45,473.5,75.5,2.75,25.5,206.5,189.66,131.81
2017,4,20,18,0,408.0,65.0,2.5,25.0,153.0,136.61,88.48
2017,4,20,18,15,310.0,50.5,2.4,24.5,105.5,84.67,49.58
2017,4,20,18,30,212.0,36.0,2.3,24.0,58.0,44.69,22.62
2017,4,20,18,45,106.0,18.0,2.25,23.5,29.0,14.05,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,97.0,19.0,4.15,19.5,29.5,14.85,0.0
2017,4,21,6,30,194.0,38.0,4.3,20.0,59.0,45.75,24.47
2017,4,21,6,45,296.5,53.0,4.45,20.5,106.5,85.8,52.04
2017,4,21,7,0,399.0,68.0,4.6,21.0,154.0,138.35,92.09
2017,4,21,7,15,199.5,70.5,4.65,21.5,113.5,117.41,84.85
2017,4,21,7,30,0.0,73.0,4.7,22.0,73.0,70.54,52.8
2017,4,21,7,45,192.5,112.0,4.8,22.5,194.5,180.79,139.7
2017,4,21,8,0,385.0,151.0,4.9,23.0,316.0,313.81,244.92
2017,4,21,8,15,230.5,188.5,4.95,23.5,291.0,298.14,233.5
2017,4,21,8,30,76.0,226.0,5.0,24.0,266.0,262.25,204.15
2017,4,21,8,45,199.5,244.5,5.05,24.5,365.0,359.66,280.48
2017,4,21,9,0,323.0,263.0,5.1,25.0,464.0,470.19,365.19
2017,4,21,9,15,340.5,282.5,5.15,25.0,508.5,518.13,400.8
2017,4,21,9,30,358.0,302.0,5.2,25.0,553.0,566.84,436.65
2017,4,21,9,45,303.5,336.5,5.3,25.5,559.0,576.0,440.57
2017,4,21,10,0,249.0,371.0,5.4,26.0,565.0,579.89,440.49
2017,4,21,10,15,539.5,257.0,5.45,26.5,701.5,724.14,551.87
2017,4,21,10,30,830.0,143.0,5.5,27.0,838.0,880.46,663.28
2017,4,21,10,45,433.0,258.5,5.6,27.5,622.5,664.49,503.74
2017,4,21,11,0,36.0,374.0,5.7,28.0,407.0,407.57,303.7
2017,4,21,11,15,42.0,394.5,5.7,28.0,433.5,435.27,324.4
2017,4,21,11,30,48.0,415.0,5.7,28.0,460.0,463.09,344.43
2017,4,21,11,45,240.0,413.0,5.75,28.5,639.5,663.79,493.97
2017,4,21,12,0,432.0,411.0,5.8,29.0,819.0,860.49,633.85
2017,4,21,12,15,282.0,450.5,5.75,29.0,717.5,748.86,551.13
2017,4,21,12,30,132.0,490.0,5.7,29.0,616.0,633.35,465.35
2017,4,21,12,45,110.5,479.5,5.7,29.0,584.5,593.88,437.39
2017,4,21,13,0,89.0,469.0,5.7,29.0,553.0,560.88,413.51
2017,4,21,13,15,476.0,307.5,5.65,29.0,747.0,793.87,591.68
2017,4,21,13,30,863.0,146.0,5.6,29.0,941.0,989.32,729.13
2017,4,21,13,45,456.5,272.5,5.55,29.5,692.5,722.95,539.82
2017,4,21,14,0,50.0,399.0,5.5,30.0,444.0,446.05,329.09
2017,4,21,14,15,190.5,394.5,5.45,30.0,555.5,572.52,425.72
2017,4,21,14,30,331.0,390.0,5.4,30.0,667.0,689.84,512.19
2017,4,21,14,45,578.0,260.5,5.35,30.0,718.5,759.69,568.69
2017,4,21,15,0,825.0,131.0,5.3,30.0,770.0,805.69,604.59
2017,4,21,15,15,623.0,206.5,5.2,29.5,674.0,695.85,526.32
2017,4,21,15,30,421.0,282.0,5.1,29.0,578.0,595.76,451.11
2017,4,21,15,45,591.0,199.5,5.05,29.0,583.5,610.2,465.85
2017,4,21,16,0,761.0,117.0,5.0,29.0,589.0,604.79,464.61
2017,4,21,16,15,737.0,112.5,4.85,28.5,537.0,547.38,421.56
2017,4,21,16,30,713.0,108.0,4.7,28.0,485.0,490.55,377.98
2017,4,21,16,45,680.0,102.5,4.55,28.0,430.0,429.52,329.34
2017,4,21,17,0,647.0,97.0,4.4,28.0,375.0,370.91,281.42
2017,4,21,17,15,602.0,90.0,3.95,27.5,319.5,309.22,230.62
2017,4,21,17,30,557.0,83.0,3.5,27.0,264.0,252.0,182.51
2017,4,21,17,45,490.5,73.5,3.05,26.5,210.0,191.91,132.63
2017,4,21,18,0,424.0,64.0,2.6,26.0,156.0,139.52,89.86
2017,4,21,18,15,325.5,50.0,2.4,25.0,108.5,86.16,50.05
2017,4,21,18,30,227.0,36.0,2.2,24.0,61.0,45.65,22.98
2017,4,21,18,45,113.5,18.0,2.05,23.5,30.5,14.01,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,5.35,13.5,28.0,18.1,0.02
2017,4,22,6,30,115.0,43.0,5.4,13.0,56.0,46.41,28.36
2017,4,22,6,45,199.5,64.5,5.45,13.0,102.0,85.41,57.56
2017,4,22,7,0,284.0,86.0,5.5,13.0,148.0,134.89,97.05
2017,4,22,7,15,142.0,67.0,5.45,13.0,98.0,100.36,75.34
2017,4,22,7,30,0.0,48.0,5.4,13.0,48.0,46.36,34.15
2017,4,22,7,45,0.0,59.0,5.4,13.5,59.0,57.01,43.07
2017,4,22,8,0,0.0,70.0,5.4,14.0,70.0,67.67,51.83
2017,4,22,8,15,0.0,88.5,5.4,14.5,88.5,85.61,66.56
2017,4,22,8,30,0.0,107.0,5.4,15.0,107.0,103.59,81.1
2017,4,22,8,45,0.0,113.0,5.4,15.5,113.0,109.45,85.46
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,115.31,89.8
2017,4,22,9,15,18.5,203.5,5.4,16.0,217.0,210.61,167.23
2017,4,22,9,30,37.0,288.0,5.4,16.0,315.0,312.0,247.65
2017,4,22,9,45,35.0,302.0,5.45,16.5,329.0,326.41,257.69
2017,4,22,10,0,33.0,316.0,5.5,17.0,343.0,340.58,267.64
2017,4,22,10,15,69.0,363.5,5.5,17.0,421.0,420.52,329.98
2017,4,22,10,30,105.0,411.0,5.5,17.0,499.0,502.98,393.05
2017,4,22,10,45,69.0,388.5,5.5,17.5,447.0,450.85,351.04
2017,4,22,11,0,33.0,366.0,5.5,18.0,395.0,396.5,307.53
2017,4,22,11,15,24.5,331.5,5.45,18.0,353.5,354.34,274.9
2017,4,22,11,30,16.0,297.0,5.4,18.0,312.0,306.56,237.75
2017,4,22,11,45,37.0,369.5,5.4,18.5,405.0,406.52,314.29
2017,4,22,12,0,58.0,442.0,5.4,19.0,498.0,502.14,385.47
2017,4,22,12,15,46.0,421.5,5.35,19.0,466.0,469.57,360.36
2017,4,22,12,30,34.0,401.0,5.3,19.0,434.0,436.68,335.31
2017,4,22,12,45,26.5,365.0,5.3,19.5,390.5,392.29,301.25
2017,4,22,13,0,19.0,329.0,5.3,20.0,347.0,341.89,262.53
2017,4,22,13,15,20.5,333.5,5.2,20.0,352.5,347.59,267.06
2017,4,22,13,30,22.0,338.0,5.1,20.0,358.0,353.16,271.4
2017,4,22,13,45,17.0,288.5,5.1,20.0,304.0,298.69,229.97
2017,4,22,14,0,12.0,239.0,5.1,20.0,250.0,244.58,188.47
2017,4,22,14,15,13.0,253.0,5.05,20.0,264.5,258.94,199.89
2017,4,22,14,30,14.0,267.0,5.0,20.0,279.0,273.2,211.16
2017,4,22,14,45,12.5,251.5,4.95,20.0,262.0,256.07,198.13
2017,4,22,15,0,11.0,236.0,4.9,20.0,245.0,239.04,185.21
2017,4,22,15,15,8.5,213.5,4.9,20.0,220.5,214.47,166.31
2017,4,22,15,30,6.0,191.0,4.9,20.0,196.0,190.13,147.48
2017,4,22,15,45,8.0,196.0,4.9,20.0,201.5,196.07,152.66
2017,4,22,16,0,10.0,201.0,4.9,20.0,207.0,201.79,157.67
2017,4,22,16,15,14.5,197.0,4.85,19.5,205.0,199.9,157.01
2017,4,22,16,30,19.0,193.0,4.8,19.0,203.0,197.49,155.91
2017,4,22,16,45,312.0,153.5,4.8,19.0,289.0,301.77,241.07
2017,4,22,17,0,605.0,114.0,4.8,19.0,375.0,370.39,292.06
2017,4,22,17,15,559.0,105.0,4.6,18.5,319.5,308.7,239.46
2017,4,22,17,30,513.0,96.0,4.4,18.0,264.0,250.47,189.23
2017,4,22,17,45,450.5,84.0,4.25,17.5,210.5,191.62,138.81
2017,4,22,18,0,388.0,72.0,4.1,17.0,157.0,139.98,95.21
2017,4,22,18,15,293.5,56.0,3.85,16.5,109.0,88.12,54.91
2017,4,22,18,30,199.0,40.0,3.6,16.0,61.0,47.78,26.48
2017,4,22,18,45,99.5,20.0,3.4,15.5,30.5,15.63,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,19.0,3.65,8.5,36.5,15.22,1.15
2017,4,23,6,30,316.0,38.0,3.8,9.0,73.0,55.0,29.3
2017,4,23,6,45,421.5,49.5,4.0,10.0,125.5,99.9,60.8
2017,4,23,7,0,527.0,61.0,4.2,11.0,178.0,157.7,106.98
2017,4,23,7,15,593.0,69.0,4.35,12.0,236.0,214.98,157.03
2017,4,23,7,30,659.0,77.0,4.5,13.0,294.0,279.76,214.17
2017,4,23,7,45,704.0,82.5,4.65,14.0,354.0,341.55,268.87
2017,4,23,8,0,749.0,88.0,4.8,15.0,414.0,407.64,325.75
2017,4,23,8,15,779.5,92.5,4.85,15.5,471.5,470.05,378.7
2017,4,23,8,30,810.0,97.0,4.9,16.0,529.0,533.93,431.17
2017,4,23,8,45,834.0,100.0,5.0,16.5,584.0,594.06,479.3
2017,4,23,9,0,858.0,103.0,5.1,17.0,639.0,654.71,526.45
2017,4,23,9,15,874.0,106.0,5.0,17.5,689.0,710.08,567.53
2017,4,23,9,30,890.0,109.0,4.9,18.0,739.0,762.67,603.44
2017,4,23,9,45,904.0,110.5,4.85,18.5,783.5,812.55,636.71
