Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,10,0,918.0,112.0,4.8,19.0,828.0,860.76,668.2
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.5,903.32,694.82
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,943.35,719.22
2017,4,23,10,45,943.5,116.5,4.55,20.5,933.0,977.73,739.77
2017,4,23,11,0,951.0,117.0,4.5,21.0,963.0,1009.07,758.06
2017,4,23,11,15,955.0,118.0,4.4,21.0,984.5,1034.37,773.37
2017,4,23,11,30,959.0,119.0,4.3,21.0,1006.0,1056.16,786.52
2017,4,23,11,45,961.0,120.0,4.25,21.5,1019.0,1072.37,794.79
2017,4,23,12,0,963.0,121.0,4.2,22.0,1032.0,1084.82,800.66
2017,4,23,12,15,963.5,121.0,4.15,22.0,1036.0,1090.96,804.04
2017,4,23,12,30,964.0,121.0,4.1,22.0,1040.0,1093.25,805.07
2017,4,23,12,45,964.5,120.0,4.1,22.5,1035.5,1090.67,801.88
2017,4,23,13,0,965.0,119.0,4.1,23.0,1031.0,1084.23,796.34
2017,4,23,13,15,962.0,118.5,4.05,23.0,1017.5,1071.0,787.72
2017,4,23,13,30,959.0,118.0,4.0,23.0,1004.0,1054.06,776.82
2017,4,23,13,45,955.5,116.5,3.95,23.0,982.5,1031.97,762.65
2017,4,23,14,0,952.0,115.0,3.9,23.0,961.0,1006.37,746.24
2017,4,23,14,15,945.5,113.5,3.85,23.0,931.0,974.66,725.79
2017,4,23,14,30,939.0,112.0,3.8,23.0,901.0,939.86,703.26
2017,4,23,14,45,927.5,111.5,3.75,23.0,862.5,898.96,676.51
2017,4,23,15,0,916.0,111.0,3.7,23.0,824.0,855.71,648.01
2017,4,23,15,15,904.0,108.5,3.6,23.0,780.0,807.94,615.88
2017,4,23,15,30,892.0,106.0,3.5,23.0,736.0,758.37,582.22
2017,4,23,15,45,876.5,103.0,3.45,23.0,686.0,704.38,545.07
2017,4,23,16,0,861.0,100.0,3.4,23.0,636.0,650.6,505.27
2017,4,23,16,15,839.5,96.0,3.3,22.5,581.5,590.21,460.3
2017,4,23,16,30,818.0,92.0,3.2,22.0,527.0,530.11,414.13
2017,4,23,16,45,789.0,87.5,3.1,22.0,469.5,466.56,363.07
2017,4,23,17,0,760.0,83.0,3.0,22.0,412.0,404.78,311.89
2017,4,23,17,15,717.5,77.5,2.6,21.0,353.0,338.63,256.74
2017,4,23,17,30,675.0,72.0,2.2,20.0,294.0,276.98,203.87
2017,4,23,17,45,611.5,64.5,1.8,19.0,236.0,212.61,148.88
2017,4,23,18,0,548.0,57.0,1.4,18.0,178.0,155.44,100.54
2017,4,23,18,15,443.0,46.5,1.3,17.0,125.5,97.82,56.3
2017,4,23,18,30,338.0,36.0,1.2,16.0,73.0,53.03,26.35
2017,4,23,18,45,169.0,18.0,1.2,15.5,36.5,13.8,0.0
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,155.5,19.5,1.65,10.5,37.5,16.1,3.01
2017,4,24,6,30,311.0,39.0,1.9,11.0,75.0,56.28,30.23
2017,4,24,6,45,406.5,51.5,2.2,12.0,126.5,100.79,61.72
2017,4,24,7,0,502.0,64.0,2.5,13.0,178.0,156.96,106.52
2017,4,24,7,15,516.0,75.0,2.6,14.0,220.5,202.88,148.1
2017,4,24,7,30,530.0,86.0,2.7,15.0,263.0,250.13,190.74
2017,4,24,7,45,617.0,92.0,2.8,16.0,335.0,320.3,249.76
2017,4,24,8,0,704.0,98.0,2.9,17.0,407.0,399.77,315.13
2017,4,24,8,15,735.0,103.5,3.0,17.5,463.5,460.62,365.39
2017,4,24,8,30,766.0,109.0,3.1,18.0,520.0,523.53,415.73
2017,4,24,8,45,783.5,115.5,3.25,19.0,572.5,581.22,459.78
2017,4,24,9,0,801.0,122.0,3.4,20.0,625.0,638.78,502.25
2017,4,24,9,15,818.0,125.5,3.4,20.5,674.0,692.66,541.26
2017,4,24,9,30,835.0,129.0,3.4,21.0,723.0,745.88,577.93
2017,4,24,9,45,845.5,133.5,3.4,21.5,765.5,794.14,609.36
2017,4,24,10,0,856.0,138.0,3.4,22.0,808.0,840.65,639.07
2017,4,24,10,15,865.0,140.5,3.45,22.5,844.0,881.84,664.97
2017,4,24,10,30,874.0,143.0,3.5,23.0,880.0,920.69,689.03
2017,4,24,10,45,878.0,146.0,3.55,23.5,908.0,948.65,705.57
2017,4,24,11,0,882.0,149.0,3.6,24.0,936.0,977.51,722.72
2017,4,24,11,15,705.0,264.5,3.65,24.0,902.5,953.51,706.1
2017,4,24,11,30,528.0,380.0,3.7,24.0,869.0,910.61,671.06
2017,4,24,11,45,719.0,262.0,3.75,24.5,938.0,988.1,727.89
2017,4,24,12,0,910.0,144.0,3.8,25.0,1007.0,1055.51,770.09
2017,4,24,12,15,910.0,144.0,3.85,25.0,1010.0,1060.78,773.13
2017,4,24,12,30,910.0,144.0,3.9,25.0,1013.0,1062.42,774.45
2017,4,24,12,45,905.0,146.0,4.0,25.5,1007.0,1057.43,770.44
2017,4,24,13,0,900.0,148.0,4.1,26.0,1001.0,1048.88,764.27
2017,4,24,13,15,896.5,147.0,4.2,26.0,987.0,1035.32,756.44
2017,4,24,13,30,893.0,146.0,4.3,26.0,973.0,1018.3,746.43
2017,4,24,13,45,884.5,146.5,4.4,26.5,950.0,994.66,730.63
2017,4,24,14,0,876.0,147.0,4.5,27.0,927.0,967.97,712.86
2017,4,24,14,15,657.0,246.0,4.55,27.0,820.5,855.1,637.01
2017,4,24,14,30,438.0,345.0,4.6,27.0,714.0,741.54,553.43
2017,4,24,14,45,639.5,240.5,4.65,27.0,753.0,792.25,596.27
2017,4,24,15,0,841.0,136.0,4.7,27.0,792.0,823.45,620.96
2017,4,24,15,15,826.5,133.0,4.7,26.5,748.5,775.79,589.88
2017,4,24,15,30,812.0,130.0,4.7,26.0,705.0,726.77,557.79
2017,4,24,15,45,784.0,126.5,4.75,26.0,650.5,666.98,515.01
2017,4,24,16,0,756.0,123.0,4.8,26.0,596.0,607.66,471.16
2017,4,24,16,15,742.5,118.0,4.7,25.5,548.5,556.18,432.56
2017,4,24,16,30,729.0,113.0,4.6,25.0,501.0,504.16,392.34
2017,4,24,16,45,699.0,106.0,4.55,25.0,445.5,442.24,342.76
2017,4,24,17,0,669.0,99.0,4.5,25.0,390.0,382.38,293.51
2017,4,24,17,15,624.0,92.0,4.2,24.0,333.5,319.49,241.65
2017,4,24,17,30,579.0,85.0,3.9,23.0,277.0,261.03,192.28
2017,4,24,17,45,518.5,75.0,3.65,22.0,222.0,200.61,141.37
2017,4,24,18,0,458.0,65.0,3.4,21.0,167.0,147.13,96.74
2017,4,24,18,15,358.5,52.0,3.2,20.0,117.5,92.45,54.96
2017,4,24,18,30,259.0,39.0,3.0,19.0,68.0,50.65,26.62
2017,4,24,18,45,129.5,19.5,2.85,18.5,34.0,15.14,0.73
2017,4,24,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,95.5,23.0,4.15,16.5,34.5,20.28,6.39
2017,4,25,6,30,191.0,46.0,4.4,17.0,69.0,54.58,32.1
2017,4,25,6,45,286.0,62.0,4.7,17.5,117.0,95.31,61.14
2017,4,25,7,0,381.0,78.0,5.0,18.0,165.0,147.56,102.02
2017,4,25,7,15,190.5,69.5,5.25,18.5,113.0,115.6,84.96
2017,4,25,7,30,0.0,61.0,5.5,19.0,61.0,58.95,43.79
2017,4,25,7,45,0.0,75.0,5.8,20.0,75.0,72.51,54.75
2017,4,25,8,0,0.0,89.0,6.1,21.0,89.0,86.08,65.46
2017,4,25,8,15,0.0,121.5,6.1,21.5,121.5,117.62,90.71
2017,4,25,8,30,0.0,154.0,6.1,22.0,154.0,149.3,115.63
2017,4,25,8,45,7.5,186.5,6.15,23.0,191.5,185.51,143.62
2017,4,25,9,0,15.0,219.0,6.2,24.0,229.0,222.6,171.81
2017,4,25,9,15,26.0,255.5,6.2,24.5,274.0,266.83,205.51
2017,4,25,9,30,37.0,292.0,6.2,25.0,319.0,315.76,242.29
2017,4,25,9,45,89.5,338.5,6.2,25.5,408.0,404.9,310.04
2017,4,25,10,0,142.0,385.0,6.2,26.0,497.0,502.73,382.67
2017,4,25,10,15,294.5,365.0,6.1,26.5,610.0,622.17,472.82
2017,4,25,10,30,447.0,345.0,6.0,27.0,723.0,750.93,566.92
2017,4,25,10,45,274.5,395.0,5.95,27.5,630.0,654.35,490.99
2017,4,25,11,0,102.0,445.0,5.9,28.0,537.0,540.92,402.59
2017,4,25,11,15,185.0,455.5,5.8,28.5,626.0,639.35,474.45
2017,4,25,11,30,268.0,466.0,5.7,29.0,715.0,740.47,545.65
2017,4,25,11,45,558.5,316.0,5.6,29.5,843.5,883.74,652.29
2017,4,25,12,0,849.0,166.0,5.5,30.0,972.0,1023.09,746.38
2017,4,25,12,15,681.5,288.5,5.45,30.0,937.5,988.98,721.84
2017,4,25,12,30,514.0,411.0,5.4,30.0,903.0,945.76,686.31
2017,4,25,12,45,513.5,408.5,5.35,30.5,898.0,941.46,682.07
2017,4,25,13,0,513.0,406.0,5.3,31.0,893.0,934.85,676.18
2017,4,25,13,15,432.5,421.5,5.3,31.0,828.0,865.25,627.84
2017,4,25,13,30,352.0,437.0,5.3,31.0,763.0,791.72,576.58
2017,4,25,13,45,369.5,410.5,5.3,31.5,746.0,774.23,565.17
2017,4,25,14,0,387.0,384.0,5.3,32.0,729.0,754.61,552.03
2017,4,25,14,15,601.5,270.0,5.3,32.0,786.5,828.62,610.03
2017,4,25,14,30,816.0,156.0,5.3,32.0,844.0,880.51,648.06
2017,4,25,14,45,803.5,154.0,5.3,32.0,807.0,840.85,621.82
2017,4,25,15,0,791.0,152.0,5.3,32.0,770.0,799.3,594.59
2017,4,25,15,15,776.5,148.5,5.2,31.5,727.5,753.07,564.6
2017,4,25,15,30,762.0,145.0,5.1,31.0,685.0,705.62,532.97
2017,4,25,15,45,741.0,141.5,5.1,31.0,637.0,653.45,495.57
2017,4,25,16,0,720.0,138.0,5.1,31.0,589.0,600.38,456.76
2017,4,25,16,15,695.0,132.5,4.95,30.5,537.0,543.22,414.55
2017,4,25,16,30,670.0,127.0,4.8,30.0,485.0,487.04,371.98
2017,4,25,16,45,638.5,119.5,4.7,30.0,431.0,427.07,324.85
2017,4,25,17,0,607.0,112.0,4.6,30.0,377.0,369.43,278.4
2017,4,25,17,15,561.5,103.5,4.3,29.0,322.0,308.39,229.35
2017,4,25,17,30,516.0,95.0,4.0,28.0,267.0,251.94,182.96
2017,4,25,17,45,455.0,83.5,3.75,27.5,213.5,192.61,134.12
2017,4,25,18,0,394.0,72.0,3.5,27.0,160.0,141.46,92.51
2017,4,25,18,15,301.0,56.5,3.55,26.5,112.5,89.84,53.82
2017,4,25,18,30,208.0,41.0,3.6,26.0,65.0,49.5,26.49
2017,4,25,18,45,104.0,20.5,3.65,25.5,32.5,16.0,1.85
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,41.5,25.5,2.7,21.5,30.5,23.12,8.15
2017,4,26,6,30,83.0,51.0,3.0,22.0,61.0,52.83,33.71
2017,4,26,6,45,166.0,73.5,3.3,22.5,107.5,90.93,61.44
2017,4,26,7,0,249.0,96.0,3.6,23.0,154.0,139.7,98.81
2017,4,26,7,15,312.0,113.0,3.9,23.5,206.0,188.27,137.99
2017,4,26,7,30,375.0,130.0,4.2,24.0,258.0,245.21,184.45
2017,4,26,7,45,451.0,134.0,4.55,24.5,315.0,300.73,229.82
2017,4,26,8,0,527.0,138.0,4.9,25.0,372.0,364.34,281.48
2017,4,26,8,15,564.0,146.0,5.2,25.5,426.0,420.75,327.07
2017,4,26,8,30,601.0,154.0,5.5,26.0,480.0,481.88,375.28
2017,4,26,8,45,658.0,148.5,5.85,26.5,538.0,542.47,422.63
2017,4,26,9,0,715.0,143.0,6.2,27.0,596.0,607.14,472.25
2017,4,26,9,15,737.0,147.0,6.35,27.5,645.0,661.05,512.04
2017,4,26,9,30,759.0,151.0,6.5,28.0,694.0,714.97,551.03
2017,4,26,9,45,797.0,143.5,6.65,28.5,743.5,768.18,587.85
2017,4,26,10,0,835.0,136.0,6.8,29.0,793.0,822.78,624.72
2017,4,26,10,15,847.5,138.0,6.85,29.0,831.0,865.53,653.76
2017,4,26,10,30,860.0,140.0,6.9,29.0,869.0,906.23,681.25
2017,4,26,10,45,881.5,134.5,7.0,29.5,903.5,941.14,703.4
2017,4,26,11,0,903.0,129.0,7.1,30.0,938.0,977.74,726.62
2017,4,26,11,15,909.0,130.5,7.15,30.0,961.0,1004.21,744.09
2017,4,26,11,30,915.0,132.0,7.2,30.0,984.0,1027.43,759.43
2017,4,26,11,45,923.0,130.0,7.25,30.0,999.0,1045.72,771.53
2017,4,26,12,0,931.0,128.0,7.3,30.0,1014.0,1060.57,781.42
2017,4,26,12,15,933.5,128.5,7.3,30.0,1019.5,1068.87,786.75
2017,4,26,12,30,936.0,129.0,7.3,30.0,1025.0,1073.48,789.76
2017,4,26,12,45,936.0,129.0,7.35,30.5,1021.5,1071.36,787.03
2017,4,26,13,0,936.0,129.0,7.4,31.0,1018.0,1065.52,781.97
2017,4,26,13,15,934.5,128.0,7.3,30.5,1006.0,1053.49,775.33
2017,4,26,13,30,933.0,127.0,7.2,30.0,994.0,1037.83,766.34
2017,4,26,13,45,927.0,127.5,7.15,30.0,972.5,1015.82,751.82
2017,4,26,14,0,921.0,128.0,7.1,30.0,951.0,990.52,735.15
2017,4,26,14,15,914.0,126.5,7.05,29.5,921.0,959.14,715.83
2017,4,26,14,30,907.0,125.0,7.0,29.0,891.0,924.83,694.39
2017,4,26,14,45,899.5,122.0,7.0,29.0,854.0,885.83,668.36
2017,4,26,15,0,892.0,119.0,7.0,29.0,817.0,844.3,640.43
2017,4,26,15,15,878.0,116.5,6.9,28.5,772.5,795.99,608.35
2017,4,26,15,30,864.0,114.0,6.8,28.0,728.0,748.0,576.15
2017,4,26,15,45,843.0,112.0,6.75,27.5,677.0,692.27,537.32
2017,4,26,16,0,822.0,110.0,6.7,27.0,626.0,636.21,495.91
2017,4,26,16,15,798.5,106.0,6.55,26.5,571.5,576.66,450.62
2017,4,26,16,30,775.0,102.0,6.4,26.0,517.0,517.71,404.53
2017,4,26,16,45,739.0,98.0,6.3,25.5,459.5,453.35,353.06
2017,4,26,17,0,703.0,94.0,6.2,25.0,402.0,391.87,302.42
2017,4,26,17,15,658.0,87.5,5.9,24.0,344.5,327.6,248.85
2017,4,26,17,30,613.0,81.0,5.6,23.0,287.0,267.72,197.7
2017,4,26,17,45,549.0,72.5,5.3,22.5,230.5,205.94,144.91
2017,4,26,18,0,485.0,64.0,5.0,22.0,174.0,151.46,99.08
2017,4,26,18,15,382.0,52.0,4.5,21.0,123.5,96.37,57.03
2017,4,26,18,30,279.0,40.0,4.0,20.0,73.0,53.09,27.84
2017,4,26,18,45,139.5,20.0,3.55,19.5,36.5,15.75,2.75
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,154.0,21.0,2.2,10.5,40.5,18.53,5.79
2017,4,27,6,30,308.0,42.0,2.4,11.0,81.0,60.05,33.27
2017,4,27,6,45,402.0,54.0,2.6,12.0,132.0,104.88,65.52
2017,4,27,7,0,496.0,66.0,2.8,13.0,183.0,160.44,110.14
2017,4,27,7,15,558.5,74.0,2.85,13.5,239.5,215.27,157.8
2017,4,27,7,30,621.0,82.0,2.9,14.0,296.0,277.17,211.94
2017,4,27,7,45,658.5,90.0,2.95,15.0,352.5,336.52,263.52
2017,4,27,8,0,696.0,98.0,3.0,16.0,409.0,399.35,316.39
2017,4,27,8,15,726.5,103.0,3.0,16.5,464.5,458.92,365.65
2017,4,27,8,30,757.0,108.0,3.0,17.0,520.0,520.5,414.85
2017,4,27,8,45,773.5,114.5,3.05,18.0,571.5,577.03,457.81
2017,4,27,9,0,790.0,121.0,3.1,19.0,623.0,633.27,499.02
2017,4,27,9,15,807.0,124.5,3.15,19.5,671.5,686.44,537.72
2017,4,27,9,30,824.0,128.0,3.2,20.0,720.0,738.98,574.07
2017,4,27,9,45,832.0,133.5,3.25,21.0,761.0,785.66,603.58
2017,4,27,10,0,840.0,139.0,3.3,22.0,802.0,830.42,631.23
2017,4,27,10,15,850.0,141.0,3.5,22.5,838.0,871.18,657.75
2017,4,27,10,30,860.0,143.0,3.7,23.0,874.0,909.7,682.59
2017,4,27,10,45,866.0,145.5,3.9,23.5,902.5,938.43,700.64
2017,4,27,11,0,872.0,148.0,4.1,24.0,931.0,968.16,719.4
2017,4,27,11,15,877.0,149.0,4.25,24.5,952.0,992.44,734.17
2017,4,27,11,30,882.0,150.0,4.4,25.0,973.0,1013.55,746.88
2017,4,27,11,45,890.0,147.5,4.55,25.5,987.0,1030.86,757.07
2017,4,27,12,0,898.0,145.0,4.7,26.0,1001.0,1044.86,765.68
2017,4,27,12,15,899.0,145.0,4.85,26.5,1005.0,1050.91,769.16
2017,4,27,12,30,900.0,145.0,5.0,27.0,1009.0,1053.41,770.44
2017,4,27,12,45,731.0,262.5,5.15,27.5,962.0,1011.65,742.54
2017,4,27,13,0,562.0,380.0,5.3,28.0,915.0,956.91,700.55
2017,4,27,13,15,598.0,351.5,5.4,28.0,914.0,957.27,703.45
2017,4,27,13,30,634.0,323.0,5.5,28.0,913.0,953.89,703.57
2017,4,27,13,45,758.5,231.5,5.6,28.5,921.5,969.01,716.27
2017,4,27,14,0,883.0,140.0,5.7,29.0,930.0,967.13,714.78
2017,4,27,14,15,875.5,138.0,5.75,29.0,900.0,935.78,694.65
2017,4,27,14,30,868.0,136.0,5.8,29.0,870.0,901.66,672.68
2017,4,27,14,45,689.5,212.5,5.85,29.0,780.0,805.69,607.11
2017,4,27,15,0,511.0,289.0,5.9,29.0,690.0,711.06,536.34
2017,4,27,15,15,586.5,242.0,5.85,28.5,678.0,700.69,532.84
2017,4,27,15,30,662.0,195.0,5.8,28.0,666.0,684.25,524.15
2017,4,27,15,45,650.0,181.0,5.75,28.0,617.5,631.21,485.47
2017,4,27,16,0,638.0,167.0,5.7,28.0,569.0,577.56,445.72
2017,4,27,16,15,638.0,149.0,5.45,27.5,521.5,526.54,407.62
2017,4,27,16,30,638.0,131.0,5.2,27.0,474.0,474.11,367.37
2017,4,27,16,45,527.5,140.5,4.95,27.0,404.0,393.58,303.58
2017,4,27,17,0,417.0,150.0,4.7,27.0,334.0,325.72,249.33
2017,4,27,17,15,381.0,135.5,4.25,26.0,285.5,273.13,207.13
2017,4,27,17,30,345.0,121.0,3.8,25.0,237.0,224.27,167.22
2017,4,27,17,45,306.5,101.5,3.35,24.5,190.5,173.35,125.16
2017,4,27,18,0,268.0,82.0,2.9,24.0,144.0,127.91,87.8
2017,4,27,18,15,207.0,62.5,2.8,23.0,102.0,84.36,54.18
2017,4,27,18,30,146.0,43.0,2.7,22.0,60.0,48.34,28.11
2017,4,27,18,45,73.0,21.5,2.65,21.5,30.0,18.37,4.88
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.5,2.15,18.5,2.5,0.0,0.0
2017,4,28,6,0,4.0,5.0,2.3,19.0,5.0,4.91,0.0
2017,4,28,6,15,60.0,28.5,2.6,19.5,36.0,26.2,11.69
2017,4,28,6,30,116.0,52.0,2.9,20.0,67.0,56.1,35.58
2017,4,28,6,45,185.0,75.0,3.2,21.0,113.0,95.46,64.81
2017,4,28,7,0,254.0,98.0,3.5,22.0,159.0,143.37,102.13
2017,4,28,7,15,312.5,115.5,3.75,22.5,210.5,191.74,141.45
2017,4,28,7,30,371.0,133.0,4.0,23.0,262.0,247.89,187.47
2017,4,28,7,45,251.5,162.0,4.25,23.5,256.0,253.29,195.65
2017,4,28,8,0,132.0,191.0,4.5,24.0,250.0,244.17,189.97
2017,4,28,8,15,96.0,210.5,4.6,24.5,256.5,252.18,195.99
2017,4,28,8,30,60.0,230.0,4.7,25.0,263.0,257.59,199.25
2017,4,28,8,45,333.0,210.0,4.85,26.0,420.0,407.9,317.21
2017,4,28,9,0,606.0,190.0,5.0,27.0,577.0,585.47,451.76
2017,4,28,9,15,627.0,196.0,5.0,27.5,622.5,635.7,487.35
2017,4,28,9,30,648.0,202.0,5.0,28.0,668.0,686.13,522.73
2017,4,28,9,45,678.0,199.0,5.0,28.5,712.0,734.43,556.18
2017,4,28,10,0,708.0,196.0,5.0,29.0,756.0,782.93,589.12
2017,4,28,10,15,719.5,199.5,4.95,29.5,791.0,822.15,613.67
2017,4,28,10,30,731.0,203.0,4.9,30.0,826.0,859.67,636.63
2017,4,28,10,45,749.5,199.5,4.9,30.5,856.5,894.49,657.79
2017,4,28,11,0,768.0,196.0,4.9,31.0,887.0,924.46,675.52
2017,4,28,11,15,773.5,197.5,4.9,31.0,907.0,947.86,690.23
2017,4,28,11,30,779.0,199.0,4.9,31.0,927.0,968.46,703.16
2017,4,28,11,45,779.0,202.5,4.9,31.5,938.5,982.72,710.51
2017,4,28,12,0,779.0,206.0,4.9,32.0,950.0,993.84,715.92
2017,4,28,12,15,780.0,206.0,4.85,32.0,953.5,999.32,718.85
2017,4,28,12,30,781.0,206.0,4.8,32.0,957.0,1001.63,719.86
2017,4,28,12,45,778.0,207.0,4.8,32.0,952.0,997.74,717.39
2017,4,28,13,0,775.0,208.0,4.8,32.0,947.0,990.72,713.05
2017,4,28,13,15,771.0,207.0,4.7,32.0,934.0,977.63,704.09
2017,4,28,13,30,767.0,206.0,4.6,32.0,921.0,961.54,693.65
2017,4,28,13,45,757.5,206.0,4.6,32.5,899.0,941.79,679.96
2017,4,28,14,0,748.0,206.0,4.6,33.0,877.0,915.8,662.29
2017,4,28,14,15,739.0,203.0,4.5,33.0,848.0,884.81,642.28
2017,4,28,14,30,730.0,200.0,4.4,33.0,819.0,851.6,620.79
2017,4,28,14,45,524.5,281.0,4.35,33.0,716.0,733.77,537.49
2017,4,28,15,0,319.0,362.0,4.3,33.0,613.0,625.11,457.85
2017,4,28,15,15,485.5,277.5,4.2,33.0,636.0,658.49,486.39
2017,4,28,15,30,652.0,193.0,4.1,33.0,659.0,674.86,501.69
2017,4,28,15,45,626.0,188.5,4.1,33.0,611.0,622.23,464.34
2017,4,28,16,0,600.0,184.0,4.1,33.0,563.0,570.3,427.1
2017,4,28,16,15,572.0,176.0,3.95,32.5,512.5,513.17,385.93
2017,4,28,16,30,544.0,168.0,3.8,32.0,462.0,459.33,346.12
2017,4,28,16,45,503.0,159.5,3.7,32.0,408.5,400.67,301.2
2017,4,28,17,0,462.0,151.0,3.6,32.0,355.0,345.62,258.15
2017,4,28,17,15,416.5,137.5,3.3,31.0,302.0,287.99,213.31
2017,4,28,17,30,371.0,124.0,3.0,30.0,249.0,235.12,171.38
2017,4,28,17,45,309.0,107.0,2.75,29.5,198.0,179.29,127.08
2017,4,28,18,0,247.0,90.0,2.5,29.0,147.0,131.64,89.74
2017,4,28,18,15,178.5,67.5,2.75,28.0,102.5,85.51,55.15
2017,4,28,18,30,110.0,45.0,3.0,27.0,58.0,47.92,28.32
2017,4,28,18,45,55.0,22.5,3.3,26.5,29.0,19.22,5.84
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,22.0,1.0,0.98,0.0
2017,4,29,6,15,0.0,13.5,5.4,22.0,13.5,13.02,3.42
2017,4,29,6,30,0.0,26.0,5.5,22.0,26.0,25.1,14.57
2017,4,29,6,45,0.0,47.0,5.6,22.5,47.0,45.29,31.52
2017,4,29,7,0,0.0,68.0,5.7,23.0,68.0,65.43,48.32
2017,4,29,7,15,0.0,90.5,5.9,23.5,90.5,87.12,66.1
2017,4,29,7,30,0.0,113.0,6.1,24.0,113.0,108.93,83.62
2017,4,29,7,45,69.5,152.5,6.3,24.5,184.0,173.93,134.75
2017,4,29,8,0,139.0,192.0,6.5,25.0,255.0,248.25,193.25
2017,4,29,8,15,213.5,211.5,6.6,25.5,322.0,312.26,243.42
2017,4,29,8,30,288.0,231.0,6.7,26.0,389.0,386.32,301.02
2017,4,29,8,45,186.5,259.5,6.8,26.5,365.5,367.78,285.02
2017,4,29,9,0,85.0,288.0,6.9,27.0,342.0,338.03,259.58
2017,4,29,9,15,134.0,317.0,6.8,27.5,410.0,408.41,312.75
2017,4,29,9,30,183.0,346.0,6.7,28.0,478.0,480.13,365.87
2017,4,29,9,45,381.0,308.0,6.65,28.5,604.0,607.89,463.44
2017,4,29,10,0,579.0,270.0,6.6,29.0,730.0,750.92,569.13
2017,4,29,10,15,486.0,321.0,6.45,29.0,719.0,744.6,560.39
2017,4,29,10,30,393.0,372.0,6.3,29.0,708.0,726.2,543.52
2017,4,29,10,45,339.5,407.5,6.2,29.5,704.5,725.61,539.35
2017,4,29,11,0,286.0,443.0,6.1,30.0,701.0,720.98,532.24
2017,4,29,11,15,241.0,462.5,5.95,30.0,683.5,699.2,514.74
2017,4,29,11,30,196.0,482.0,5.8,30.0,666.0,680.07,499.05
2017,4,29,11,45,197.5,489.0,5.65,30.5,676.5,691.86,505.57
2017,4,29,12,0,199.0,496.0,5.5,31.0,687.0,702.79,511.33
2017,4,29,12,15,239.5,490.0,5.35,31.0,720.5,738.58,536.59
2017,4,29,12,30,280.0,484.0,5.2,31.0,754.0,779.52,564.86
2017,4,29,12,45,208.0,488.5,5.1,31.5,688.5,705.29,510.56
2017,4,29,13,0,136.0,493.0,5.0,32.0,623.0,636.68,460.14
2017,4,29,13,15,187.5,484.0,4.85,32.0,660.0,676.34,489.15
2017,4,29,13,30,239.0,475.0,4.7,32.0,697.0,713.89,515.92
2017,4,29,13,45,186.5,465.0,4.6,32.0,636.5,648.79,469.8
2017,4,29,14,0,134.0,455.0,4.5,32.0,576.0,585.04,424.68
2017,4,29,14,15,97.0,422.0,4.3,32.0,508.0,508.76,370.91
2017,4,29,14,30,60.0,389.0,4.1,32.0,440.0,439.71,321.49
2017,4,29,14,45,171.0,380.5,3.9,32.0,517.0,526.85,387.12
2017,4,29,15,0,282.0,372.0,3.7,32.0,594.0,605.06,444.3
2017,4,29,15,15,204.5,356.0,3.55,31.5,513.0,513.45,379.09
2017,4,29,15,30,127.0,340.0,3.4,31.0,432.0,431.76,320.35
2017,4,29,15,45,192.0,311.5,3.25,31.0,439.0,440.97,329.2
2017,4,29,16,0,257.0,283.0,3.1,31.0,446.0,446.68,334.65
2017,4,29,16,15,253.0,258.0,3.35,30.5,407.0,405.55,305.84
2017,4,29,16,30,249.0,233.0,3.6,30.0,368.0,364.36,276.29
2017,4,29,16,45,124.5,119.5,3.85,29.5,187.0,177.3,134.45
2017,4,29,17,0,0.0,6.0,4.1,29.0,6.0,5.79,0.0
2017,4,29,17,15,0.0,5.0,4.95,28.0,5.0,4.82,0.0
2017,4,29,17,30,0.0,4.0,5.8,27.0,4.0,3.86,0.0
2017,4,29,17,45,62.0,56.0,6.7,26.5,70.5,69.8,49.33
2017,4,29,18,0,124.0,108.0,7.6,26.0,137.0,125.4,91.18
2017,4,29,18,15,81.5,76.5,7.65,24.5,93.0,81.83,57.21
2017,4,29,18,30,39.0,45.0,7.7,23.0,49.0,44.66,28.61
2017,4,29,18,45,19.5,22.5,7.8,21.5,24.5,21.19,7.93
2017,4,29,19,0,0.0,0.0,7.9,20.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,19.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,10.81,0.0
2017,4,30,6,15,108.0,32.5,6.2,11.0,47.5,29.8,15.31
2017,4,30,6,30,216.0,54.0,6.3,11.0,84.0,65.67,41.23
2017,4,30,6,45,333.5,66.5,6.4,11.0,136.5,108.58,72.17
2017,4,30,7,0,451.0,79.0,6.5,11.0,189.0,165.56,117.9
2017,4,30,7,15,515.0,88.5,6.7,11.5,245.5,220.81,166.39
2017,4,30,7,30,579.0,98.0,6.9,12.0,302.0,282.27,220.91
2017,4,30,7,45,653.5,97.0,7.1,12.5,364.5,344.25,275.73
2017,4,30,8,0,728.0,96.0,7.3,13.0,427.0,413.82,336.37
2017,4,30,8,15,759.5,100.5,7.4,13.5,484.5,475.04,389.23
2017,4,30,8,30,791.0,105.0,7.5,14.0,542.0,538.57,442.54
2017,4,30,8,45,831.0,102.0,7.65,15.0,600.5,600.82,492.84
2017,4,30,9,0,871.0,99.0,7.8,16.0,659.0,665.11,543.35
2017,4,30,9,15,888.0,102.0,7.8,16.5,709.5,719.98,585.24
2017,4,30,9,30,905.0,105.0,7.8,17.0,760.0,775.0,624.64
2017,4,30,9,45,923.5,104.0,7.85,17.5,806.0,825.97,660.54
2017,4,30,10,0,942.0,103.0,7.9,18.0,852.0,875.56,694.98
2017,4,30,10,15,950.5,105.0,7.8,18.5,889.5,918.04,723.24
2017,4,30,10,30,959.0,107.0,7.7,19.0,927.0,957.87,749.24
2017,4,30,10,45,965.5,108.0,7.65,19.5,957.0,992.02,771.07
2017,4,30,11,0,972.0,109.0,7.6,20.0,987.0,1023.01,790.49
2017,4,30,11,15,976.0,109.5,7.5,20.5,1008.0,1047.79,805.14
2017,4,30,11,30,980.0,110.0,7.4,21.0,1029.0,1069.0,817.24
2017,4,30,11,45,975.0,115.5,7.3,21.5,1039.5,1082.74,824.11
2017,4,30,12,0,970.0,121.0,7.2,22.0,1050.0,1092.52,828.3
2017,4,30,12,15,970.5,121.0,7.1,22.0,1054.0,1098.36,831.51
2017,4,30,12,30,971.0,121.0,7.0,22.0,1058.0,1100.36,832.21
2017,4,30,12,45,969.5,121.0,6.95,22.5,1052.5,1096.53,827.69
2017,4,30,13,0,968.0,121.0,6.9,23.0,1047.0,1088.89,820.73
2017,4,30,13,15,965.0,120.5,6.8,23.0,1033.0,1075.48,811.29
2017,4,30,13,30,962.0,120.0,6.7,23.0,1019.0,1058.38,799.47
2017,4,30,13,45,955.5,120.0,6.6,23.5,996.0,1034.84,781.75
2017,4,30,14,0,949.0,120.0,6.5,24.0,973.0,1007.94,761.89
2017,4,30,14,15,942.5,118.5,6.35,24.0,942.5,976.31,740.09
2017,4,30,14,30,936.0,117.0,6.2,24.0,912.0,941.65,716.22
2017,4,30,14,45,924.5,116.0,6.1,24.0,874.0,900.42,687.99
2017,4,30,15,0,913.0,115.0,6.0,24.0,836.0,856.88,658.03
2017,4,30,15,15,900.5,112.5,5.8,24.0,791.5,809.0,624.37
2017,4,30,15,30,888.0,110.0,5.6,24.0,747.0,759.39,589.3
2017,4,30,15,45,872.0,107.0,5.45,24.0,697.0,706.8,551.69
2017,4,30,16,0,856.0,104.0,5.3,24.0,647.0,651.68,509.78
2017,4,30,16,15,834.0,100.5,5.05,23.5,592.5,592.0,464.17
2017,4,30,16,30,812.0,97.0,4.8,23.0,538.0,532.69,417.63
2017,4,30,16,45,781.5,92.5,4.55,23.0,480.5,469.01,365.75
2017,4,30,17,0,751.0,88.0,4.3,23.0,423.0,407.28,314.16
2017,4,30,17,15,709.5,82.5,3.65,22.0,364.0,342.11,259.71
2017,4,30,17,30,668.0,77.0,3.0,21.0,305.0,281.42,207.63
2017,4,30,17,45,603.0,70.0,2.4,20.5,247.0,217.68,153.05
2017,4,30,18,0,538.0,63.0,1.8,20.0,189.0,161.26,105.39
2017,4,30,18,15,440.0,52.0,1.65,19.0,136.5,104.43,61.57
2017,4,30,18,30,342.0,41.0,1.5,18.0,84.0,59.48,31.14
2017,4,30,18,45,190.0,25.0,1.35,17.5,46.5,20.71,8.44
2017,4,30,19,0,38.0,9.0,1.2,17.0,9.0,8.85,0.0
2017,4,30,19,15,19.0,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,43.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,86.0,13.0,4.4,11.0,16.0,12.78,0.0
2017,5,1,6,15,237.5,28.0,4.55,11.5,56.5,27.94,12.57
2017,5,1,6,30,389.0,43.0,4.7,12.0,97.0,70.21,38.28
2017,5,1,6,45,481.5,52.5,4.9,13.0,150.5,117.17,72.37
2017,5,1,7,0,574.0,62.0,5.1,14.0,204.0,175.28,119.82
2017,5,1,7,15,631.5,69.0,5.2,15.0,262.0,232.7,170.28
2017,5,1,7,30,689.0,76.0,5.3,16.0,320.0,296.46,226.4
2017,5,1,7,45,728.0,81.0,5.4,17.5,378.5,357.26,279.23
2017,5,1,8,0,767.0,86.0,5.5,19.0,437.0,422.15,333.71
2017,5,1,8,15,794.5,90.5,5.65,20.0,493.5,483.35,384.29
2017,5,1,8,30,822.0,95.0,5.8,21.0,550.0,546.09,434.37
2017,5,1,8,45,842.0,98.0,5.95,22.0,603.5,604.03,479.2
2017,5,1,9,0,862.0,101.0,6.1,23.0,657.0,662.06,522.67
2017,5,1,9,15,877.0,104.0,6.05,23.5,706.0,715.05,561.24
2017,5,1,9,30,892.0,107.0,6.0,24.0,755.0,768.06,597.19
2017,5,1,9,45,903.0,109.5,6.0,25.0,798.0,816.15,627.92
2017,5,1,10,0,914.0,112.0,6.0,26.0,841.0,862.35,656.72
2017,5,1,10,15,922.5,113.5,5.9,26.5,877.0,903.26,682.18
2017,5,1,10,30,931.0,115.0,5.8,27.0,913.0,941.63,705.52
2017,5,1,10,45,936.0,116.5,5.75,27.5,941.5,974.05,724.79
2017,5,1,11,0,941.0,118.0,5.7,28.0,970.0,1003.35,741.8
2017,5,1,11,15,945.0,119.0,5.65,28.0,990.5,1027.92,757.08
2017,5,1,11,30,949.0,120.0,5.6,28.0,1011.0,1049.04,770.08
2017,5,1,11,45,954.0,118.5,5.55,28.5,1024.5,1065.07,778.16
2017,5,1,12,0,959.0,117.0,5.5,29.0,1038.0,1077.5,783.93
2017,5,1,12,15,959.5,117.5,5.4,29.5,1041.5,1083.74,785.33
2017,5,1,12,30,960.0,118.0,5.3,30.0,1045.0,1086.2,784.39
2017,5,1,12,45,958.0,118.0,5.25,30.5,1039.0,1081.87,779.61
2017,5,1,13,0,956.0,118.0,5.2,31.0,1033.0,1073.78,772.58
2017,5,1,13,15,953.0,117.5,5.1,31.0,1019.5,1060.49,763.53
2017,5,1,13,30,950.0,117.0,5.0,31.0,1006.0,1043.55,752.28
2017,5,1,13,45,944.0,116.5,4.95,31.0,983.0,1020.19,737.38
2017,5,1,14,0,938.0,116.0,4.9,31.0,960.0,993.51,720.39
2017,5,1,14,15,931.5,114.5,4.8,31.0,930.0,962.17,700.02
2017,5,1,14,30,925.0,113.0,4.7,31.0,900.0,927.84,677.69
2017,5,1,14,45,913.5,112.5,4.65,31.0,862.5,887.5,651.67
2017,5,1,15,0,902.0,112.0,4.6,31.0,825.0,844.89,624.1
2017,5,1,15,15,890.0,109.5,4.5,31.0,781.0,797.85,593.1
2017,5,1,15,30,878.0,107.0,4.4,31.0,737.0,749.09,560.64
2017,5,1,15,45,859.0,105.5,4.3,31.0,687.0,696.41,524.81
2017,5,1,16,0,840.0,104.0,4.2,31.0,637.0,641.58,484.98
2017,5,1,16,15,818.0,100.0,4.0,30.5,583.5,582.23,441.65
2017,5,1,16,30,796.0,96.0,3.8,30.0,530.0,523.3,397.35
2017,5,1,16,45,764.0,92.5,3.6,29.5,473.0,460.82,349.06
2017,5,1,17,0,732.0,89.0,3.4,29.0,416.0,399.86,300.47
2017,5,1,17,15,690.5,83.0,3.05,28.0,358.5,335.9,248.74
2017,5,1,17,30,649.0,77.0,2.7,27.0,301.0,275.86,198.8
2017,5,1,17,45,586.5,70.0,2.35,26.0,244.0,213.88,147.35
2017,5,1,18,0,524.0,63.0,2.0,25.0,187.0,158.93,102.12
2017,5,1,18,15,429.0,52.0,2.05,24.0,135.5,103.3,59.93
2017,5,1,18,30,334.0,41.0,2.1,23.0,84.0,59.15,30.44
2017,5,1,18,45,190.5,25.0,2.2,22.0,47.0,20.9,8.78
2017,5,1,19,0,47.0,9.0,2.3,21.0,10.0,8.85,0.0
2017,5,1,19,15,23.5,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.5,7.0,2.3,14.5,8.5,0.0,0.0
2017,5,2,6,0,81.0,14.0,2.5,15.0,17.0,13.76,0.0
2017,5,2,6,15,221.0,29.0,2.65,15.5,56.5,28.59,13.09
2017,5,2,6,30,361.0,44.0,2.8,16.0,96.0,69.53,38.08
2017,5,2,6,45,447.5,55.0,2.95,16.5,148.0,115.54,71.48
2017,5,2,7,0,534.0,66.0,3.1,17.0,200.0,171.95,117.1
2017,5,2,7,15,591.5,73.5,3.3,18.0,256.5,227.52,164.89
2017,5,2,7,30,649.0,81.0,3.5,19.0,313.0,289.46,218.16
2017,5,2,7,45,687.5,87.0,3.75,20.0,369.5,348.76,269.0
2017,5,2,8,0,726.0,93.0,4.0,21.0,426.0,411.57,321.26
2017,5,2,8,15,754.0,97.5,4.05,22.0,481.5,471.33,369.38
2017,5,2,8,30,782.0,102.0,4.1,23.0,537.0,532.15,416.61
2017,5,2,8,45,801.0,106.5,4.2,24.0,589.0,588.94,459.23
2017,5,2,9,0,820.0,111.0,4.3,25.0,641.0,645.81,500.46
2017,5,2,9,15,836.0,114.0,4.35,25.5,689.0,698.85,538.55
2017,5,2,9,30,852.0,117.0,4.4,26.0,737.0,751.08,573.49
2017,5,2,9,45,861.0,121.0,4.5,26.5,778.5,795.56,602.37
2017,5,2,10,0,870.0,125.0,4.6,27.0,820.0,839.96,631.09
2017,5,2,10,15,879.0,127.0,4.6,27.5,855.5,880.2,656.0
2017,5,2,10,30,888.0,129.0,4.6,28.0,891.0,918.06,679.03
2017,5,2,10,45,891.0,132.5,4.65,29.0,918.5,949.39,696.4
2017,5,2,11,0,894.0,136.0,4.7,30.0,946.0,977.64,711.59
2017,5,2,11,15,898.5,137.0,4.7,30.0,966.5,1001.62,726.47
2017,5,2,11,30,903.0,138.0,4.7,30.0,987.0,1022.36,739.29
2017,5,2,11,45,907.5,137.0,4.75,30.5,1000.0,1037.75,747.6
2017,5,2,12,0,912.0,136.0,4.8,31.0,1013.0,1049.7,753.79
2017,5,2,12,15,912.5,136.5,4.8,31.0,1016.5,1055.63,757.36
2017,5,2,12,30,913.0,137.0,4.8,31.0,1020.0,1057.99,758.78
2017,5,2,12,45,909.0,138.0,4.85,31.5,1014.0,1052.75,754.34
2017,5,2,13,0,905.0,139.0,4.9,32.0,1008.0,1043.98,747.79
2017,5,2,13,15,902.0,138.5,4.95,32.0,994.0,1031.22,740.36
2017,5,2,13,30,899.0,138.0,5.0,32.0,980.0,1015.02,730.79
2017,5,2,13,45,891.0,138.5,5.05,32.5,957.5,991.7,715.14
2017,5,2,14,0,883.0,139.0,5.1,33.0,935.0,965.32,697.58
2017,5,2,14,15,875.5,137.0,5.1,33.0,905.0,934.02,677.89
2017,5,2,14,30,868.0,135.0,5.1,33.0,875.0,899.96,656.34
2017,5,2,14,45,853.0,135.5,5.1,33.0,837.0,862.65,632.5
2017,5,2,15,0,838.0,136.0,5.1,33.0,799.0,820.06,604.92
2017,5,2,15,15,824.5,133.0,5.05,32.5,756.0,773.48,575.33
2017,5,2,15,30,811.0,130.0,5.0,32.0,713.0,725.5,544.36
2017,5,2,15,45,792.5,126.5,5.0,32.0,665.0,672.47,507.17
2017,5,2,16,0,774.0,123.0,5.0,32.0,617.0,619.03,468.39
2017,5,2,16,15,751.0,118.5,4.95,31.5,564.5,561.77,426.64
2017,5,2,16,30,728.0,114.0,4.9,31.0,512.0,505.08,384.07
2017,5,2,16,45,697.5,108.0,4.85,30.5,457.0,444.28,337.16
2017,5,2,17,0,667.0,102.0,4.8,30.0,402.0,385.58,290.46
2017,5,2,17,15,624.5,95.5,4.5,29.0,346.0,324.43,241.01
2017,5,2,17,30,582.0,89.0,4.2,28.0,290.0,267.39,193.77
2017,5,2,17,45,522.0,79.5,3.9,27.5,235.0,207.51,144.06
2017,5,2,18,0,462.0,70.0,3.6,27.0,180.0,154.43,100.49
2017,5,2,18,15,370.5,57.5,3.45,26.0,130.5,100.7,59.91
2017,5,2,18,30,279.0,45.0,3.3,25.0,81.0,58.75,31.66
2017,5,2,18,45,156.5,27.0,3.15,24.0,45.5,22.54,10.23
2017,5,2,19,0,34.0,9.0,3.0,23.0,10.0,8.85,0.0
2017,5,2,19,15,17.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.0,3.0,20.5,4.0,0.0,0.0
2017,5,3,6,0,0.0,8.0,3.0,21.0,8.0,7.86,0.0
2017,5,3,6,15,23.0,31.0,3.1,21.5,34.5,29.4,16.17
2017,5,3,6,30,46.0,54.0,3.2,22.0,61.0,54.39,36.66
2017,5,3,6,45,84.5,79.5,3.3,22.5,98.5,86.94,62.0
2017,5,3,7,0,123.0,105.0,3.4,23.0,136.0,125.0,92.18
2017,5,3,7,15,169.0,122.5,3.5,23.5,177.0,162.32,121.88
2017,5,3,7,30,215.0,140.0,3.6,24.0,218.0,205.66,156.67
2017,5,3,7,45,107.5,109.5,3.75,24.5,148.5,148.04,113.27
2017,5,3,8,0,0.0,79.0,3.9,25.0,79.0,76.4,56.4
2017,5,3,8,15,83.0,164.0,3.9,25.5,210.5,202.28,156.37
