Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,8,30,166.0,249.0,3.9,26.0,342.0,335.94,259.14
2017,5,3,8,45,291.5,251.0,3.95,26.5,433.0,424.72,326.69
2017,5,3,9,0,417.0,253.0,4.0,27.0,524.0,526.07,402.44
2017,5,3,9,15,365.5,290.0,3.95,27.5,540.5,544.81,413.49
2017,5,3,9,30,314.0,327.0,3.9,28.0,557.0,560.96,422.38
2017,5,3,9,45,297.5,352.5,3.85,28.5,580.5,587.67,439.31
2017,5,3,10,0,281.0,378.0,3.8,29.0,604.0,612.24,454.32
2017,5,3,10,15,322.0,384.0,3.7,29.0,653.0,664.09,490.58
2017,5,3,10,30,363.0,390.0,3.6,29.0,702.0,717.54,527.24
2017,5,3,10,45,181.5,239.5,3.55,29.5,395.5,410.72,307.74
2017,5,3,11,0,0.0,89.0,3.5,30.0,89.0,86.34,60.86
2017,5,3,11,15,211.5,249.5,3.45,30.0,449.0,458.82,344.53
2017,5,3,11,30,423.0,410.0,3.4,30.0,809.0,836.86,605.4
2017,5,3,11,45,576.5,322.0,3.4,30.5,873.0,906.37,652.31
2017,5,3,12,0,730.0,234.0,3.4,31.0,937.0,976.9,699.08
2017,5,3,12,15,731.0,234.5,3.4,31.0,940.5,982.55,701.98
2017,5,3,12,30,732.0,235.0,3.4,31.0,944.0,985.18,703.58
2017,5,3,12,45,729.0,236.0,3.4,31.5,939.0,981.29,699.72
2017,5,3,13,0,726.0,237.0,3.4,32.0,934.0,974.4,694.12
2017,5,3,13,15,501.5,352.0,3.55,31.5,830.5,860.96,617.71
2017,5,3,13,30,277.0,467.0,3.7,31.0,727.0,746.85,537.04
2017,5,3,13,45,494.0,347.0,3.85,31.0,797.5,831.02,602.61
2017,5,3,14,0,711.0,227.0,4.0,31.0,868.0,901.44,655.85
2017,5,3,14,15,702.0,224.0,4.35,31.0,840.5,871.4,637.74
2017,5,3,14,30,693.0,221.0,4.7,31.0,813.0,839.28,618.64
2017,5,3,14,45,682.0,216.5,5.05,31.0,778.5,802.07,595.82
2017,5,3,15,0,671.0,212.0,5.4,31.0,744.0,763.3,571.01
2017,5,3,15,15,346.5,238.5,5.7,30.5,512.5,511.9,388.03
2017,5,3,15,30,22.0,265.0,6.0,30.0,281.0,273.99,205.24
2017,5,3,15,45,172.0,269.0,6.35,30.0,379.5,384.6,292.93
2017,5,3,16,0,322.0,273.0,6.7,30.0,478.0,477.34,364.75
2017,5,3,16,15,305.0,255.5,6.8,29.0,437.0,432.92,332.59
2017,5,3,16,30,288.0,238.0,6.9,28.0,396.0,389.6,300.76
2017,5,3,16,45,404.5,189.0,7.0,27.5,385.5,382.49,295.9
2017,5,3,17,0,521.0,140.0,7.1,27.0,375.0,360.07,277.04
2017,5,3,17,15,478.0,129.0,6.9,26.0,322.0,302.58,230.26
2017,5,3,17,30,435.0,118.0,6.7,25.0,269.0,249.45,186.23
2017,5,3,17,45,404.0,99.5,6.55,24.5,220.0,196.73,141.58
2017,5,3,18,0,373.0,81.0,6.4,24.0,171.0,147.51,100.02
2017,5,3,18,15,291.0,65.0,6.05,23.5,124.0,97.76,61.63
2017,5,3,18,30,209.0,49.0,5.7,23.0,77.0,57.86,33.59
2017,5,3,18,45,119.5,29.5,5.35,22.5,43.5,25.87,13.1
2017,5,3,19,0,30.0,10.0,5.0,22.0,10.0,9.83,0.0
2017,5,3,19,15,15.0,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,49.0,8.0,4.3,12.0,10.0,7.86,0.0
2017,5,4,6,0,98.0,16.0,4.4,12.0,20.0,12.54,0.0
2017,5,4,6,15,236.0,31.0,4.7,12.5,60.5,31.52,15.36
2017,5,4,6,30,374.0,46.0,5.0,13.0,101.0,73.67,41.39
2017,5,4,6,45,460.5,56.5,5.35,13.5,154.0,120.18,75.85
2017,5,4,7,0,547.0,67.0,5.7,14.0,207.0,177.06,122.82
2017,5,4,7,15,604.0,74.5,5.7,14.5,264.0,233.33,172.52
2017,5,4,7,30,661.0,82.0,5.7,15.0,321.0,295.88,227.93
2017,5,4,7,45,698.0,88.5,5.7,16.0,378.5,355.78,280.48
2017,5,4,8,0,735.0,95.0,5.7,17.0,436.0,418.98,334.25
2017,5,4,8,15,763.0,99.5,5.65,17.5,492.0,479.18,384.69
2017,5,4,8,30,791.0,104.0,5.6,18.0,548.0,540.41,434.38
2017,5,4,8,45,808.5,109.5,5.55,18.5,600.0,597.66,479.4
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,654.83,522.95
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.5,707.69,562.07
2017,5,4,9,30,857.0,121.0,5.4,20.0,749.0,759.68,597.9
2017,5,4,9,45,867.0,124.5,5.35,20.5,790.5,806.75,629.24
2017,5,4,10,0,877.0,128.0,5.3,21.0,832.0,849.29,656.85
2017,5,4,10,15,886.0,130.0,5.25,21.5,868.0,889.65,682.53
2017,5,4,10,30,895.0,132.0,5.2,22.0,904.0,927.62,706.2
2017,5,4,10,45,903.5,132.5,5.2,22.5,933.0,961.03,726.77
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,991.61,745.28
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,1015.87,760.91
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,1036.82,774.37
2017,5,4,11,45,926.5,133.5,5.25,23.5,1017.0,1052.85,783.43
2017,5,4,12,0,932.0,132.0,5.3,24.0,1030.0,1065.4,790.25
2017,5,4,12,15,932.5,132.0,5.35,24.0,1033.5,1070.88,794.07
2017,5,4,12,30,933.0,132.0,5.4,24.0,1037.0,1072.71,795.61
2017,5,4,12,45,934.0,130.5,5.5,24.5,1032.5,1069.89,793.0
2017,5,4,13,0,935.0,129.0,5.6,25.0,1028.0,1063.41,788.07
2017,5,4,13,15,932.0,128.0,5.6,25.0,1014.0,1049.82,779.33
2017,5,4,13,30,929.0,127.0,5.6,25.0,1000.0,1032.68,768.33
2017,5,4,13,45,925.5,125.0,5.7,25.0,978.5,1010.6,754.77
2017,5,4,14,0,922.0,123.0,5.8,25.0,957.0,985.16,738.91
2017,5,4,14,15,915.5,121.5,5.85,25.0,927.5,954.29,718.95
2017,5,4,14,30,909.0,120.0,5.9,25.0,898.0,920.49,696.89
2017,5,4,14,45,893.5,121.5,5.95,25.0,859.0,879.37,669.57
2017,5,4,15,0,878.0,123.0,6.0,25.0,820.0,836.33,640.67
2017,5,4,15,15,865.5,120.5,5.95,24.5,777.0,789.94,609.91
2017,5,4,15,30,853.0,118.0,5.9,24.0,734.0,743.69,578.86
2017,5,4,15,45,839.0,114.0,5.9,24.0,686.0,691.45,541.37
2017,5,4,16,0,825.0,110.0,5.9,24.0,638.0,638.29,501.14
2017,5,4,16,15,803.5,106.0,5.8,23.5,585.0,580.1,456.77
2017,5,4,16,30,782.0,102.0,5.7,23.0,532.0,522.3,411.45
2017,5,4,16,45,754.0,97.0,5.6,23.0,476.0,461.09,361.45
2017,5,4,17,0,726.0,92.0,5.5,23.0,420.0,400.94,311.04
2017,5,4,17,15,685.5,86.0,5.2,22.5,362.5,337.79,257.61
2017,5,4,17,30,645.0,80.0,4.9,22.0,305.0,278.43,206.25
2017,5,4,17,45,586.0,72.0,4.65,21.5,249.0,216.6,153.14
2017,5,4,18,0,527.0,64.0,4.4,21.0,193.0,161.38,106.22
2017,5,4,18,15,435.5,53.5,3.95,20.0,141.0,106.41,63.38
2017,5,4,18,30,344.0,43.0,3.5,19.0,89.0,62.48,33.26
2017,5,4,18,45,203.5,27.5,3.05,18.5,51.0,23.75,12.2
2017,5,4,19,0,63.0,12.0,2.6,18.0,13.0,11.8,0.0
2017,5,4,19,15,31.5,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.5,8.5,1.6,11.5,10.5,8.36,0.0
2017,5,5,6,0,93.0,17.0,1.7,12.0,21.0,13.32,0.0
2017,5,5,6,15,229.5,32.5,2.05,13.0,62.5,33.07,16.66
2017,5,5,6,30,366.0,48.0,2.4,14.0,104.0,75.48,42.97
2017,5,5,6,45,453.0,59.0,2.75,15.0,157.0,122.14,77.3
2017,5,5,7,0,540.0,70.0,3.1,16.0,210.0,179.24,123.66
2017,5,5,7,15,597.5,78.0,3.1,17.0,267.5,235.75,172.32
2017,5,5,7,30,655.0,86.0,3.1,18.0,325.0,298.6,226.22
2017,5,5,7,45,693.0,92.5,3.15,19.0,383.0,358.54,277.29
2017,5,5,8,0,731.0,99.0,3.2,20.0,441.0,421.89,329.52
2017,5,5,8,15,760.0,104.0,3.3,20.5,497.5,482.38,378.68
2017,5,5,8,30,789.0,109.0,3.4,21.0,554.0,544.93,427.85
2017,5,5,8,45,809.0,113.5,3.5,21.5,606.5,602.53,471.84
2017,5,5,9,0,829.0,118.0,3.6,22.0,659.0,660.28,514.65
2017,5,5,9,15,845.0,121.5,3.6,22.5,707.5,714.08,553.07
2017,5,5,9,30,861.0,125.0,3.6,23.0,756.0,767.05,588.38
2017,5,5,9,45,872.5,128.0,3.6,23.5,799.0,814.89,619.14
2017,5,5,10,0,884.0,131.0,3.6,24.0,842.0,858.25,646.34
2017,5,5,10,15,893.0,133.0,3.6,24.0,878.0,898.79,672.59
2017,5,5,10,30,902.0,135.0,3.6,24.0,914.0,936.92,697.02
2017,5,5,10,45,907.5,137.0,3.6,24.5,942.5,969.24,716.02
2017,5,5,11,0,913.0,139.0,3.6,25.0,971.0,998.56,732.94
2017,5,5,11,15,917.5,140.0,3.55,25.5,992.0,1022.78,746.08
2017,5,5,11,30,922.0,141.0,3.5,26.0,1013.0,1043.7,757.05
2017,5,5,11,45,927.0,140.5,3.45,26.5,1025.5,1060.21,765.17
2017,5,5,12,0,932.0,140.0,3.4,27.0,1038.0,1073.22,771.12
2017,5,5,12,15,932.5,140.0,3.35,27.0,1042.0,1078.67,773.88
2017,5,5,12,30,933.0,140.0,3.3,27.0,1046.0,1080.48,774.51
2017,5,5,12,45,931.5,140.0,3.3,27.5,1040.5,1076.64,770.6
2017,5,5,13,0,930.0,140.0,3.3,28.0,1035.0,1069.18,764.59
2017,5,5,13,15,927.0,139.0,3.25,28.0,1021.5,1055.65,755.98
2017,5,5,13,30,924.0,138.0,3.2,28.0,1008.0,1038.61,745.29
2017,5,5,13,45,919.5,137.0,3.15,28.0,986.0,1016.68,731.59
2017,5,5,14,0,915.0,136.0,3.1,28.0,964.0,991.48,715.87
2017,5,5,14,15,908.0,134.0,3.05,28.0,934.0,959.86,696.04
2017,5,5,14,30,901.0,132.0,3.0,28.0,904.0,925.36,674.33
2017,5,5,14,45,888.5,131.5,3.0,28.0,866.0,885.04,649.04
2017,5,5,15,0,876.0,131.0,3.0,28.0,828.0,845.23,623.91
2017,5,5,15,15,863.0,128.0,2.95,28.0,784.0,797.68,593.01
2017,5,5,15,30,850.0,125.0,2.9,28.0,740.0,748.58,560.75
2017,5,5,15,45,837.0,120.0,2.85,28.0,692.0,696.17,524.94
2017,5,5,16,0,824.0,115.0,2.8,28.0,644.0,642.76,486.66
2017,5,5,16,15,802.0,111.0,2.7,27.5,590.5,584.35,444.42
2017,5,5,16,30,780.0,107.0,2.6,27.0,537.0,526.39,401.19
2017,5,5,16,45,756.5,100.0,2.55,26.5,481.5,464.95,354.14
2017,5,5,17,0,733.0,93.0,2.5,26.0,426.0,405.12,306.65
2017,5,5,17,15,692.0,87.0,2.15,25.0,368.0,341.42,254.89
2017,5,5,17,30,651.0,81.0,1.8,24.0,310.0,281.56,204.88
2017,5,5,17,45,598.5,72.0,1.45,23.5,253.5,220.03,152.96
2017,5,5,18,0,546.0,63.0,1.1,23.0,197.0,164.33,106.27
2017,5,5,18,15,453.5,53.0,1.1,21.5,144.5,108.55,63.75
2017,5,5,18,30,361.0,43.0,1.1,20.0,92.0,63.9,33.61
2017,5,5,18,45,219.5,27.5,1.15,19.0,53.5,24.46,10.79
2017,5,5,19,0,78.0,12.0,1.2,18.0,15.0,11.8,0.0
2017,5,5,19,15,39.0,6.0,1.2,17.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.5,8.5,1.75,12.5,11.0,8.36,0.0
2017,5,6,6,0,115.0,17.0,1.9,13.0,22.0,13.28,0.0
2017,5,6,6,15,245.0,32.0,2.1,13.5,63.0,33.45,16.61
2017,5,6,6,30,375.0,47.0,2.3,14.0,104.0,75.77,42.82
2017,5,6,6,45,459.0,57.0,2.55,15.0,156.5,121.66,76.69
2017,5,6,7,0,543.0,67.0,2.8,16.0,209.0,177.6,122.26
2017,5,6,7,15,598.0,74.5,2.85,17.0,265.5,233.14,170.22
2017,5,6,7,30,653.0,82.0,2.9,18.0,322.0,294.7,223.15
2017,5,6,7,45,692.5,87.5,3.0,19.5,379.0,354.05,273.25
2017,5,6,8,0,732.0,93.0,3.1,21.0,436.0,416.98,324.5
2017,5,6,8,15,760.0,97.5,3.15,22.0,491.5,476.95,372.29
2017,5,6,8,30,788.0,102.0,3.2,23.0,547.0,537.91,419.09
2017,5,6,8,45,809.0,105.5,3.3,24.0,599.5,594.96,461.47
2017,5,6,9,0,830.0,109.0,3.4,25.0,652.0,652.26,502.59
2017,5,6,9,15,845.0,112.0,3.25,25.5,699.5,704.82,539.04
2017,5,6,9,30,860.0,115.0,3.1,26.0,747.0,754.72,570.69
2017,5,6,9,45,871.5,117.5,3.0,26.5,789.5,801.57,599.75
2017,5,6,10,0,883.0,120.0,2.9,27.0,832.0,846.65,627.0
2017,5,6,10,15,891.5,122.0,2.75,27.5,867.5,886.67,649.98
2017,5,6,10,30,900.0,124.0,2.6,28.0,903.0,924.25,670.86
2017,5,6,10,45,906.5,125.5,2.5,28.5,931.0,956.87,688.51
2017,5,6,11,0,913.0,127.0,2.4,29.0,959.0,986.56,704.04
2017,5,6,11,15,917.0,128.0,2.25,29.0,979.5,1010.27,716.49
2017,5,6,11,30,921.0,129.0,2.1,29.0,1000.0,1030.66,726.71
2017,5,6,11,45,931.5,124.0,2.0,29.5,1014.5,1048.04,734.11
2017,5,6,12,0,942.0,119.0,1.9,30.0,1029.0,1062.03,739.38
2017,5,6,12,15,942.5,119.0,1.8,30.0,1032.5,1067.51,740.98
2017,5,6,12,30,943.0,119.0,1.7,30.0,1036.0,1069.31,740.5
2017,5,6,12,45,941.5,119.0,1.65,30.5,1030.5,1065.43,735.99
2017,5,6,13,0,940.0,119.0,1.6,31.0,1025.0,1057.89,729.47
2017,5,6,13,15,937.5,118.5,1.6,31.0,1011.5,1045.23,722.27
2017,5,6,13,30,935.0,118.0,1.6,31.0,998.0,1029.01,713.06
2017,5,6,13,45,930.5,117.0,1.6,31.0,976.5,1006.88,700.36
2017,5,6,14,0,926.0,116.0,1.6,31.0,955.0,981.44,685.72
2017,5,6,14,15,919.5,114.5,1.65,31.0,925.5,950.49,668.31
2017,5,6,14,30,913.0,113.0,1.7,31.0,896.0,916.63,648.96
2017,5,6,14,45,896.5,115.5,1.75,31.0,857.5,875.62,624.86
2017,5,6,15,0,880.0,118.0,1.8,31.0,819.0,832.74,599.27
2017,5,6,15,15,868.0,115.5,1.85,31.0,776.5,786.74,571.22
2017,5,6,15,30,856.0,113.0,1.9,31.0,734.0,740.69,542.7
2017,5,6,15,45,841.0,109.5,2.0,31.0,686.0,688.25,509.17
2017,5,6,16,0,826.0,106.0,2.1,31.0,638.0,634.98,472.62
2017,5,6,16,15,805.0,102.5,2.15,30.5,585.0,577.65,432.58
2017,5,6,16,30,784.0,99.0,2.2,30.0,532.0,520.65,391.28
2017,5,6,16,45,756.0,94.5,2.25,29.5,477.0,459.93,345.68
2017,5,6,17,0,728.0,90.0,2.3,29.0,422.0,400.25,299.15
2017,5,6,17,15,689.0,84.0,2.05,28.0,365.0,337.62,248.99
2017,5,6,17,30,650.0,78.0,1.8,27.0,308.0,278.6,200.3
2017,5,6,17,45,593.5,70.5,1.55,26.5,252.0,217.64,149.59
2017,5,6,18,0,537.0,63.0,1.3,26.0,196.0,162.96,104.42
2017,5,6,18,15,448.5,53.0,1.3,25.0,144.5,108.21,62.83
2017,5,6,18,30,360.0,43.0,1.3,24.0,93.0,64.08,33.17
2017,5,6,18,45,223.5,28.0,1.35,23.0,54.5,25.17,11.12
2017,5,6,19,0,87.0,13.0,1.4,22.0,16.0,12.78,0.0
2017,5,6,19,15,43.5,6.5,1.45,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.5,9.0,2.2,14.5,12.0,8.85,0.0
2017,5,7,6,0,127.0,18.0,2.4,15.0,24.0,14.07,0.0
2017,5,7,6,15,256.0,33.0,2.4,15.5,66.0,35.47,17.78
2017,5,7,6,30,385.0,48.0,2.4,16.0,108.0,78.12,43.97
2017,5,7,6,45,472.0,57.5,2.45,16.5,161.0,124.65,78.19
2017,5,7,7,0,559.0,67.0,2.5,17.0,214.0,181.57,124.47
2017,5,7,7,15,613.0,74.0,2.8,18.0,270.5,237.32,172.59
2017,5,7,7,30,667.0,81.0,3.1,19.0,327.0,298.94,225.61
2017,5,7,7,45,707.0,86.0,3.4,20.5,385.0,358.76,276.16
2017,5,7,8,0,747.0,91.0,3.7,22.0,443.0,422.85,328.49
2017,5,7,8,15,774.0,95.5,3.8,22.5,498.5,482.45,376.85
2017,5,7,8,30,801.0,100.0,3.9,23.0,554.0,543.55,424.83
2017,5,7,8,45,820.5,103.5,4.0,24.0,606.5,600.3,467.22
2017,5,7,9,0,840.0,107.0,4.1,25.0,659.0,657.12,508.22
2017,5,7,9,15,855.0,110.0,4.1,25.5,706.5,710.08,545.69
2017,5,7,9,30,870.0,113.0,4.1,26.0,754.0,760.41,578.69
2017,5,7,9,45,880.5,115.5,4.1,26.5,795.5,806.82,608.4
2017,5,7,10,0,891.0,118.0,4.1,27.0,837.0,851.37,636.4
2017,5,7,10,15,899.0,120.0,4.05,27.5,872.5,891.18,660.56
2017,5,7,10,30,907.0,122.0,4.0,28.0,908.0,928.5,682.74
2017,5,7,10,45,912.5,123.5,4.0,28.5,936.0,960.35,701.32
2017,5,7,11,0,918.0,125.0,4.0,29.0,964.0,989.2,717.83
2017,5,7,11,15,921.5,126.0,4.0,29.0,983.5,1012.49,732.12
2017,5,7,11,30,925.0,127.0,4.0,29.0,1003.0,1032.43,744.31
2017,5,7,11,45,917.0,134.5,4.05,29.5,1011.5,1044.06,750.05
2017,5,7,12,0,909.0,142.0,4.1,30.0,1020.0,1051.91,753.52
2017,5,7,12,15,909.0,142.0,4.1,30.0,1023.5,1056.68,756.35
2017,5,7,12,30,909.0,142.0,4.1,30.0,1027.0,1057.91,757.05
2017,5,7,12,45,906.0,143.0,4.1,30.5,1021.0,1053.61,752.85
2017,5,7,13,0,903.0,144.0,4.1,31.0,1015.0,1045.81,746.59
2017,5,7,13,15,899.5,143.0,4.1,31.0,1001.0,1032.08,738.19
2017,5,7,13,30,896.0,142.0,4.1,31.0,987.0,1014.96,727.74
2017,5,7,13,45,890.5,141.0,4.2,31.0,965.0,992.62,714.58
2017,5,7,14,0,885.0,140.0,4.3,31.0,943.0,967.16,699.38
2017,5,7,14,15,877.5,138.5,4.3,31.0,913.5,936.39,680.15
2017,5,7,14,30,870.0,137.0,4.3,31.0,884.0,902.9,659.07
2017,5,7,14,45,857.5,136.0,4.3,31.0,846.5,866.16,635.73
2017,5,7,15,0,845.0,135.0,4.3,31.0,809.0,824.05,608.61
2017,5,7,15,15,814.5,139.5,4.3,30.5,761.5,771.92,575.52
2017,5,7,15,30,784.0,144.0,4.3,30.0,714.0,719.71,541.67
2017,5,7,15,45,623.0,188.5,4.35,30.0,622.5,619.34,467.94
2017,5,7,16,0,462.0,233.0,4.4,30.0,531.0,529.01,400.34
2017,5,7,16,15,600.0,168.5,4.4,29.5,522.0,523.58,399.16
2017,5,7,16,30,738.0,104.0,4.4,29.0,513.0,501.31,383.64
2017,5,7,16,45,694.5,101.0,4.4,28.5,454.0,436.6,333.51
2017,5,7,17,0,651.0,98.0,4.4,28.0,395.0,375.78,285.08
2017,5,7,17,15,621.5,94.0,4.1,27.5,347.5,322.97,241.27
2017,5,7,17,30,592.0,90.0,3.8,27.0,300.0,272.74,198.52
2017,5,7,17,45,533.0,81.0,3.55,26.5,245.0,213.06,148.84
2017,5,7,18,0,474.0,72.0,3.3,26.0,190.0,160.01,105.1
2017,5,7,18,15,389.0,59.5,3.15,25.0,140.0,106.28,63.97
2017,5,7,18,30,304.0,47.0,3.0,24.0,90.0,63.46,34.6
2017,5,7,18,45,152.0,31.0,2.85,23.0,52.5,26.8,12.91
2017,5,7,19,0,0.0,15.0,2.7,22.0,15.0,14.74,0.0
2017,5,7,19,15,0.0,7.5,2.9,21.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,9.34,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,18.01,0.0
2017,5,8,6,15,102.0,40.5,3.15,17.5,57.0,38.34,22.8
2017,5,8,6,30,204.0,62.0,3.3,18.0,95.0,75.0,48.15
2017,5,8,6,45,279.5,79.5,3.5,18.5,143.5,116.29,79.04
2017,5,8,7,0,355.0,97.0,3.7,19.0,192.0,167.12,119.65
2017,5,8,7,15,410.5,110.5,3.9,19.5,244.5,217.62,161.94
2017,5,8,7,30,466.0,124.0,4.1,20.0,297.0,274.34,209.58
2017,5,8,7,45,503.0,128.5,4.3,21.0,343.0,321.17,248.98
2017,5,8,8,0,540.0,133.0,4.5,22.0,389.0,371.46,290.34
2017,5,8,8,15,333.5,193.0,4.55,22.5,357.5,356.46,279.61
2017,5,8,8,30,127.0,253.0,4.6,23.0,326.0,318.48,248.26
2017,5,8,8,45,116.5,277.0,4.7,23.5,348.5,343.16,266.4
2017,5,8,9,0,106.0,301.0,4.8,24.0,371.0,364.02,281.1
2017,5,8,9,15,106.5,324.0,4.8,24.0,398.5,392.61,302.1
2017,5,8,9,30,107.0,347.0,4.8,24.0,426.0,421.03,322.72
2017,5,8,9,45,114.5,370.0,4.85,24.5,459.0,458.32,349.28
2017,5,8,10,0,122.0,393.0,4.9,25.0,492.0,492.63,373.32
2017,5,8,10,15,257.5,384.5,4.9,25.0,604.5,608.87,461.21
2017,5,8,10,30,393.0,376.0,4.9,25.0,717.0,729.18,549.61
2017,5,8,10,45,353.0,407.5,4.95,25.5,721.0,736.3,551.12
2017,5,8,11,0,313.0,439.0,5.0,26.0,725.0,740.09,550.82
2017,5,8,11,15,237.5,463.0,5.0,26.5,683.0,694.41,515.0
2017,5,8,11,30,162.0,487.0,5.0,27.0,641.0,649.81,479.9
2017,5,8,11,45,171.5,493.5,5.05,27.5,658.5,668.43,492.34
2017,5,8,12,0,181.0,500.0,5.1,28.0,676.0,686.48,504.08
2017,5,8,12,15,244.5,489.5,5.1,28.0,727.5,740.64,543.6
2017,5,8,12,30,308.0,479.0,5.1,28.0,779.0,799.48,585.65
2017,5,8,12,45,351.0,455.0,5.1,28.0,795.5,817.22,599.18
2017,5,8,13,0,394.0,431.0,5.1,28.0,812.0,832.98,611.57
2017,5,8,13,15,341.5,448.0,5.05,28.0,775.0,793.97,583.07
2017,5,8,13,30,289.0,465.0,5.0,28.0,738.0,754.73,554.55
2017,5,8,13,45,383.0,421.0,5.0,28.0,774.5,793.67,585.16
2017,5,8,14,0,477.0,377.0,5.0,28.0,811.0,831.65,614.36
2017,5,8,14,15,344.5,402.0,4.95,28.0,710.5,719.87,533.72
2017,5,8,14,30,212.0,427.0,4.9,28.0,610.0,613.75,456.07
2017,5,8,14,45,243.5,402.0,4.9,28.0,603.5,607.5,453.74
2017,5,8,15,0,275.0,377.0,4.9,28.0,597.0,602.15,451.49
2017,5,8,15,15,275.0,355.0,4.85,28.0,565.5,568.39,427.92
2017,5,8,15,30,275.0,333.0,4.8,28.0,534.0,533.86,403.63
2017,5,8,15,45,241.0,314.0,4.8,28.0,482.0,475.52,361.06
2017,5,8,16,0,207.0,295.0,4.8,28.0,430.0,422.9,322.18
2017,5,8,16,15,202.5,270.0,4.7,27.5,392.5,384.49,294.39
2017,5,8,16,30,198.0,245.0,4.6,27.0,355.0,346.18,266.09
2017,5,8,16,45,117.5,211.0,4.55,27.0,275.0,262.88,201.97
2017,5,8,17,0,37.0,177.0,4.5,27.0,195.0,187.18,143.37
2017,5,8,17,15,29.0,155.0,4.3,26.5,167.5,160.32,122.82
2017,5,8,17,30,21.0,133.0,4.1,26.0,140.0,134.24,102.57
2017,5,8,17,45,12.5,109.5,3.9,25.5,113.5,108.05,81.96
2017,5,8,18,0,4.0,86.0,3.7,25.0,87.0,82.97,61.98
2017,5,8,18,15,2.0,62.5,3.5,24.5,63.0,59.95,43.1
2017,5,8,18,30,0.0,39.0,3.3,24.0,39.0,37.42,24.42
2017,5,8,18,45,0.0,22.0,3.1,23.5,22.0,21.24,10.13
2017,5,8,19,0,0.0,5.0,2.9,23.0,5.0,4.91,0.0
2017,5,8,19,15,0.0,2.5,2.95,22.5,2.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,1.5,3.15,17.5,1.5,1.47,0.0
2017,5,9,6,0,0.0,3.0,3.2,18.0,3.0,2.89,0.0
2017,5,9,6,15,0.0,11.0,3.3,18.5,11.0,10.6,2.79
2017,5,9,6,30,0.0,19.0,3.4,19.0,19.0,18.32,9.51
2017,5,9,6,45,0.0,29.0,3.5,19.5,29.0,27.99,17.75
2017,5,9,7,0,0.0,39.0,3.6,20.0,39.0,37.65,25.91
2017,5,9,7,15,0.0,50.5,3.75,20.5,50.5,48.78,35.12
2017,5,9,7,30,0.0,62.0,3.9,21.0,62.0,59.92,44.18
2017,5,9,7,45,0.0,59.5,4.05,21.5,59.5,57.5,41.93
2017,5,9,8,0,0.0,57.0,4.2,22.0,57.0,55.09,39.7
2017,5,9,8,15,19.5,142.0,4.25,22.5,153.0,147.88,114.46
2017,5,9,8,30,39.0,227.0,4.3,23.0,249.0,242.78,188.72
2017,5,9,8,45,19.5,159.5,4.4,23.5,170.5,167.47,128.67
2017,5,9,9,0,0.0,92.0,4.5,24.0,92.0,89.06,65.82
2017,5,9,9,15,0.0,119.0,4.5,24.5,119.5,115.29,86.28
2017,5,9,9,30,0.0,146.0,4.5,25.0,147.0,141.59,106.43
2017,5,9,9,45,5.5,189.5,4.55,25.5,194.5,188.37,142.31
2017,5,9,10,0,11.0,233.0,4.6,26.0,242.0,235.73,178.02
2017,5,9,10,15,12.0,242.5,4.6,26.0,253.0,246.38,185.75
2017,5,9,10,30,13.0,252.0,4.6,26.0,264.0,257.08,193.56
2017,5,9,10,45,8.5,203.0,4.65,26.5,211.0,205.36,153.73
2017,5,9,11,0,4.0,154.0,4.7,27.0,158.0,153.47,113.69
2017,5,9,11,15,8.0,196.0,4.75,27.0,204.0,198.55,148.14
2017,5,9,11,30,12.0,238.0,4.8,27.0,250.0,243.9,182.32
2017,5,9,11,45,6.0,150.0,4.85,27.5,156.0,151.89,112.09
2017,5,9,12,0,0.0,62.0,4.9,28.0,62.0,60.17,41.22
2017,5,9,12,15,7.0,159.5,5.0,28.0,166.5,162.34,120.0
2017,5,9,12,30,14.0,257.0,5.1,28.0,271.0,265.15,197.5
2017,5,9,12,45,12.5,239.5,5.2,28.0,252.5,246.36,183.31
2017,5,9,13,0,11.0,222.0,5.3,28.0,234.0,227.53,169.26
2017,5,9,13,15,41.0,337.5,5.35,28.0,377.5,375.87,280.58
2017,5,9,13,30,71.0,453.0,5.4,28.0,521.0,520.63,385.85
2017,5,9,13,45,39.0,313.5,5.5,28.0,351.0,348.03,259.94
2017,5,9,14,0,7.0,174.0,5.6,28.0,181.0,175.77,130.37
2017,5,9,14,15,3.5,100.5,5.6,28.0,104.0,100.66,72.95
2017,5,9,14,30,0.0,27.0,5.6,28.0,27.0,26.14,14.89
2017,5,9,14,45,1.0,89.0,5.7,28.0,90.0,87.09,62.62
2017,5,9,15,0,2.0,151.0,5.8,28.0,153.0,148.17,110.04
2017,5,9,15,15,1.0,123.5,5.8,27.5,124.5,120.5,88.97
2017,5,9,15,30,0.0,96.0,5.8,27.0,96.0,92.97,67.83
2017,5,9,15,45,0.0,84.0,5.85,27.0,84.0,81.31,58.86
2017,5,9,16,0,0.0,72.0,5.9,27.0,72.0,69.66,49.84
2017,5,9,16,15,23.0,149.0,5.85,26.5,162.0,158.87,121.02
2017,5,9,16,30,46.0,226.0,5.8,26.0,252.0,244.7,188.74
2017,5,9,16,45,23.0,155.0,5.8,26.0,168.0,161.73,123.91
2017,5,9,17,0,0.0,84.0,5.8,26.0,84.0,81.23,60.1
2017,5,9,17,15,0.0,72.0,5.65,25.5,72.0,69.61,51.08
2017,5,9,17,30,0.0,60.0,5.5,25.0,60.0,57.98,41.88
2017,5,9,17,45,0.0,48.0,5.35,25.0,48.0,46.36,32.45
2017,5,9,18,0,0.0,36.0,5.2,25.0,36.0,34.75,22.9
2017,5,9,18,15,0.0,26.0,5.0,24.5,26.0,25.09,14.87
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,15.43,6.78
2017,5,9,18,45,0.0,8.5,4.6,23.5,8.5,8.19,0.48
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.98,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,19.5,2.0,1.97,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.85,0.0
2017,5,10,6,15,0.0,14.0,3.7,20.0,14.0,13.5,5.07
2017,5,10,6,30,0.0,24.0,3.8,20.0,24.0,23.16,13.44
2017,5,10,6,45,0.0,36.5,3.95,20.5,36.5,35.24,23.69
2017,5,10,7,0,0.0,49.0,4.1,21.0,49.0,47.33,33.83
2017,5,10,7,15,0.0,63.0,4.35,21.5,63.0,60.89,44.98
2017,5,10,7,30,0.0,77.0,4.6,22.0,77.0,74.41,55.9
2017,5,10,7,45,0.0,91.0,4.9,22.5,91.0,87.94,66.63
2017,5,10,8,0,0.0,105.0,5.2,23.0,105.0,101.51,77.22
2017,5,10,8,15,0.0,119.0,5.35,23.5,119.0,115.1,87.68
2017,5,10,8,30,0.0,133.0,5.5,24.0,133.0,128.72,98.03
2017,5,10,8,45,3.0,162.5,5.65,25.0,164.5,159.22,121.4
2017,5,10,9,0,6.0,192.0,5.8,26.0,196.0,190.11,144.66
2017,5,10,9,15,3.0,161.0,5.8,26.0,163.0,158.22,119.39
2017,5,10,9,30,0.0,130.0,5.8,26.0,130.0,126.02,93.93
2017,5,10,9,45,8.5,202.5,5.85,26.5,209.5,203.4,153.67
2017,5,10,10,0,17.0,275.0,5.9,27.0,289.0,281.81,212.81
2017,5,10,10,15,47.5,344.5,5.85,27.0,386.0,381.15,287.55
2017,5,10,10,30,78.0,414.0,5.8,27.0,483.0,479.7,360.08
2017,5,10,10,45,82.5,423.0,5.8,27.5,498.0,495.49,370.29
2017,5,10,11,0,87.0,432.0,5.8,28.0,513.0,511.22,380.64
2017,5,10,11,15,88.5,441.0,5.75,28.0,524.5,523.95,389.38
2017,5,10,11,30,90.0,450.0,5.7,28.0,536.0,536.39,397.91
2017,5,10,11,45,95.0,458.0,5.7,28.5,549.5,550.93,407.39
2017,5,10,12,0,100.0,466.0,5.7,29.0,563.0,565.15,416.62
2017,5,10,12,15,92.5,474.5,5.65,29.0,565.0,566.96,417.3
2017,5,10,12,30,85.0,483.0,5.6,29.0,567.0,568.25,417.69
2017,5,10,12,45,62.5,452.5,5.6,29.5,514.0,514.48,378.13
2017,5,10,13,0,40.0,422.0,5.6,30.0,461.0,460.64,338.46
2017,5,10,13,15,23.0,293.0,5.55,30.0,315.5,313.41,231.68
2017,5,10,13,30,6.0,164.0,5.5,30.0,170.0,165.41,121.26
2017,5,10,13,45,12.5,238.5,5.5,30.0,250.0,244.45,181.04
2017,5,10,14,0,19.0,313.0,5.5,30.0,330.0,323.46,239.73
2017,5,10,14,15,15.0,272.0,5.5,30.0,285.5,278.84,206.8
2017,5,10,14,30,11.0,231.0,5.5,30.0,241.0,234.53,174.01
2017,5,10,14,45,27.5,287.0,5.55,30.0,309.5,306.33,228.41
2017,5,10,15,0,44.0,343.0,5.6,30.0,378.0,374.03,279.05
2017,5,10,15,15,89.5,345.0,5.6,29.5,412.0,408.77,306.92
2017,5,10,15,30,135.0,347.0,5.6,29.0,446.0,442.57,333.97
2017,5,10,15,45,80.0,295.5,5.65,29.0,353.5,344.48,260.66
2017,5,10,16,0,25.0,244.0,5.7,29.0,261.0,252.67,190.97
2017,5,10,16,15,94.0,246.0,5.7,28.5,300.0,295.24,225.64
2017,5,10,16,30,163.0,248.0,5.7,28.0,339.0,330.3,253.7
2017,5,10,16,45,82.5,197.5,5.75,27.5,243.5,231.47,177.72
2017,5,10,17,0,2.0,147.0,5.8,27.0,148.0,142.73,108.72
2017,5,10,17,15,1.0,127.0,5.7,26.5,127.5,122.79,93.5
2017,5,10,17,30,0.0,107.0,5.6,26.0,107.0,103.02,78.11
2017,5,10,17,45,0.0,87.0,5.5,26.0,87.0,83.7,62.62
2017,5,10,18,0,0.0,67.0,5.4,26.0,67.0,64.46,46.96
2017,5,10,18,15,0.0,48.5,5.2,25.5,48.5,46.75,32.38
2017,5,10,18,30,0.0,30.0,5.0,25.0,30.0,28.96,17.6
2017,5,10,18,45,0.0,17.0,4.8,24.5,17.0,16.4,6.69
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.85,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.97,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.5,8.5,0.7,20.5,9.0,8.36,0.0
2017,5,11,6,0,27.0,17.0,0.7,21.0,18.0,15.49,0.91
2017,5,11,6,15,84.5,42.5,0.7,21.5,54.5,41.02,25.04
2017,5,11,6,30,142.0,68.0,0.7,22.0,91.0,75.25,49.99
2017,5,11,6,45,71.0,75.5,0.75,22.5,87.0,82.2,58.85
2017,5,11,7,0,0.0,83.0,0.8,23.0,83.0,79.63,59.92
2017,5,11,7,15,2.5,105.0,0.75,23.0,106.0,101.53,77.61
2017,5,11,7,30,5.0,127.0,0.7,23.0,129.0,123.82,95.23
2017,5,11,7,45,2.5,115.5,0.7,23.0,116.5,112.45,85.84
2017,5,11,8,0,0.0,104.0,0.7,23.0,104.0,100.54,76.06
2017,5,11,8,15,0.5,132.0,0.75,23.0,132.5,127.91,97.54
2017,5,11,8,30,1.0,160.0,0.8,23.0,161.0,155.41,118.7
2017,5,11,8,45,5.0,181.5,0.85,23.5,185.0,178.86,136.23
2017,5,11,9,0,9.0,203.0,0.9,24.0,209.0,202.75,153.88
2017,5,11,9,15,8.5,203.0,1.05,24.0,209.0,202.95,153.66
2017,5,11,9,30,8.0,203.0,1.2,24.0,209.0,203.06,153.5
2017,5,11,9,45,7.5,198.0,1.35,24.5,204.5,198.21,149.29
2017,5,11,10,0,7.0,193.0,1.5,25.0,200.0,193.28,145.07
2017,5,11,10,15,4.5,169.5,1.6,25.5,174.0,168.51,125.72
2017,5,11,10,30,2.0,146.0,1.7,26.0,148.0,143.56,106.27
2017,5,11,10,45,1.0,137.0,1.85,26.5,138.0,133.98,98.63
2017,5,11,11,0,0.0,128.0,2.0,27.0,128.0,124.34,90.95
2017,5,11,11,15,1.5,136.5,2.1,27.5,138.0,134.12,98.23
2017,5,11,11,30,3.0,145.0,2.2,28.0,148.0,143.95,105.49
2017,5,11,11,45,8.0,194.0,2.3,28.5,202.0,196.94,145.23
2017,5,11,12,0,13.0,243.0,2.4,29.0,256.0,250.18,184.38
2017,5,11,12,15,16.5,293.5,2.4,29.0,310.5,303.57,223.24
2017,5,11,12,30,20.0,344.0,2.4,29.0,365.0,357.05,261.62
2017,5,11,12,45,10.5,239.0,2.4,29.5,250.0,243.83,178.75
2017,5,11,13,0,1.0,134.0,2.4,30.0,135.0,131.35,94.81
2017,5,11,13,15,4.5,158.5,2.3,30.0,163.0,158.69,115.73
2017,5,11,13,30,8.0,183.0,2.2,30.0,191.0,185.94,136.22
2017,5,11,13,45,5.5,165.5,2.15,30.0,171.0,166.23,121.43
2017,5,11,14,0,3.0,148.0,2.1,30.0,151.0,146.63,106.76
2017,5,11,14,15,119.5,286.5,2.0,30.0,390.0,395.54,293.47
2017,5,11,14,30,236.0,425.0,1.9,30.0,629.0,632.05,458.05
2017,5,11,14,45,232.0,406.5,1.85,30.0,600.0,601.69,436.07
2017,5,11,15,0,228.0,388.0,1.8,30.0,571.0,570.87,415.6
2017,5,11,15,15,258.0,360.5,1.75,29.5,557.5,560.2,410.52
2017,5,11,15,30,288.0,333.0,1.7,29.0,544.0,542.8,400.47
2017,5,11,15,45,144.0,225.0,1.65,29.0,330.5,321.28,241.0
2017,5,11,16,0,0.0,117.0,1.6,29.0,117.0,113.3,82.85
2017,5,11,16,15,0.0,104.5,1.5,28.5,104.5,101.14,74.19
2017,5,11,16,30,0.0,92.0,1.4,28.0,92.0,89.02,65.12
2017,5,11,16,45,0.0,50.0,1.35,27.5,50.0,48.32,33.2
2017,5,11,17,0,0.0,8.0,1.3,27.0,8.0,7.72,0.62
2017,5,11,17,15,0.0,7.0,1.15,26.5,7.0,6.75,0.0
2017,5,11,17,30,0.0,6.0,1.0,26.0,6.0,5.79,0.0
2017,5,11,17,45,108.5,58.5,0.9,26.0,86.5,84.15,59.69
2017,5,11,18,0,217.0,111.0,0.8,26.0,167.0,146.89,104.33
2017,5,11,18,15,157.0,86.5,0.7,25.5,122.0,101.62,69.62
2017,5,11,18,30,97.0,62.0,0.6,25.0,77.0,63.75,41.86
2017,5,11,18,45,52.0,36.0,0.55,25.0,43.5,32.69,18.52
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,9.72,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.91,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,74.0,10.5,3.5,15.5,15.0,10.32,0.0
2017,5,12,6,0,148.0,21.0,3.7,16.0,30.0,16.34,2.44
2017,5,12,6,15,267.5,35.5,4.05,16.5,72.5,39.42,20.19
2017,5,12,6,30,387.0,50.0,4.4,17.0,115.0,82.41,47.1
2017,5,12,6,45,465.5,60.0,4.75,17.5,167.0,128.59,81.8
2017,5,12,7,0,544.0,70.0,5.1,18.0,219.0,184.05,127.49
2017,5,12,7,15,596.5,77.0,5.15,18.5,274.5,238.52,174.99
2017,5,12,7,30,649.0,84.0,5.2,19.0,330.0,298.67,227.39
2017,5,12,7,45,687.5,89.5,5.3,19.5,386.5,357.26,278.24
2017,5,12,8,0,726.0,95.0,5.4,20.0,443.0,419.28,330.69
2017,5,12,8,15,753.0,99.5,5.35,20.5,498.0,478.23,379.23
2017,5,12,8,30,780.0,104.0,5.3,21.0,553.0,537.99,426.89
2017,5,12,8,45,801.0,107.0,5.3,22.0,604.5,593.81,469.32
2017,5,12,9,0,822.0,110.0,5.3,23.0,656.0,649.88,510.52
2017,5,12,9,15,836.5,113.0,5.25,23.5,703.0,701.37,547.78
2017,5,12,9,30,851.0,116.0,5.2,24.0,750.0,750.29,580.51
2017,5,12,9,45,862.0,118.5,5.2,24.5,791.0,796.04,610.64
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,840.02,639.1
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,879.37,663.96
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,916.33,686.91
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,947.47,705.68
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,975.69,722.37
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,998.9,735.63
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,1018.87,746.73
2017,5,12,11,45,916.5,127.0,5.2,28.5,1009.0,1034.96,755.3
2017,5,12,12,0,924.0,124.0,5.2,29.0,1022.0,1047.69,761.72
2017,5,12,12,15,924.5,124.5,5.2,29.0,1025.5,1053.45,765.24
2017,5,12,12,30,925.0,125.0,5.2,29.0,1029.0,1055.65,766.6
2017,5,12,12,45,923.5,125.0,5.2,29.5,1024.0,1051.79,762.57
2017,5,12,13,0,922.0,125.0,5.2,30.0,1019.0,1044.38,756.39
2017,5,12,13,15,919.5,124.5,5.2,30.0,1006.0,1031.97,748.64
2017,5,12,13,30,917.0,124.0,5.2,30.0,993.0,1016.08,738.74
2017,5,12,13,45,912.0,123.0,5.25,30.0,971.5,993.93,725.14
2017,5,12,14,0,907.0,122.0,5.3,30.0,950.0,968.57,709.45
2017,5,12,14,15,901.0,121.0,5.25,30.0,921.5,939.24,690.44
2017,5,12,14,30,895.0,120.0,5.2,30.0,893.0,907.04,669.5
2017,5,12,14,45,888.0,117.0,5.2,30.0,858.0,869.3,645.03
2017,5,12,15,0,881.0,114.0,5.2,30.0,823.0,829.11,618.75
2017,5,12,15,15,870.0,112.0,5.15,29.5,781.0,784.6,590.22
2017,5,12,15,30,859.0,110.0,5.1,29.0,739.0,738.38,560.13
2017,5,12,15,45,843.5,107.0,5.05,29.0,691.5,687.69,525.03
2017,5,12,16,0,828.0,104.0,5.0,29.0,644.0,634.81,486.04
2017,5,12,16,15,808.0,100.5,4.85,28.5,592.0,578.28,444.05
2017,5,12,16,30,788.0,97.0,4.7,28.0,540.0,521.98,401.07
2017,5,12,16,45,760.0,93.0,4.6,28.0,485.0,461.85,353.33
2017,5,12,17,0,732.0,89.0,4.5,28.0,430.0,403.42,305.68
2017,5,12,17,15,694.0,83.5,4.05,27.5,373.5,340.91,254.16
2017,5,12,17,30,656.0,78.0,3.6,27.0,317.0,282.61,204.96
2017,5,12,17,45,600.5,71.5,3.2,26.5,261.5,222.62,154.5
2017,5,12,18,0,545.0,65.0,2.8,26.0,206.0,168.72,109.49
2017,5,12,18,15,461.0,55.0,2.5,24.5,154.0,113.92,67.29
2017,5,12,18,30,377.0,45.0,2.2,23.0,102.0,69.1,36.48
2017,5,12,18,45,245.5,31.0,1.9,22.0,62.0,29.61,14.27
2017,5,12,19,0,114.0,17.0,1.6,21.0,22.0,13.3,0.0
2017,5,12,19,15,57.0,8.5,1.6,20.5,11.0,8.36,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,75.0,11.5,1.1,15.5,16.0,11.3,0.0
2017,5,13,6,0,150.0,23.0,1.2,16.0,32.0,17.96,4.19
2017,5,13,6,15,271.0,37.0,1.3,16.5,75.0,41.17,21.48
2017,5,13,6,30,392.0,51.0,1.4,17.0,118.0,84.24,48.34
2017,5,13,6,45,470.5,61.0,1.5,18.0,170.5,130.75,82.99
2017,5,13,7,0,549.0,71.0,1.6,19.0,223.0,186.54,128.13
2017,5,13,7,15,601.5,78.5,1.6,19.5,279.0,241.79,175.31
2017,5,13,7,30,654.0,86.0,1.6,20.0,335.0,302.71,226.94
2017,5,13,7,45,691.5,91.5,1.6,21.0,391.5,361.18,275.47
2017,5,13,8,0,729.0,97.0,1.6,22.0,448.0,422.95,324.9
2017,5,13,8,15,756.0,101.5,1.6,22.5,503.0,482.04,371.24
2017,5,13,8,30,783.0,106.0,1.6,23.0,558.0,541.91,416.52
2017,5,13,8,45,803.5,109.5,1.65,24.0,610.0,598.04,456.91
2017,5,13,9,0,824.0,113.0,1.7,25.0,662.0,654.37,495.99
2017,5,13,9,15,839.5,116.0,1.75,25.0,709.0,706.6,532.94
2017,5,13,9,30,855.0,119.0,1.8,25.0,756.0,757.98,566.79
