Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,9,45,867.0,121.0,1.9,25.5,798.0,802.45,594.84
2017,5,13,10,0,879.0,123.0,2.0,26.0,840.0,846.89,622.57
2017,5,13,10,15,887.5,125.0,2.0,26.5,875.0,886.4,645.81
2017,5,13,10,30,896.0,127.0,2.0,27.0,910.0,923.51,667.22
2017,5,13,10,45,903.0,128.0,2.05,27.5,938.0,955.64,685.76
2017,5,13,11,0,910.0,129.0,2.1,28.0,966.0,984.91,702.4
2017,5,13,11,15,914.5,130.0,2.1,28.5,986.5,1008.75,715.03
2017,5,13,11,30,919.0,131.0,2.1,29.0,1007.0,1029.33,725.64
2017,5,13,11,45,925.0,129.0,2.1,29.5,1020.0,1045.05,733.27
2017,5,13,12,0,931.0,127.0,2.1,30.0,1033.0,1057.34,738.89
2017,5,13,12,15,932.0,127.0,2.05,30.0,1036.5,1063.13,741.51
2017,5,13,12,30,933.0,127.0,2.0,30.0,1040.0,1065.34,742.1
2017,5,13,12,45,933.0,126.0,2.0,30.5,1035.5,1061.96,738.61
2017,5,13,13,0,933.0,125.0,2.0,31.0,1031.0,1055.0,733.13
2017,5,13,13,15,930.5,124.5,2.0,31.0,1017.5,1042.49,725.9
2017,5,13,13,30,928.0,124.0,2.0,31.0,1004.0,1026.47,716.67
2017,5,13,13,45,924.5,122.5,2.0,31.0,983.0,1005.07,704.21
2017,5,13,14,0,921.0,121.0,2.0,31.0,962.0,980.36,689.79
2017,5,13,14,15,914.5,119.5,2.0,31.0,933.0,949.76,671.68
2017,5,13,14,30,908.0,118.0,2.0,31.0,904.0,916.27,651.73
2017,5,13,14,45,891.0,120.5,2.05,31.0,865.5,875.24,627.29
2017,5,13,15,0,874.0,123.0,2.1,31.0,827.0,832.41,601.41
2017,5,13,15,15,862.0,120.5,2.1,31.0,784.5,786.94,573.04
2017,5,13,15,30,850.0,118.0,2.1,31.0,742.0,741.41,544.28
2017,5,13,15,45,836.0,114.0,2.15,31.0,694.5,689.75,510.67
2017,5,13,16,0,822.0,110.0,2.2,31.0,647.0,637.19,474.29
2017,5,13,16,15,801.5,106.5,2.25,30.5,595.0,580.69,434.84
2017,5,13,16,30,781.0,103.0,2.3,30.0,543.0,524.49,394.14
2017,5,13,16,45,754.5,98.0,2.4,29.5,488.0,464.48,349.28
2017,5,13,17,0,728.0,93.0,2.5,29.0,433.0,405.25,303.27
2017,5,13,17,15,690.5,87.0,2.3,28.0,376.5,343.43,253.9
2017,5,13,17,30,653.0,81.0,2.1,27.0,320.0,285.01,205.8
2017,5,13,17,45,599.5,73.5,1.9,26.5,264.5,224.73,155.61
2017,5,13,18,0,546.0,66.0,1.7,26.0,209.0,170.31,110.46
2017,5,13,18,15,463.5,56.0,1.65,25.0,157.0,115.62,68.34
2017,5,13,18,30,381.0,46.0,1.6,24.0,105.0,70.72,37.41
2017,5,13,18,45,253.5,31.5,1.6,23.0,64.0,30.47,14.69
2017,5,13,19,0,126.0,17.0,1.6,22.0,23.0,13.26,0.0
2017,5,13,19,15,63.0,8.5,1.7,21.5,11.5,8.36,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,69.5,11.5,1.75,15.5,16.0,11.3,0.0
2017,5,14,6,0,139.0,23.0,1.9,16.0,32.0,17.91,4.91
2017,5,14,6,15,251.5,38.5,1.9,16.5,74.0,42.04,22.55
2017,5,14,6,30,364.0,54.0,1.9,17.0,116.0,84.03,49.3
2017,5,14,6,45,442.0,64.5,1.9,18.0,168.0,130.06,83.73
2017,5,14,7,0,520.0,75.0,1.9,19.0,220.0,184.56,127.77
2017,5,14,7,15,572.0,83.0,2.35,20.0,275.0,238.46,173.69
2017,5,14,7,30,624.0,91.0,2.8,21.0,330.0,298.0,224.19
2017,5,14,7,45,663.5,96.5,3.25,22.5,386.0,355.53,272.13
2017,5,14,8,0,703.0,102.0,3.7,24.0,442.0,416.62,321.5
2017,5,14,8,15,730.5,107.0,3.75,24.5,496.5,474.46,367.75
2017,5,14,8,30,758.0,112.0,3.8,25.0,551.0,534.31,414.09
2017,5,14,8,45,779.0,116.0,3.85,26.0,602.0,589.95,455.06
2017,5,14,9,0,800.0,120.0,3.9,27.0,653.0,645.89,494.87
2017,5,14,9,15,815.5,123.0,3.85,27.5,700.0,697.0,530.67
2017,5,14,9,30,831.0,126.0,3.8,28.0,747.0,747.3,563.61
2017,5,14,9,45,843.5,128.5,3.75,28.5,788.0,793.68,592.87
2017,5,14,10,0,856.0,131.0,3.7,29.0,829.0,835.95,618.84
2017,5,14,10,15,864.5,133.0,3.65,29.5,864.0,874.63,642.02
2017,5,14,10,30,873.0,135.0,3.6,30.0,899.0,910.97,663.35
2017,5,14,10,45,879.5,136.5,3.55,30.5,926.5,942.47,681.25
2017,5,14,11,0,886.0,138.0,3.5,31.0,954.0,971.16,697.17
2017,5,14,11,15,890.5,139.0,3.45,31.0,973.5,994.47,710.96
2017,5,14,11,30,895.0,140.0,3.4,31.0,993.0,1014.62,722.76
2017,5,14,11,45,896.0,141.0,3.4,31.5,1004.5,1028.04,729.24
2017,5,14,12,0,897.0,142.0,3.4,32.0,1016.0,1038.04,733.67
2017,5,14,12,15,897.5,142.0,3.35,32.0,1019.5,1043.13,736.24
2017,5,14,12,30,898.0,142.0,3.3,32.0,1023.0,1044.79,736.81
2017,5,14,12,45,897.0,142.0,3.3,32.5,1018.0,1041.51,733.32
2017,5,14,13,0,896.0,142.0,3.3,33.0,1013.0,1034.81,727.86
2017,5,14,13,15,893.0,141.5,3.3,33.0,999.5,1022.22,720.34
2017,5,14,13,30,890.0,141.0,3.3,33.0,986.0,1006.29,710.84
2017,5,14,13,45,885.0,139.5,3.3,33.5,964.5,984.2,696.11
2017,5,14,14,0,880.0,138.0,3.3,34.0,943.0,959.01,679.53
2017,5,14,14,15,873.0,136.5,3.3,33.5,914.5,929.04,662.68
2017,5,14,14,30,866.0,135.0,3.3,33.0,886.0,896.35,643.96
2017,5,14,14,45,860.5,130.5,3.3,33.0,851.0,859.42,621.01
2017,5,14,15,0,855.0,126.0,3.3,33.0,816.0,820.02,596.28
2017,5,14,15,15,843.0,123.5,3.3,33.0,774.0,777.27,569.08
2017,5,14,15,30,831.0,121.0,3.3,33.0,732.0,730.67,538.99
2017,5,14,15,45,816.0,117.5,3.35,33.0,685.0,679.72,504.94
2017,5,14,16,0,801.0,114.0,3.4,33.0,638.0,628.01,468.51
2017,5,14,16,15,780.0,110.0,3.35,32.5,586.5,571.78,428.45
2017,5,14,16,30,759.0,106.0,3.3,32.0,535.0,515.94,387.43
2017,5,14,16,45,732.5,101.0,3.3,31.5,481.0,456.5,342.54
2017,5,14,17,0,706.0,96.0,3.3,31.0,427.0,399.14,297.69
2017,5,14,17,15,668.0,90.0,3.05,30.0,371.5,338.38,249.28
2017,5,14,17,30,630.0,84.0,2.8,29.0,316.0,281.11,202.33
2017,5,14,17,45,577.5,76.0,2.55,28.5,261.0,221.94,153.29
2017,5,14,18,0,525.0,68.0,2.3,28.0,206.0,168.53,109.21
2017,5,14,18,15,444.5,58.0,2.15,27.0,155.0,115.33,68.42
2017,5,14,18,30,364.0,48.0,2.0,26.0,104.0,71.69,38.42
2017,5,14,18,45,243.0,33.0,1.9,25.0,64.0,31.55,15.43
2017,5,14,19,0,122.0,18.0,1.8,24.0,24.0,14.06,0.0
2017,5,14,19,15,61.0,9.0,1.9,23.5,12.0,8.85,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,78.5,12.5,2.4,17.5,17.5,12.29,0.0
2017,5,15,6,0,157.0,25.0,2.7,18.0,35.0,19.54,6.45
2017,5,15,6,15,272.5,39.5,2.95,18.5,78.0,44.0,23.34
2017,5,15,6,30,388.0,54.0,3.2,19.0,121.0,87.44,50.72
2017,5,15,6,45,471.0,63.0,3.45,20.0,173.5,133.51,84.83
2017,5,15,7,0,554.0,72.0,3.7,21.0,226.0,189.38,129.91
2017,5,15,7,15,604.0,79.0,3.8,21.5,281.5,243.73,176.64
2017,5,15,7,30,654.0,86.0,3.9,22.0,337.0,303.44,227.79
2017,5,15,7,45,693.0,90.0,4.0,22.5,393.0,360.95,276.72
2017,5,15,8,0,732.0,94.0,4.1,23.0,449.0,421.9,327.19
2017,5,15,8,15,757.0,98.5,4.1,23.5,503.0,480.07,374.05
2017,5,15,8,30,782.0,103.0,4.1,24.0,557.0,538.77,419.82
2017,5,15,8,45,800.0,106.5,4.15,25.0,607.0,593.22,460.23
2017,5,15,9,0,818.0,110.0,4.2,26.0,657.0,647.64,499.23
2017,5,15,9,15,832.0,113.0,4.2,26.5,702.5,698.44,535.18
2017,5,15,9,30,846.0,116.0,4.2,27.0,748.0,746.7,566.78
2017,5,15,9,45,854.5,119.5,4.25,27.5,788.0,791.13,595.39
2017,5,15,10,0,863.0,123.0,4.3,28.0,828.0,833.64,622.32
2017,5,15,10,15,870.5,125.0,4.25,28.5,861.5,871.66,645.44
2017,5,15,10,30,878.0,127.0,4.2,29.0,895.0,907.27,666.66
2017,5,15,10,45,882.5,128.5,4.2,30.0,921.5,937.05,682.67
2017,5,15,11,0,887.0,130.0,4.2,31.0,948.0,963.91,696.6
2017,5,15,11,15,890.5,131.5,4.2,31.0,967.0,986.77,710.67
2017,5,15,11,30,894.0,133.0,4.2,31.0,986.0,1006.42,722.73
2017,5,15,11,45,903.5,127.5,4.2,31.5,999.0,1021.75,730.59
2017,5,15,12,0,913.0,122.0,4.2,32.0,1012.0,1033.82,736.44
2017,5,15,12,15,913.0,122.0,4.2,32.0,1014.5,1038.5,739.18
2017,5,15,12,30,913.0,122.0,4.2,32.0,1017.0,1039.68,739.86
2017,5,15,12,45,911.5,121.5,4.2,32.5,1011.5,1035.37,735.68
2017,5,15,13,0,910.0,121.0,4.2,33.0,1006.0,1027.57,729.45
2017,5,15,13,15,907.0,120.5,4.25,33.0,992.5,1014.84,721.98
2017,5,15,13,30,904.0,120.0,4.3,33.0,979.0,998.72,712.45
2017,5,15,13,45,693.5,251.0,4.35,33.5,901.5,921.36,661.78
2017,5,15,14,0,483.0,382.0,4.4,34.0,824.0,839.93,601.22
2017,5,15,14,15,544.0,339.0,4.4,34.0,823.0,839.22,603.81
2017,5,15,14,30,605.0,296.0,4.4,34.0,822.0,833.14,602.31
2017,5,15,14,45,463.0,332.5,4.45,34.0,725.5,729.1,529.63
2017,5,15,15,0,321.0,369.0,4.5,34.0,629.0,629.86,459.15
2017,5,15,15,15,428.0,309.0,4.55,33.5,636.5,642.23,472.71
2017,5,15,15,30,535.0,249.0,4.6,33.0,644.0,642.02,476.67
2017,5,15,15,45,628.5,194.0,4.65,33.0,628.5,628.28,469.34
2017,5,15,16,0,722.0,139.0,4.7,33.0,613.0,602.87,453.06
2017,5,15,16,15,699.5,134.0,4.7,32.5,562.5,548.39,413.73
2017,5,15,16,30,677.0,129.0,4.7,32.0,512.0,494.64,373.89
2017,5,15,16,45,513.0,152.0,4.75,32.0,425.5,399.54,301.32
2017,5,15,17,0,349.0,175.0,4.8,32.0,339.0,320.77,240.81
2017,5,15,17,15,325.0,157.0,4.65,31.5,294.5,273.7,204.0
2017,5,15,17,30,301.0,139.0,4.5,31.0,250.0,229.0,168.34
2017,5,15,17,45,269.5,119.0,4.4,30.5,206.0,183.02,131.52
2017,5,15,18,0,238.0,99.0,4.3,30.0,162.0,140.63,97.56
2017,5,15,18,15,193.0,78.5,4.15,29.0,121.5,99.64,66.01
2017,5,15,18,30,148.0,58.0,4.0,28.0,81.0,64.13,39.92
2017,5,15,18,45,74.0,38.0,3.85,27.5,49.5,35.29,20.29
2017,5,15,19,0,0.0,18.0,3.7,27.0,18.0,17.18,0.0
2017,5,15,19,15,0.0,9.0,3.9,26.5,9.0,8.85,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.5,11.0,3.9,20.0,12.0,10.81,0.0
2017,5,16,6,0,33.0,22.0,4.0,20.0,24.0,19.73,7.02
2017,5,16,6,15,90.5,48.0,4.25,20.5,62.0,46.53,29.49
2017,5,16,6,30,148.0,74.0,4.5,21.0,100.0,81.84,55.45
2017,5,16,6,45,74.0,83.0,4.75,21.5,96.0,89.76,65.39
2017,5,16,7,0,0.0,92.0,5.0,22.0,92.0,88.06,67.23
2017,5,16,7,15,0.0,86.0,5.15,22.5,86.0,82.85,62.81
2017,5,16,7,30,0.0,80.0,5.3,23.0,80.0,77.29,57.99
2017,5,16,7,45,15.0,132.0,5.45,23.5,139.0,133.11,102.73
2017,5,16,8,0,30.0,184.0,5.6,24.0,198.0,191.43,148.68
2017,5,16,8,15,16.0,173.5,5.65,24.0,181.5,175.66,135.71
2017,5,16,8,30,2.0,163.0,5.7,24.0,165.0,158.81,121.82
2017,5,16,8,45,5.0,181.0,5.8,24.5,185.0,178.3,136.59
2017,5,16,9,0,8.0,199.0,5.9,25.0,205.0,198.12,151.44
2017,5,16,9,15,7.5,199.5,5.9,25.5,205.5,198.76,151.2
2017,5,16,9,30,7.0,200.0,5.9,26.0,206.0,199.31,150.96
2017,5,16,9,45,6.5,189.5,5.9,26.5,195.5,189.06,142.45
2017,5,16,10,0,6.0,179.0,5.9,27.0,185.0,178.74,133.97
2017,5,16,10,15,10.0,220.0,5.9,27.0,229.0,222.49,167.31
2017,5,16,10,30,14.0,261.0,5.9,27.0,273.0,266.61,200.52
2017,5,16,10,45,11.5,228.0,5.95,27.5,238.5,232.48,174.05
2017,5,16,11,0,9.0,195.0,6.0,28.0,204.0,198.19,147.58
2017,5,16,11,15,12.0,237.5,6.0,28.0,249.0,242.98,181.39
2017,5,16,11,30,15.0,280.0,6.0,28.0,294.0,287.97,214.95
2017,5,16,11,45,15.0,282.5,6.0,28.5,297.0,290.72,216.38
2017,5,16,12,0,15.0,285.0,6.0,29.0,300.0,293.4,217.84
2017,5,16,12,15,24.0,346.5,6.05,29.0,370.5,368.34,273.27
2017,5,16,12,30,33.0,408.0,6.1,29.0,441.0,439.29,324.95
2017,5,16,12,45,22.0,314.0,6.15,29.5,336.0,333.67,247.15
2017,5,16,13,0,11.0,220.0,6.2,30.0,231.0,225.45,166.46
2017,5,16,13,15,18.0,292.5,6.25,30.0,310.5,303.43,224.83
2017,5,16,13,30,25.0,365.0,6.3,30.0,390.0,386.41,285.85
2017,5,16,13,45,25.5,360.0,6.35,30.0,384.5,381.1,282.1
2017,5,16,14,0,26.0,355.0,6.4,30.0,379.0,375.66,278.45
2017,5,16,14,15,16.0,261.5,6.5,30.0,276.0,269.26,200.03
2017,5,16,14,30,6.0,168.0,6.6,30.0,173.0,168.46,124.24
2017,5,16,14,45,210.0,250.5,6.7,30.0,420.5,430.17,327.46
2017,5,16,15,0,414.0,333.0,6.8,30.0,668.0,672.15,506.73
2017,5,16,15,15,337.0,337.5,6.8,30.0,601.0,597.3,450.74
2017,5,16,15,30,260.0,342.0,6.8,30.0,534.0,530.64,400.99
2017,5,16,15,45,146.0,299.5,6.85,30.0,406.0,395.65,299.89
2017,5,16,16,0,32.0,257.0,6.9,30.0,278.0,271.41,204.81
2017,5,16,16,15,69.5,253.5,6.85,29.5,294.5,287.89,219.07
2017,5,16,16,30,107.0,250.0,6.8,29.0,311.0,300.35,229.78
2017,5,16,16,45,136.5,225.0,6.8,28.5,295.0,285.27,218.99
2017,5,16,17,0,166.0,200.0,6.8,28.0,279.0,265.3,203.76
2017,5,16,17,15,146.5,178.5,6.65,27.5,241.5,226.95,173.73
2017,5,16,17,30,127.0,157.0,6.5,27.0,204.0,190.7,145.04
2017,5,16,17,45,218.5,128.5,6.4,27.0,193.5,178.91,132.1
2017,5,16,18,0,310.0,100.0,6.3,27.0,183.0,156.09,108.64
2017,5,16,18,15,242.0,81.5,6.1,26.5,137.0,109.39,72.57
2017,5,16,18,30,174.0,63.0,5.9,26.0,91.0,70.74,44.6
2017,5,16,18,45,103.5,40.0,5.75,25.5,55.0,36.46,21.01
2017,5,16,19,0,33.0,17.0,5.6,25.0,19.0,15.43,0.0
2017,5,16,19,15,16.5,8.5,5.6,24.5,9.5,8.36,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.44,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.82,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.75,0.0
2017,5,17,7,15,0.0,39.5,1.0,22.5,39.5,38.14,26.07
2017,5,17,7,30,0.0,72.0,1.0,23.0,72.0,69.61,51.69
2017,5,17,7,45,0.0,70.0,1.05,23.5,70.0,67.67,49.78
2017,5,17,8,0,0.0,68.0,1.1,24.0,68.0,65.74,47.92
2017,5,17,8,15,0.0,90.5,1.25,24.5,90.5,87.55,65.09
2017,5,17,8,30,0.0,113.0,1.4,25.0,113.0,109.34,81.93
2017,5,17,8,45,18.5,191.5,1.55,25.5,204.0,196.62,149.56
2017,5,17,9,0,37.0,270.0,1.7,26.0,295.0,288.01,218.01
2017,5,17,9,15,30.5,275.0,1.65,26.5,297.0,290.59,218.41
2017,5,17,9,30,24.0,280.0,1.6,27.0,299.0,289.96,216.77
2017,5,17,9,45,23.0,291.0,1.6,28.0,310.0,301.12,223.6
2017,5,17,10,0,22.0,302.0,1.6,29.0,321.0,312.13,230.19
2017,5,17,10,15,40.5,351.5,1.45,29.5,387.0,381.4,279.06
2017,5,17,10,30,59.0,401.0,1.3,30.0,453.0,448.86,324.83
2017,5,17,10,45,58.0,413.0,1.2,30.5,466.0,462.06,331.95
2017,5,17,11,0,57.0,425.0,1.1,31.0,479.0,475.01,339.13
2017,5,17,11,15,129.5,457.5,0.95,31.0,581.0,583.43,412.67
2017,5,17,11,30,202.0,490.0,0.8,31.0,683.0,689.37,480.59
2017,5,17,11,45,203.0,496.5,0.65,31.5,692.5,700.07,483.24
2017,5,17,12,0,204.0,503.0,0.5,32.0,702.0,709.9,486.14
2017,5,17,12,15,539.5,326.5,0.5,32.0,855.5,878.45,600.66
2017,5,17,12,30,875.0,150.0,0.5,32.0,1009.0,1028.57,690.29
2017,5,17,12,45,876.5,148.0,0.55,32.5,1005.0,1025.92,686.31
2017,5,17,13,0,878.0,146.0,0.6,33.0,1001.0,1019.92,682.81
2017,5,17,13,15,875.0,145.0,0.7,33.0,988.0,1007.11,677.94
2017,5,17,13,30,872.0,144.0,0.8,33.0,975.0,991.03,671.17
2017,5,17,13,45,869.0,142.0,0.95,33.5,954.5,970.76,661.41
2017,5,17,14,0,866.0,140.0,1.1,34.0,934.0,947.39,649.52
2017,5,17,14,15,858.5,138.0,1.25,34.0,905.0,916.94,634.33
2017,5,17,14,30,851.0,136.0,1.4,34.0,876.0,883.87,617.11
2017,5,17,14,45,839.5,135.0,1.55,34.0,840.0,845.96,596.36
2017,5,17,15,0,828.0,134.0,1.7,34.0,804.0,808.5,575.37
2017,5,17,15,15,814.5,131.5,1.85,33.5,762.5,763.47,550.0
2017,5,17,15,30,801.0,129.0,2.0,33.0,721.0,717.09,522.99
2017,5,17,15,45,777.5,128.5,2.15,33.0,672.5,664.79,488.87
2017,5,17,16,0,754.0,128.0,2.3,33.0,624.0,612.57,453.16
2017,5,17,16,15,731.5,123.5,2.4,32.5,573.0,557.08,414.75
2017,5,17,16,30,709.0,119.0,2.5,32.0,522.0,502.34,375.45
2017,5,17,16,45,672.5,115.5,2.7,31.5,467.5,442.74,331.35
2017,5,17,17,0,636.0,112.0,2.9,31.0,413.0,385.86,287.7
2017,5,17,17,15,595.5,105.0,2.95,30.5,359.0,327.13,241.19
2017,5,17,17,30,555.0,98.0,3.0,30.0,305.0,272.24,196.56
2017,5,17,17,45,487.5,91.0,3.15,29.5,251.0,213.55,149.23
2017,5,17,18,0,420.0,84.0,3.3,29.0,197.0,163.28,108.95
2017,5,17,18,15,342.0,71.0,3.35,28.0,148.5,113.6,71.19
2017,5,17,18,30,264.0,58.0,3.4,27.0,100.0,73.05,42.9
2017,5,17,18,45,157.0,39.5,3.45,26.5,62.0,37.47,20.91
2017,5,17,19,0,50.0,21.0,3.5,26.0,24.0,17.67,0.03
2017,5,17,19,15,25.0,10.5,3.65,25.5,12.0,10.32,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.5,13.5,3.5,22.5,16.5,13.27,0.0
2017,5,18,6,0,79.0,27.0,3.5,23.0,33.0,22.52,9.62
2017,5,18,6,15,169.5,47.0,3.7,23.0,73.0,48.18,28.55
2017,5,18,6,30,260.0,67.0,3.9,23.0,113.0,86.52,54.27
2017,5,18,6,45,325.0,82.5,4.15,23.5,161.0,128.59,85.88
2017,5,18,7,0,390.0,98.0,4.4,24.0,209.0,178.27,125.58
2017,5,18,7,15,203.0,117.5,4.6,24.5,176.5,168.99,126.24
2017,5,18,7,30,16.0,137.0,4.8,25.0,144.0,136.94,105.21
2017,5,18,7,45,12.5,150.5,5.0,25.5,156.0,149.79,115.09
2017,5,18,8,0,9.0,164.0,5.2,26.0,168.0,162.21,124.35
2017,5,18,8,15,4.5,140.5,5.3,26.5,142.5,138.06,104.67
2017,5,18,8,30,0.0,117.0,5.4,27.0,117.0,113.2,84.52
2017,5,18,8,45,0.0,134.0,5.5,27.5,134.0,129.72,97.02
2017,5,18,9,0,0.0,151.0,5.6,28.0,151.0,146.27,109.37
2017,5,18,9,15,2.5,163.0,5.6,28.5,165.0,159.75,119.29
2017,5,18,9,30,5.0,175.0,5.6,29.0,179.0,173.46,129.33
2017,5,18,9,45,6.5,188.0,5.7,29.5,193.5,187.58,139.59
2017,5,18,10,0,8.0,201.0,5.8,30.0,208.0,201.82,149.87
2017,5,18,10,15,12.0,244.5,5.85,30.0,255.5,248.13,184.53
2017,5,18,10,30,16.0,288.0,5.9,30.0,303.0,294.82,219.06
2017,5,18,10,45,24.5,334.5,5.95,30.5,357.5,352.96,261.31
2017,5,18,11,0,33.0,381.0,6.0,31.0,412.0,408.33,300.86
2017,5,18,11,15,174.5,424.5,6.0,31.0,591.0,593.07,437.52
2017,5,18,11,30,316.0,468.0,6.0,31.0,770.0,782.4,571.93
2017,5,18,11,45,287.5,480.5,6.05,31.5,758.0,771.62,561.54
2017,5,18,12,0,259.0,493.0,6.1,32.0,746.0,758.97,550.75
2017,5,18,12,15,143.5,441.5,6.1,32.0,582.0,588.52,429.79
2017,5,18,12,30,28.0,390.0,6.1,32.0,418.0,415.92,303.66
2017,5,18,12,45,371.5,318.0,6.15,32.5,680.5,701.15,517.87
2017,5,18,13,0,715.0,246.0,6.2,33.0,943.0,967.29,704.58
2017,5,18,13,15,711.5,244.5,6.2,33.0,930.5,954.7,695.15
2017,5,18,13,30,708.0,243.0,6.2,33.0,918.0,939.38,685.36
2017,5,18,13,45,514.0,340.5,6.2,33.0,825.0,838.77,612.7
2017,5,18,14,0,320.0,438.0,6.2,33.0,732.0,740.15,539.39
2017,5,18,14,15,258.5,436.0,6.2,33.0,669.0,673.61,492.49
2017,5,18,14,30,197.0,434.0,6.2,33.0,606.0,605.54,443.86
2017,5,18,14,45,411.5,338.0,6.2,33.0,677.5,690.58,511.01
2017,5,18,15,0,626.0,242.0,6.2,33.0,749.0,754.28,561.53
2017,5,18,15,15,610.5,236.5,6.25,32.5,710.0,711.93,532.91
2017,5,18,15,30,595.0,231.0,6.3,32.0,671.0,668.97,503.69
2017,5,18,15,45,577.0,222.5,6.35,32.0,627.0,619.81,468.48
2017,5,18,16,0,559.0,214.0,6.4,32.0,583.0,571.97,433.57
2017,5,18,16,15,533.5,205.5,6.4,31.5,535.0,520.09,395.67
2017,5,18,16,30,508.0,197.0,6.4,31.0,487.0,469.58,357.91
2017,5,18,16,45,474.5,186.5,6.4,31.0,436.5,414.89,315.5
2017,5,18,17,0,441.0,176.0,6.4,31.0,386.0,362.96,274.48
2017,5,18,17,15,399.5,162.5,6.3,30.5,334.0,308.2,231.22
2017,5,18,17,30,358.0,149.0,6.2,30.0,282.0,257.09,190.27
2017,5,18,17,45,308.0,131.0,6.15,29.5,232.0,204.78,148.42
2017,5,18,18,0,258.0,113.0,6.1,29.0,182.0,158.08,111.31
2017,5,18,18,15,195.0,91.0,5.95,28.5,136.0,111.69,75.79
2017,5,18,18,30,132.0,69.0,5.8,28.0,90.0,73.58,48.01
2017,5,18,18,45,73.5,43.0,5.65,27.5,54.0,39.73,23.83
2017,5,18,19,0,15.0,17.0,5.5,27.0,18.0,16.25,0.66
2017,5,18,19,15,7.5,8.5,5.4,26.5,9.0,8.36,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,19.0,12.5,4.6,22.5,14.0,12.29,0.0
2017,5,19,6,0,38.0,25.0,4.6,23.0,28.0,22.21,9.78
2017,5,19,6,15,101.5,50.0,4.75,23.0,66.5,49.01,30.91
2017,5,19,6,30,165.0,75.0,4.9,23.0,105.0,84.78,56.73
2017,5,19,6,45,241.0,93.5,5.1,23.5,153.5,125.68,87.11
2017,5,19,7,0,317.0,112.0,5.3,24.0,202.0,175.49,126.12
2017,5,19,7,15,192.0,133.5,5.45,24.5,191.5,180.88,136.19
2017,5,19,7,30,67.0,155.0,5.6,25.0,181.0,171.1,131.74
2017,5,19,7,45,187.0,174.0,5.8,25.5,262.0,241.64,186.47
2017,5,19,8,0,307.0,193.0,6.0,26.0,343.0,326.03,252.4
2017,5,19,8,15,170.0,210.0,6.05,26.5,294.5,290.22,224.52
2017,5,19,8,30,33.0,227.0,6.1,27.0,246.0,238.95,182.98
2017,5,19,8,45,165.5,260.5,6.15,27.5,370.5,355.82,273.83
2017,5,19,9,0,298.0,294.0,6.2,28.0,495.0,486.12,372.64
2017,5,19,9,15,231.5,327.0,6.25,28.5,490.0,484.35,368.57
2017,5,19,9,30,165.0,360.0,6.3,29.0,485.0,478.52,361.38
2017,5,19,9,45,266.5,361.0,6.35,29.5,574.5,569.55,429.15
2017,5,19,10,0,368.0,362.0,6.4,30.0,664.0,664.65,498.33
2017,5,19,10,15,559.0,279.0,6.4,30.5,759.5,762.35,571.39
2017,5,19,10,30,750.0,196.0,6.4,31.0,855.0,867.53,646.16
2017,5,19,10,45,585.0,296.0,6.45,31.5,819.5,837.75,620.15
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,797.39,585.24
2017,5,19,11,15,269.5,441.0,6.5,32.0,692.0,704.56,516.19
2017,5,19,11,30,119.0,486.0,6.5,32.0,600.0,604.17,440.66
2017,5,19,11,45,194.0,488.5,6.5,32.5,677.0,682.62,497.1
2017,5,19,12,0,269.0,491.0,6.5,33.0,754.0,766.56,555.61
2017,5,19,12,15,151.5,452.5,6.45,33.0,601.0,607.38,442.03
2017,5,19,12,30,34.0,414.0,6.4,33.0,448.0,445.96,324.26
2017,5,19,12,45,27.5,382.5,6.4,33.5,410.0,407.63,296.5
2017,5,19,13,0,21.0,351.0,6.4,34.0,372.0,364.3,264.83
2017,5,19,13,15,167.5,409.0,6.35,34.0,569.5,575.85,420.55
2017,5,19,13,30,314.0,467.0,6.3,34.0,767.0,777.4,562.6
2017,5,19,13,45,164.5,375.0,6.25,34.0,532.5,532.52,389.48
2017,5,19,14,0,15.0,283.0,6.2,34.0,298.0,289.89,211.19
2017,5,19,14,15,14.5,274.5,6.15,33.5,288.5,280.58,205.37
2017,5,19,14,30,14.0,266.0,6.1,33.0,279.0,271.26,199.18
2017,5,19,14,45,113.0,330.5,6.1,33.0,423.0,424.6,314.73
2017,5,19,15,0,212.0,395.0,6.1,33.0,567.0,563.66,416.55
2017,5,19,15,15,158.0,371.0,6.05,32.5,495.5,489.33,362.99
2017,5,19,15,30,104.0,347.0,6.0,32.0,424.0,416.1,309.95
2017,5,19,15,45,53.5,259.5,6.0,32.0,299.0,290.4,217.0
2017,5,19,16,0,3.0,172.0,6.0,32.0,174.0,168.52,124.63
2017,5,19,16,15,199.0,194.0,5.9,31.5,308.0,309.6,235.81
2017,5,19,16,30,395.0,216.0,5.8,31.0,442.0,425.5,324.02
2017,5,19,16,45,297.0,208.0,5.7,30.5,368.5,348.12,264.8
2017,5,19,17,0,199.0,200.0,5.6,30.0,295.0,279.66,212.46
2017,5,19,17,15,176.0,179.5,5.45,29.5,256.0,239.13,181.08
2017,5,19,17,30,153.0,159.0,5.3,29.0,217.0,201.02,151.2
2017,5,19,17,45,134.5,134.5,5.15,28.5,179.5,162.94,120.99
2017,5,19,18,0,116.0,110.0,5.0,28.0,142.0,127.09,92.36
2017,5,19,18,15,87.0,86.0,4.8,27.5,107.0,92.51,65.28
2017,5,19,18,30,58.0,62.0,4.6,27.0,72.0,61.66,41.51
2017,5,19,18,45,29.0,39.5,4.45,26.5,44.5,37.09,22.67
2017,5,19,19,0,0.0,17.0,4.3,26.0,17.0,16.41,1.73
2017,5,19,19,15,0.0,8.5,4.15,25.5,8.5,8.36,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.65,22.0,1.0,0.98,0.0
2017,5,20,6,0,0.0,2.0,1.7,22.0,2.0,1.93,0.0
2017,5,20,6,15,0.0,4.5,1.75,22.0,4.5,4.33,0.0
2017,5,20,6,30,0.0,7.0,1.8,22.0,7.0,6.74,0.0
2017,5,20,6,45,0.0,10.5,1.9,22.5,10.5,10.12,2.76
2017,5,20,7,0,0.0,14.0,2.0,23.0,14.0,13.5,5.58
2017,5,20,7,15,0.0,13.5,2.1,23.0,13.5,13.02,5.17
2017,5,20,7,30,0.0,13.0,2.2,23.0,13.0,12.54,4.74
2017,5,20,7,45,0.0,11.0,2.3,23.5,11.0,10.61,3.1
2017,5,20,8,0,0.0,9.0,2.4,24.0,9.0,8.69,1.47
2017,5,20,8,15,0.0,23.5,2.6,24.0,23.5,22.7,12.88
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,36.72,24.18
2017,5,20,8,45,0.0,35.0,3.0,24.5,35.0,33.83,21.69
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,30.94,19.24
2017,5,20,9,15,0.0,32.5,3.3,25.0,32.5,31.43,19.57
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,31.93,19.9
2017,5,20,9,45,1.5,95.0,3.5,25.5,96.5,93.21,68.23
2017,5,20,10,0,3.0,157.0,3.6,26.0,160.0,154.81,115.71
2017,5,20,10,15,3.5,157.0,3.1,26.0,161.0,155.4,115.83
2017,5,20,10,30,4.0,157.0,2.6,26.0,162.0,156.01,116.06
2017,5,20,10,45,6.0,173.5,2.1,26.5,180.0,174.11,129.38
2017,5,20,11,0,8.0,190.0,1.6,27.0,198.0,192.31,142.52
2017,5,20,11,15,10.5,220.5,1.55,27.0,231.5,224.8,166.61
2017,5,20,11,30,13.0,251.0,1.5,27.0,265.0,257.41,190.47
2017,5,20,11,45,28.0,342.0,1.45,27.5,370.5,366.73,269.18
2017,5,20,12,0,43.0,433.0,1.4,28.0,476.0,473.48,342.71
2017,5,20,12,15,68.0,462.5,1.4,28.0,530.0,528.57,380.48
2017,5,20,12,30,93.0,492.0,1.4,28.0,584.0,583.51,417.88
2017,5,20,12,45,102.0,493.5,1.4,28.0,594.0,593.67,424.61
2017,5,20,13,0,111.0,495.0,1.4,28.0,604.0,603.22,431.32
2017,5,20,13,15,183.5,486.5,1.4,27.5,663.5,669.22,478.7
2017,5,20,13,30,256.0,478.0,1.4,27.0,723.0,732.05,522.85
2017,5,20,13,45,241.0,469.5,1.4,27.0,696.5,699.62,501.02
2017,5,20,14,0,226.0,461.0,1.4,27.0,670.0,671.28,482.58
2017,5,20,14,15,155.5,439.5,1.7,27.0,581.0,579.71,421.57
2017,5,20,14,30,85.0,418.0,2.0,27.0,492.0,487.46,357.84
2017,5,20,14,45,179.5,401.0,2.4,27.0,549.0,550.49,407.4
2017,5,20,15,0,274.0,384.0,2.8,27.0,606.0,606.0,450.25
2017,5,20,15,15,226.5,369.0,3.35,26.5,546.5,539.93,405.08
2017,5,20,15,30,179.0,354.0,3.9,26.0,487.0,480.26,363.48
2017,5,20,15,45,107.0,308.5,4.5,25.5,387.0,375.02,286.43
2017,5,20,16,0,35.0,263.0,5.1,25.0,287.0,278.98,213.93
2017,5,20,16,15,225.5,247.5,5.2,24.5,379.0,377.55,293.85
2017,5,20,16,30,416.0,232.0,5.3,24.0,471.0,452.47,352.84
2017,5,20,16,45,379.0,219.5,5.45,23.5,421.0,399.18,311.47
2017,5,20,17,0,342.0,207.0,5.6,23.0,371.0,349.16,272.18
2017,5,20,17,15,304.5,188.5,5.35,22.0,321.0,296.76,230.59
2017,5,20,17,30,267.0,170.0,5.1,21.0,271.0,248.22,191.5
2017,5,20,17,45,228.5,146.0,4.85,20.5,222.5,198.36,150.74
2017,5,20,18,0,190.0,122.0,4.6,20.0,174.0,153.02,113.71
2017,5,20,18,15,142.0,95.0,4.2,19.5,129.0,108.45,78.17
2017,5,20,18,30,94.0,68.0,3.8,19.0,84.0,69.92,48.33
2017,5,20,18,45,59.0,42.5,3.45,19.0,51.5,39.32,24.78
2017,5,20,19,0,24.0,17.0,3.1,19.0,19.0,15.54,2.35
2017,5,20,19,15,12.0,8.5,2.9,18.5,9.5,8.36,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.47,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.89,0.0
2017,5,21,6,15,0.0,10.5,3.7,18.0,10.5,10.12,2.62
2017,5,21,6,30,0.0,18.0,3.8,18.0,18.0,17.36,8.86
2017,5,21,6,45,0.0,27.0,3.9,18.0,27.0,26.05,16.32
2017,5,21,7,0,0.0,36.0,4.0,18.0,36.0,34.75,23.71
2017,5,21,7,15,0.0,63.0,4.2,18.0,63.0,60.89,45.62
2017,5,21,7,30,0.0,90.0,4.4,18.0,90.0,86.87,67.11
2017,5,21,7,45,0.0,107.0,4.6,18.5,107.0,103.29,80.27
2017,5,21,8,0,0.0,124.0,4.8,19.0,124.0,119.75,93.26
2017,5,21,8,15,46.5,190.5,4.9,19.0,218.0,208.04,164.56
2017,5,21,8,30,93.0,257.0,5.0,19.0,312.0,301.12,238.42
2017,5,21,8,45,74.0,272.0,5.15,19.5,318.5,309.62,243.8
2017,5,21,9,0,55.0,287.0,5.3,20.0,325.0,316.08,247.54
2017,5,21,9,15,33.5,261.0,5.25,20.0,284.5,278.67,217.46
2017,5,21,9,30,12.0,235.0,5.2,20.0,244.0,237.03,183.97
2017,5,21,9,45,9.0,209.5,5.2,20.5,216.5,210.45,162.47
2017,5,21,10,0,6.0,184.0,5.2,21.0,189.0,183.56,140.79
2017,5,21,10,15,7.0,191.0,5.1,21.0,197.5,191.53,146.83
2017,5,21,10,30,8.0,198.0,5.0,21.0,206.0,199.55,152.87
2017,5,21,10,45,33.5,312.5,4.95,21.5,344.0,338.98,260.1
2017,5,21,11,0,59.0,427.0,4.9,22.0,482.0,478.31,363.23
2017,5,21,11,15,62.5,440.5,4.8,22.0,499.5,496.83,375.94
2017,5,21,11,30,66.0,454.0,4.7,22.0,517.0,515.25,388.91
2017,5,21,11,45,155.0,474.5,4.65,22.5,626.0,629.67,473.32
2017,5,21,12,0,244.0,495.0,4.6,23.0,735.0,740.49,552.3
2017,5,21,12,15,253.0,495.0,4.6,22.5,744.5,755.66,563.5
2017,5,21,12,30,262.0,495.0,4.6,22.0,754.0,765.09,571.37
2017,5,21,12,45,236.5,497.5,4.7,22.0,730.0,736.74,551.25
2017,5,21,13,0,211.0,500.0,4.8,22.0,706.0,712.15,533.77
2017,5,21,13,15,137.5,475.0,4.85,21.5,609.0,612.33,461.92
2017,5,21,13,30,64.0,450.0,4.9,21.0,512.0,508.88,385.79
2017,5,21,13,45,73.0,447.0,4.95,21.0,516.0,512.84,389.8
2017,5,21,14,0,82.0,444.0,5.0,21.0,520.0,516.15,393.0
2017,5,21,14,15,117.5,439.5,4.9,20.5,544.5,545.24,416.6
2017,5,21,14,30,153.0,435.0,4.8,20.0,569.0,567.57,435.1
2017,5,21,14,45,90.0,374.5,4.75,20.0,453.0,444.99,343.0
2017,5,21,15,0,27.0,314.0,4.7,20.0,337.0,330.51,255.19
2017,5,21,15,15,29.5,304.5,4.65,19.5,328.0,321.57,249.62
2017,5,21,15,30,32.0,295.0,4.6,19.0,319.0,312.33,243.54
2017,5,21,15,45,18.5,240.0,4.6,19.0,254.0,245.44,191.69
2017,5,21,16,0,5.0,185.0,4.6,19.0,189.0,182.38,142.13
2017,5,21,16,15,2.5,161.5,4.6,19.0,163.5,157.77,122.9
2017,5,21,16,30,0.0,138.0,4.6,19.0,138.0,133.46,103.69
2017,5,21,16,45,0.0,105.0,4.6,19.0,105.0,101.53,78.11
2017,5,21,17,0,0.0,72.0,4.6,19.0,72.0,69.62,52.18
2017,5,21,17,15,0.0,62.0,4.3,18.5,62.0,59.92,44.46
2017,5,21,17,30,0.0,52.0,4.0,18.0,52.0,50.24,36.62
2017,5,21,17,45,0.0,41.5,3.75,18.0,41.5,40.07,28.17
2017,5,21,18,0,0.0,31.0,3.5,18.0,31.0,29.92,19.63
2017,5,21,18,15,0.0,22.5,3.5,17.5,22.5,21.7,12.66
2017,5,21,18,30,0.0,14.0,3.5,17.0,14.0,13.5,5.63
2017,5,21,18,45,0.0,8.0,3.5,17.0,8.0,7.71,0.59
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.93,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.98,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,13.0,3.2,15.0,14.5,12.78,0.0
2017,5,22,6,0,39.0,26.0,3.1,15.0,29.0,23.1,11.78
2017,5,22,6,15,94.5,51.5,3.1,15.0,67.0,50.26,33.26
2017,5,22,6,30,150.0,77.0,3.1,15.0,105.0,85.24,59.64
2017,5,22,6,45,220.5,96.0,3.1,15.5,152.5,124.9,90.07
2017,5,22,7,0,291.0,115.0,3.1,16.0,200.0,172.81,128.55
2017,5,22,7,15,145.5,90.0,3.1,16.0,132.5,127.12,97.28
2017,5,22,7,30,0.0,65.0,3.1,16.0,65.0,62.83,47.44
2017,5,22,7,45,0.0,71.0,3.15,16.5,71.0,68.64,52.07
2017,5,22,8,0,0.0,77.0,3.2,17.0,77.0,74.46,56.58
2017,5,22,8,15,0.0,98.0,3.35,17.5,98.0,94.79,72.96
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,115.13,89.1
2017,5,22,8,45,14.5,190.0,3.65,18.5,200.0,192.67,151.1
2017,5,22,9,0,29.0,261.0,3.8,19.0,281.0,273.65,214.18
2017,5,22,9,15,19.0,237.5,3.95,19.0,251.0,243.63,189.94
2017,5,22,9,30,9.0,214.0,4.1,19.0,221.0,214.33,166.42
2017,5,22,9,45,62.5,306.0,4.35,19.5,357.5,349.2,271.84
2017,5,22,10,0,116.0,398.0,4.6,20.0,494.0,490.22,378.16
2017,5,22,10,15,111.0,414.5,4.6,20.0,509.5,503.56,386.81
2017,5,22,10,30,106.0,431.0,4.6,20.0,525.0,519.6,397.86
2017,5,22,10,45,63.0,377.0,4.7,20.5,433.5,429.98,329.35
2017,5,22,11,0,20.0,323.0,4.8,21.0,342.0,333.93,255.22
2017,5,22,11,15,17.5,305.5,4.9,21.0,322.5,314.88,240.83
2017,5,22,11,30,15.0,288.0,5.0,21.0,303.0,295.66,226.1
2017,5,22,11,45,13.5,258.0,5.1,21.5,271.5,264.99,202.27
2017,5,22,12,0,12.0,228.0,5.2,22.0,240.0,234.24,178.36
2017,5,22,12,15,12.5,241.0,5.0,22.5,254.0,247.61,188.17
2017,5,22,12,30,13.0,254.0,4.8,23.0,268.0,260.91,197.79
2017,5,22,12,45,11.5,228.0,4.6,23.5,240.0,233.83,176.72
2017,5,22,13,0,10.0,202.0,4.4,24.0,212.0,206.73,155.73
2017,5,22,13,15,12.0,237.0,4.05,24.0,249.5,242.84,183.22
2017,5,22,13,30,14.0,272.0,3.7,24.0,287.0,278.87,210.3
2017,5,22,13,45,19.5,312.0,3.4,24.0,331.5,323.04,243.33
2017,5,22,14,0,25.0,352.0,3.1,24.0,376.0,371.19,278.82
2017,5,22,14,15,17.5,286.5,3.0,24.0,303.5,294.99,222.29
2017,5,22,14,30,10.0,221.0,2.9,24.0,231.0,223.66,168.79
2017,5,22,14,45,7.5,197.0,2.85,24.0,204.5,197.7,149.3
2017,5,22,15,0,5.0,173.0,2.8,24.0,178.0,171.94,129.71
2017,5,22,15,15,2.5,154.5,2.8,24.0,157.0,151.76,114.3
2017,5,22,15,30,0.0,136.0,2.8,24.0,136.0,131.8,98.95
2017,5,22,15,45,0.0,140.0,2.8,24.0,140.0,135.63,102.23
2017,5,22,16,0,0.0,144.0,2.8,24.0,144.0,139.44,105.52
2017,5,22,16,15,0.0,145.5,2.8,24.0,145.5,140.81,106.92
2017,5,22,16,30,0.0,147.0,2.8,24.0,147.0,142.14,108.34
2017,5,22,16,45,0.0,137.0,2.8,24.0,137.0,132.36,100.99
2017,5,22,17,0,0.0,127.0,2.8,24.0,127.0,122.58,93.59
2017,5,22,17,15,0.0,110.5,2.65,23.5,110.5,106.58,81.28
2017,5,22,17,30,0.0,94.0,2.5,23.0,94.0,90.63,68.79
2017,5,22,17,45,241.0,85.5,2.4,22.5,152.0,145.36,106.49
2017,5,22,18,0,482.0,77.0,2.3,22.0,210.0,172.06,117.02
2017,5,22,18,15,408.5,65.5,2.0,21.5,161.0,119.96,75.48
2017,5,22,18,30,335.0,54.0,1.7,21.0,112.0,77.11,44.42
2017,5,22,18,45,228.5,38.5,1.45,20.5,72.0,38.34,20.7
2017,5,22,19,0,122.0,23.0,1.2,20.0,32.0,17.89,4.97
2017,5,22,19,15,61.0,11.5,1.2,19.5,16.0,11.3,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.5,0.5,16.5,19.5,14.25,0.0
2017,5,23,6,0,125.0,29.0,0.5,17.0,39.0,22.54,11.49
2017,5,23,6,15,216.5,46.0,0.65,17.5,79.5,48.76,28.46
2017,5,23,6,30,308.0,63.0,0.8,18.0,120.0,88.47,54.99
2017,5,23,6,45,154.0,69.5,1.0,18.5,98.0,90.08,63.02
2017,5,23,7,0,0.0,76.0,1.2,19.0,76.0,73.1,55.56
2017,5,23,7,15,269.5,93.0,1.3,19.5,199.5,164.65,123.04
2017,5,23,7,30,539.0,110.0,1.4,20.0,323.0,289.55,219.0
2017,5,23,7,45,413.5,153.5,1.55,20.5,331.5,312.59,241.02
2017,5,23,8,0,288.0,197.0,1.7,21.0,340.0,321.17,249.62
