Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,8,15,144.5,178.5,1.7,21.5,250.5,246.84,192.31
2017,5,23,8,30,1.0,160.0,1.7,22.0,161.0,155.28,119.03
2017,5,23,8,45,6.5,188.5,1.75,22.5,193.0,186.37,143.03
2017,5,23,9,0,12.0,217.0,1.8,23.0,225.0,218.07,166.85
2017,5,23,9,15,7.5,188.5,1.8,23.5,194.0,187.96,142.8
2017,5,23,9,30,3.0,160.0,1.8,24.0,163.0,157.35,118.56
2017,5,23,9,45,5.0,176.5,1.8,24.5,181.0,175.15,131.89
2017,5,23,10,0,7.0,193.0,1.8,25.0,199.0,193.13,145.1
2017,5,23,10,15,394.0,183.5,1.85,25.0,531.0,526.76,403.05
2017,5,23,10,30,781.0,174.0,1.9,25.0,863.0,869.59,639.62
2017,5,23,10,45,788.0,176.0,1.95,25.5,889.5,899.69,654.24
2017,5,23,11,0,795.0,178.0,2.0,26.0,916.0,927.34,670.34
2017,5,23,11,15,800.0,179.5,2.1,26.0,935.0,949.97,685.06
2017,5,23,11,30,805.0,181.0,2.2,26.0,954.0,969.79,698.08
2017,5,23,11,45,813.0,178.0,2.3,26.5,966.5,985.14,706.95
2017,5,23,12,0,821.0,175.0,2.4,27.0,979.0,997.53,714.02
2017,5,23,12,15,821.5,175.0,2.45,27.0,982.0,1002.36,717.31
2017,5,23,12,30,822.0,175.0,2.5,27.0,985.0,1004.02,718.78
2017,5,23,12,45,419.0,233.0,2.65,27.0,645.5,660.89,489.62
2017,5,23,13,0,16.0,291.0,2.8,27.0,306.0,300.04,221.46
2017,5,23,13,15,27.5,352.0,3.0,27.0,378.5,375.82,278.41
2017,5,23,13,30,39.0,413.0,3.2,27.0,451.0,447.33,330.14
2017,5,23,13,45,39.5,405.0,3.4,27.0,442.5,438.72,324.28
2017,5,23,14,0,40.0,397.0,3.6,27.0,434.0,429.93,318.6
2017,5,23,14,15,272.5,370.5,4.05,26.5,610.0,619.9,464.17
2017,5,23,14,30,505.0,344.0,4.5,26.0,786.0,791.73,591.81
2017,5,23,14,45,373.5,368.0,5.0,25.5,687.5,684.27,516.07
2017,5,23,15,0,242.0,392.0,5.5,25.0,589.0,584.47,444.03
2017,5,23,15,15,162.5,367.0,5.95,24.0,496.5,488.46,374.78
2017,5,23,15,30,83.0,342.0,6.4,23.0,404.0,395.6,305.48
2017,5,23,15,45,41.5,236.5,6.85,22.5,267.5,259.51,201.45
2017,5,23,16,0,0.0,131.0,7.3,22.0,131.0,126.84,96.64
2017,5,23,16,15,0.0,73.5,7.2,21.0,73.5,71.11,52.38
2017,5,23,16,30,0.0,16.0,7.1,20.0,16.0,15.45,7.1
2017,5,23,16,45,0.0,14.5,7.05,19.5,14.5,14.0,5.96
2017,5,23,17,0,0.0,13.0,7.0,19.0,13.0,12.55,4.81
2017,5,23,17,15,0.0,11.0,6.6,18.5,11.0,10.61,3.25
2017,5,23,17,30,0.0,9.0,6.2,18.0,9.0,8.68,1.66
2017,5,23,17,45,226.0,45.0,5.8,17.5,108.0,103.02,74.32
2017,5,23,18,0,452.0,81.0,5.4,17.0,207.0,169.36,118.87
2017,5,23,18,15,380.5,69.0,5.15,17.0,159.0,119.49,77.95
2017,5,23,18,30,309.0,57.0,4.9,17.0,111.0,77.89,46.87
2017,5,23,18,45,213.5,41.0,4.7,17.0,72.0,40.35,22.86
2017,5,23,19,0,118.0,25.0,4.5,17.0,33.0,19.51,6.67
2017,5,23,19,15,59.0,12.5,4.3,16.5,16.5,12.29,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,90.0,15.0,3.7,12.5,22.0,14.74,0.0
2017,5,24,6,0,180.0,30.0,3.9,13.0,44.0,23.36,12.49
2017,5,24,6,15,291.5,43.5,3.85,13.5,88.5,50.1,27.93
2017,5,24,6,30,403.0,57.0,3.8,14.0,133.0,93.73,56.35
2017,5,24,6,45,473.5,67.5,3.75,15.0,185.0,140.24,92.3
2017,5,24,7,0,544.0,78.0,3.7,16.0,237.0,194.97,137.77
2017,5,24,7,15,595.0,85.5,3.8,17.0,293.0,249.32,184.79
2017,5,24,7,30,646.0,93.0,3.9,18.0,349.0,309.11,236.11
2017,5,24,7,45,684.0,98.5,4.05,19.0,405.0,366.94,285.28
2017,5,24,8,0,722.0,104.0,4.2,20.0,461.0,428.11,335.73
2017,5,24,8,15,748.5,108.5,4.25,20.5,515.5,485.53,382.42
2017,5,24,8,30,775.0,113.0,4.3,21.0,570.0,544.92,429.22
2017,5,24,8,45,796.5,116.0,4.4,22.0,621.5,600.25,470.89
2017,5,24,9,0,818.0,119.0,4.5,23.0,673.0,655.9,511.48
2017,5,24,9,15,833.0,122.0,4.45,23.5,719.5,707.01,547.96
2017,5,24,9,30,848.0,125.0,4.4,24.0,766.0,757.26,581.37
2017,5,24,9,45,861.0,126.5,4.4,24.5,807.5,801.39,609.91
2017,5,24,10,0,874.0,128.0,4.4,25.0,849.0,845.51,638.06
2017,5,24,10,15,882.5,130.0,4.35,25.5,883.5,884.47,662.05
2017,5,24,10,30,891.0,132.0,4.3,26.0,918.0,921.07,684.16
2017,5,24,10,45,900.0,131.5,4.3,26.5,946.0,953.11,703.22
2017,5,24,11,0,909.0,131.0,4.3,27.0,974.0,982.44,720.35
2017,5,24,11,15,913.0,132.0,4.25,27.0,994.0,1005.58,734.49
2017,5,24,11,30,917.0,133.0,4.2,27.0,1014.0,1025.5,746.55
2017,5,24,11,45,928.0,127.0,4.2,27.5,1028.0,1042.06,755.3
2017,5,24,12,0,939.0,121.0,4.2,28.0,1042.0,1055.35,761.98
2017,5,24,12,15,939.5,121.5,4.15,28.0,1045.5,1061.2,765.17
2017,5,24,12,30,940.0,122.0,4.1,28.0,1049.0,1063.51,766.23
2017,5,24,12,45,941.5,119.5,4.05,28.0,1045.0,1060.31,763.9
2017,5,24,13,0,943.0,117.0,4.0,28.0,1041.0,1053.54,759.43
2017,5,24,13,15,940.5,116.5,3.9,28.0,1027.5,1041.23,751.19
2017,5,24,13,30,938.0,116.0,3.8,28.0,1014.0,1025.43,740.83
2017,5,24,13,45,935.5,113.5,3.75,28.5,993.5,1004.2,725.96
2017,5,24,14,0,933.0,111.0,3.7,29.0,973.0,979.63,709.06
2017,5,24,14,15,927.0,110.0,3.6,29.0,944.0,950.16,690.14
2017,5,24,14,30,921.0,109.0,3.5,29.0,915.0,917.77,669.34
2017,5,24,14,45,913.0,107.0,3.45,29.0,879.5,879.96,645.18
2017,5,24,15,0,905.0,105.0,3.4,29.0,844.0,839.71,619.29
2017,5,24,15,15,894.0,103.0,3.2,28.5,802.0,794.94,590.57
2017,5,24,15,30,883.0,101.0,3.0,28.0,760.0,748.41,560.35
2017,5,24,15,45,870.5,97.5,2.9,28.0,713.0,697.83,526.36
2017,5,24,16,0,858.0,94.0,2.8,28.0,666.0,646.12,489.35
2017,5,24,16,15,840.0,91.0,2.6,28.0,615.0,590.79,448.1
2017,5,24,16,30,822.0,88.0,2.4,28.0,564.0,535.27,405.72
2017,5,24,16,45,798.5,84.0,2.2,28.0,509.5,476.17,359.64
2017,5,24,17,0,775.0,80.0,2.0,28.0,455.0,418.18,313.17
2017,5,24,17,15,742.0,76.0,1.7,27.5,399.5,358.0,264.28
2017,5,24,17,30,709.0,72.0,1.4,27.0,344.0,300.59,216.35
2017,5,24,17,45,661.5,66.0,1.1,26.5,288.0,239.23,165.13
2017,5,24,18,0,614.0,60.0,0.8,26.0,232.0,183.94,118.86
2017,5,24,18,15,541.5,52.5,0.7,25.5,179.5,128.74,75.44
2017,5,24,18,30,469.0,45.0,0.6,25.0,127.0,81.93,42.19
2017,5,24,18,45,348.5,34.0,0.55,24.5,83.0,38.83,18.12
2017,5,24,19,0,228.0,23.0,0.5,24.0,39.0,17.93,5.87
2017,5,24,19,15,114.0,11.5,0.65,23.0,19.5,11.3,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,128.5,13.5,4.9,16.0,24.0,13.27,0.0
2017,5,25,6,0,257.0,27.0,5.0,16.0,48.0,21.05,10.65
2017,5,25,6,15,368.5,37.5,5.1,16.5,93.5,48.58,24.17
2017,5,25,6,30,480.0,48.0,5.2,17.0,139.0,93.21,52.06
2017,5,25,6,45,549.0,55.5,5.35,18.0,191.5,141.14,88.93
2017,5,25,7,0,618.0,63.0,5.5,19.0,244.0,197.0,135.59
2017,5,25,7,15,663.0,68.5,5.85,20.0,299.5,251.93,183.77
2017,5,25,7,30,708.0,74.0,6.2,21.0,355.0,312.53,236.52
2017,5,25,7,45,738.5,79.0,6.6,22.0,410.0,370.14,286.35
2017,5,25,8,0,769.0,84.0,7.0,23.0,465.0,430.17,336.84
2017,5,25,8,15,791.5,87.5,7.05,23.5,518.0,486.81,383.72
2017,5,25,8,30,814.0,91.0,7.1,24.0,571.0,544.41,429.99
2017,5,25,8,45,827.0,95.5,7.2,24.5,619.5,597.93,471.88
2017,5,25,9,0,840.0,100.0,7.3,25.0,668.0,650.34,511.83
2017,5,25,9,15,852.5,102.5,7.25,25.5,713.5,699.81,547.72
2017,5,25,9,30,865.0,105.0,7.2,26.0,759.0,748.14,580.68
2017,5,25,9,45,870.0,109.5,7.2,27.0,797.5,791.23,608.27
2017,5,25,10,0,875.0,114.0,7.2,28.0,836.0,832.1,633.82
2017,5,25,10,15,883.0,116.0,7.15,28.5,869.5,870.64,658.47
2017,5,25,10,30,891.0,118.0,7.1,29.0,903.0,906.81,681.19
2017,5,25,10,45,893.5,121.0,7.05,29.5,929.0,936.4,699.12
2017,5,25,11,0,896.0,124.0,7.0,30.0,955.0,962.98,714.87
2017,5,25,11,15,899.5,125.0,6.9,30.5,974.5,985.39,727.46
2017,5,25,11,30,903.0,126.0,6.8,31.0,994.0,1004.6,737.83
2017,5,25,11,45,904.0,127.5,6.75,31.5,1005.5,1018.57,744.93
2017,5,25,12,0,905.0,129.0,6.7,32.0,1017.0,1029.13,749.83
2017,5,25,12,15,905.5,129.0,6.6,32.0,1020.5,1034.32,752.5
2017,5,25,12,30,906.0,129.0,6.5,32.0,1024.0,1036.1,753.03
2017,5,25,12,45,904.0,129.5,6.4,32.5,1019.0,1032.5,748.56
2017,5,25,13,0,902.0,130.0,6.3,33.0,1014.0,1025.51,742.0
2017,5,25,13,15,899.0,129.5,6.2,33.0,1001.0,1013.19,733.61
2017,5,25,13,30,896.0,129.0,6.1,33.0,988.0,997.53,723.15
2017,5,25,13,45,890.5,128.5,6.0,33.5,966.5,976.25,707.58
2017,5,25,14,0,885.0,128.0,5.9,34.0,945.0,951.91,690.14
2017,5,25,14,15,878.5,126.5,5.8,34.0,917.0,922.75,671.03
2017,5,25,14,30,872.0,125.0,5.7,34.0,889.0,890.86,650.12
2017,5,25,14,45,858.5,125.5,5.6,34.0,853.0,852.49,624.82
2017,5,25,15,0,845.0,126.0,5.5,34.0,817.0,812.22,598.16
2017,5,25,15,15,833.5,123.5,5.4,33.5,776.0,770.63,571.65
2017,5,25,15,30,822.0,121.0,5.3,33.0,735.0,725.39,542.3
2017,5,25,15,45,806.5,118.0,5.25,33.0,689.0,675.59,507.83
2017,5,25,16,0,791.0,115.0,5.2,33.0,643.0,625.1,471.12
2017,5,25,16,15,771.0,111.0,5.05,32.5,593.0,570.51,431.28
2017,5,25,16,30,751.0,107.0,4.9,32.0,543.0,516.22,390.6
2017,5,25,16,45,724.0,102.5,4.8,32.0,489.5,457.85,345.15
2017,5,25,17,0,697.0,98.0,4.7,32.0,436.0,401.67,300.25
2017,5,25,17,15,661.5,92.5,4.45,31.5,382.0,343.18,253.05
2017,5,25,17,30,626.0,87.0,4.2,31.0,328.0,287.83,207.37
2017,5,25,17,45,575.0,80.0,4.0,30.5,274.0,230.32,159.89
2017,5,25,18,0,524.0,73.0,3.8,30.0,220.0,178.29,117.01
2017,5,25,18,15,451.0,63.0,3.65,29.0,170.0,125.81,76.3
2017,5,25,18,30,378.0,53.0,3.5,28.0,120.0,81.86,45.16
2017,5,25,18,45,266.5,39.0,3.35,27.0,78.5,40.92,21.01
2017,5,25,19,0,155.0,25.0,3.2,26.0,37.0,19.43,7.15
2017,5,25,19,15,77.5,12.5,3.45,25.5,18.5,12.29,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.5,3.25,21.5,12.5,12.29,0.0
2017,5,26,6,0,0.0,25.0,3.5,22.0,25.0,23.89,12.59
2017,5,26,6,15,21.0,48.0,3.7,22.5,52.0,45.33,30.28
2017,5,26,6,30,42.0,71.0,3.9,23.0,79.0,70.52,50.28
2017,5,26,6,45,74.5,92.0,4.15,23.5,111.5,98.15,71.77
2017,5,26,7,0,107.0,113.0,4.4,24.0,144.0,130.52,97.32
2017,5,26,7,15,110.0,141.0,4.5,24.5,178.5,164.92,125.48
2017,5,26,7,30,113.0,169.0,4.6,25.0,213.0,199.84,153.55
2017,5,26,7,45,89.0,186.5,4.7,25.5,225.0,214.09,165.09
2017,5,26,8,0,65.0,204.0,4.8,26.0,237.0,225.82,174.01
2017,5,26,8,15,32.5,172.0,4.8,26.5,188.5,183.01,139.96
2017,5,26,8,30,0.0,140.0,4.8,27.0,140.0,135.39,101.82
2017,5,26,8,45,4.5,172.5,4.8,27.5,175.5,169.64,128.02
2017,5,26,9,0,9.0,205.0,4.8,28.0,211.0,204.42,154.16
2017,5,26,9,15,12.5,229.5,4.75,28.0,238.5,231.23,174.19
2017,5,26,9,30,16.0,254.0,4.7,28.0,266.0,258.38,194.32
2017,5,26,9,45,17.0,269.5,4.7,28.5,283.0,275.1,206.04
2017,5,26,10,0,18.0,285.0,4.7,29.0,300.0,291.87,217.71
2017,5,26,10,15,20.0,295.0,4.6,29.0,312.5,304.15,226.41
2017,5,26,10,30,22.0,305.0,4.5,29.0,325.0,316.5,235.16
2017,5,26,10,45,24.5,334.0,4.45,29.5,356.5,351.77,260.12
2017,5,26,11,0,27.0,363.0,4.4,30.0,388.0,383.92,282.47
2017,5,26,11,15,21.5,329.0,4.3,30.5,349.5,341.67,250.92
2017,5,26,11,30,16.0,295.0,4.2,31.0,311.0,303.39,222.39
2017,5,26,11,45,16.0,298.0,4.15,31.5,314.5,306.66,224.26
2017,5,26,12,0,16.0,301.0,4.1,32.0,318.0,309.85,225.99
2017,5,26,12,15,12.5,245.5,4.0,32.0,258.5,251.96,183.77
2017,5,26,12,30,9.0,190.0,3.9,32.0,199.0,194.09,141.2
2017,5,26,12,45,18.5,289.0,3.8,32.5,307.5,300.66,219.12
2017,5,26,13,0,28.0,388.0,3.7,33.0,416.0,412.62,298.21
2017,5,26,13,15,112.5,439.0,3.6,33.0,547.5,550.81,396.92
2017,5,26,13,30,197.0,490.0,3.5,33.0,679.0,681.35,486.99
2017,5,26,13,45,107.0,396.5,3.45,33.5,499.5,498.47,359.22
2017,5,26,14,0,17.0,303.0,3.4,34.0,320.0,311.2,224.79
2017,5,26,14,15,137.0,365.0,3.35,34.0,486.5,487.98,354.47
2017,5,26,14,30,257.0,427.0,3.3,34.0,653.0,653.42,469.85
2017,5,26,14,45,519.0,287.5,3.3,34.0,720.0,730.45,529.46
2017,5,26,15,0,781.0,148.0,3.3,34.0,787.0,784.81,570.86
2017,5,26,15,15,563.0,236.5,3.3,34.0,685.5,675.31,493.7
2017,5,26,15,30,345.0,325.0,3.3,34.0,584.0,575.2,420.29
2017,5,26,15,45,447.0,267.0,3.3,34.0,580.0,574.75,423.15
2017,5,26,16,0,549.0,209.0,3.3,34.0,576.0,561.68,416.03
2017,5,26,16,15,379.5,232.5,3.3,33.5,477.0,454.33,337.96
2017,5,26,16,30,210.0,256.0,3.3,33.0,378.0,363.37,270.76
2017,5,26,16,45,387.0,192.5,3.3,33.0,391.0,379.48,283.64
2017,5,26,17,0,564.0,129.0,3.3,33.0,404.0,374.45,278.12
2017,5,26,17,15,522.5,122.0,3.1,32.0,353.0,318.31,234.4
2017,5,26,17,30,481.0,115.0,2.9,31.0,302.0,267.3,193.84
2017,5,26,17,45,423.0,105.0,2.75,30.5,250.5,213.24,150.57
2017,5,26,18,0,365.0,95.0,2.6,30.0,199.0,165.52,112.58
2017,5,26,18,15,302.0,79.5,2.5,29.5,152.5,118.5,76.42
2017,5,26,18,30,239.0,64.0,2.4,29.0,106.0,78.81,47.82
2017,5,26,18,45,156.5,44.5,2.3,28.5,68.0,43.78,25.26
2017,5,26,19,0,74.0,25.0,2.2,28.0,30.0,20.95,8.45
2017,5,26,19,15,37.0,12.5,2.4,27.5,15.0,12.29,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,42.0,15.0,3.6,23.5,18.5,14.74,0.0
2017,5,27,6,0,84.0,30.0,3.7,24.0,37.0,24.94,13.37
2017,5,27,6,15,159.0,51.0,3.9,24.0,76.5,51.99,31.67
2017,5,27,6,30,234.0,72.0,4.1,24.0,116.0,89.91,57.9
2017,5,27,6,45,117.0,60.0,4.35,24.5,82.0,75.37,51.23
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,46.36,32.45
2017,5,27,7,15,0.0,75.0,4.7,25.5,75.0,72.41,53.55
2017,5,27,7,30,0.0,102.0,4.8,26.0,102.0,98.3,74.14
2017,5,27,7,45,49.5,156.5,4.95,26.5,181.0,170.14,130.43
2017,5,27,8,0,99.0,211.0,5.1,27.0,260.0,247.68,190.45
2017,5,27,8,15,49.5,177.5,5.1,27.5,202.0,196.8,150.3
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,139.25,104.43
2017,5,27,8,45,23.0,212.5,5.2,28.5,228.5,219.47,166.23
2017,5,27,9,0,46.0,281.0,5.3,29.0,313.0,303.88,229.7
2017,5,27,9,15,48.0,300.0,5.25,29.5,335.5,326.54,245.49
2017,5,27,9,30,50.0,319.0,5.2,30.0,358.0,349.29,261.27
2017,5,27,9,45,71.0,355.5,5.2,30.5,413.0,404.17,300.9
2017,5,27,10,0,92.0,392.0,5.2,31.0,468.0,460.61,340.93
2017,5,27,10,15,99.0,403.0,5.15,31.0,488.0,481.19,355.16
2017,5,27,10,30,106.0,414.0,5.1,31.0,508.0,501.9,369.54
2017,5,27,10,45,108.0,426.0,5.05,31.5,524.0,523.14,383.23
2017,5,27,11,0,110.0,438.0,5.0,32.0,540.0,540.29,393.96
2017,5,27,11,15,71.5,403.0,4.95,32.0,470.0,467.05,340.89
2017,5,27,11,30,33.0,368.0,4.9,32.0,400.0,396.32,289.14
2017,5,27,11,45,29.5,373.5,4.85,32.5,402.5,399.09,290.33
2017,5,27,12,0,26.0,379.0,4.8,33.0,405.0,401.63,291.19
2017,5,27,12,15,26.0,381.5,4.75,33.0,407.5,404.43,293.03
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,407.02,294.77
2017,5,27,12,45,29.5,379.5,4.7,33.5,408.5,405.87,293.54
2017,5,27,13,0,33.0,375.0,4.7,34.0,407.0,404.47,292.19
2017,5,27,13,15,66.0,426.5,4.65,34.0,490.0,487.77,351.76
2017,5,27,13,30,99.0,478.0,4.6,34.0,573.0,570.02,409.25
2017,5,27,13,45,90.5,462.5,4.6,34.0,547.5,544.23,391.25
2017,5,27,14,0,82.0,447.0,4.6,34.0,522.0,518.43,373.59
2017,5,27,14,15,209.0,426.5,4.55,34.0,611.5,614.02,444.29
2017,5,27,14,30,336.0,406.0,4.5,34.0,701.0,701.55,507.42
2017,5,27,14,45,535.5,291.5,4.5,34.0,740.0,748.26,545.46
2017,5,27,15,0,735.0,177.0,4.5,34.0,779.0,777.65,570.54
2017,5,27,15,15,721.0,173.0,4.4,34.0,739.0,734.42,541.41
2017,5,27,15,30,707.0,169.0,4.3,34.0,699.0,690.15,510.75
2017,5,27,15,45,686.0,165.5,4.25,34.0,653.5,640.78,476.07
2017,5,27,16,0,665.0,162.0,4.2,34.0,608.0,591.49,440.81
2017,5,27,16,15,551.0,186.5,4.1,33.5,537.0,513.44,383.79
2017,5,27,16,30,437.0,211.0,4.0,33.0,466.0,446.33,333.97
2017,5,27,16,45,486.0,177.5,3.95,33.0,435.5,413.84,309.58
2017,5,27,17,0,535.0,144.0,3.9,33.0,405.0,375.46,279.36
2017,5,27,17,15,496.0,134.5,3.6,32.0,353.5,320.57,236.72
2017,5,27,17,30,457.0,125.0,3.3,31.0,302.0,269.39,196.12
2017,5,27,17,45,372.0,118.5,3.05,30.5,248.0,212.64,151.65
2017,5,27,18,0,287.0,112.0,2.8,30.0,194.0,165.45,115.4
2017,5,27,18,15,229.5,92.0,2.75,29.5,148.5,119.74,80.42
2017,5,27,18,30,172.0,72.0,2.7,29.0,103.0,80.79,51.96
2017,5,27,18,45,99.5,46.5,2.7,28.5,63.0,43.67,26.35
2017,5,27,19,0,27.0,21.0,2.7,28.0,23.0,19.02,7.47
2017,5,27,19,15,13.5,10.5,3.05,27.5,11.5,10.32,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.5,14.5,1.4,22.5,17.5,14.25,0.0
2017,5,28,6,0,63.0,29.0,1.4,23.0,35.0,25.6,14.08
2017,5,28,6,15,128.0,52.0,1.35,23.0,73.5,51.4,32.21
2017,5,28,6,30,193.0,75.0,1.3,23.0,112.0,88.23,58.4
2017,5,28,6,45,242.0,95.5,1.3,23.5,157.5,128.12,88.83
2017,5,28,7,0,291.0,116.0,1.3,24.0,203.0,173.79,124.92
2017,5,28,7,15,316.5,128.5,1.4,24.5,240.0,211.07,155.62
2017,5,28,7,30,342.0,141.0,1.5,25.0,277.0,250.93,188.25
2017,5,28,7,45,355.0,162.5,1.6,25.5,322.0,296.96,225.17
2017,5,28,8,0,368.0,184.0,1.7,26.0,367.0,344.09,261.96
2017,5,28,8,15,370.5,207.0,1.65,26.0,409.0,388.35,295.83
2017,5,28,8,30,373.0,230.0,1.6,26.0,451.0,432.32,328.52
2017,5,28,8,45,421.0,236.0,1.55,26.5,505.5,488.82,369.28
2017,5,28,9,0,469.0,242.0,1.5,27.0,560.0,547.36,410.4
2017,5,28,9,15,472.0,260.0,1.4,27.0,598.5,589.57,438.81
2017,5,28,9,30,475.0,278.0,1.3,27.0,637.0,630.86,465.88
2017,5,28,9,45,360.5,337.0,1.2,27.5,618.0,617.0,451.15
2017,5,28,10,0,246.0,396.0,1.1,28.0,599.0,596.3,431.82
2017,5,28,10,15,232.0,416.5,1.05,28.0,614.5,610.86,440.4
2017,5,28,10,30,218.0,437.0,1.0,28.0,630.0,626.89,449.48
2017,5,28,10,45,253.5,444.0,0.95,28.5,675.0,676.62,481.1
2017,5,28,11,0,289.0,451.0,0.9,29.0,720.0,723.68,509.98
2017,5,28,11,15,274.0,466.0,0.9,29.0,725.0,731.1,513.27
2017,5,28,11,30,259.0,481.0,0.9,29.0,730.0,736.89,515.96
2017,5,28,11,45,183.5,488.5,0.9,29.5,666.0,670.09,469.67
2017,5,28,12,0,108.0,496.0,0.9,30.0,602.0,600.2,421.37
2017,5,28,12,15,120.0,485.5,0.9,30.0,604.5,607.24,427.05
2017,5,28,12,30,132.0,475.0,0.9,30.0,607.0,608.95,428.63
2017,5,28,12,45,193.0,484.5,0.95,30.0,675.5,678.77,476.29
2017,5,28,13,0,254.0,494.0,1.0,30.0,744.0,751.38,524.15
2017,5,28,13,15,212.0,492.5,1.05,30.0,699.5,701.49,491.13
2017,5,28,13,30,170.0,491.0,1.1,30.0,655.0,655.92,461.58
2017,5,28,13,45,157.0,479.5,1.2,30.5,628.0,628.46,443.95
2017,5,28,14,0,144.0,468.0,1.3,31.0,601.0,600.86,425.86
2017,5,28,14,15,108.5,440.5,1.35,31.0,539.5,533.21,380.7
2017,5,28,14,30,73.0,413.0,1.4,31.0,478.0,471.18,338.63
2017,5,28,14,45,166.0,401.5,1.5,31.0,540.5,538.73,389.03
2017,5,28,15,0,259.0,390.0,1.6,31.0,603.0,598.95,432.75
2017,5,28,15,15,198.5,373.5,1.6,31.0,532.0,522.27,379.28
2017,5,28,15,30,138.0,357.0,1.6,31.0,461.0,452.8,330.72
2017,5,28,15,45,69.0,209.0,1.65,31.0,261.0,251.44,186.47
2017,5,28,16,0,0.0,61.0,1.7,31.0,61.0,59.01,40.42
2017,5,28,16,15,0.0,37.0,1.7,30.5,37.0,35.77,22.59
2017,5,28,16,30,0.0,13.0,1.7,30.0,13.0,12.56,4.34
2017,5,28,16,45,0.0,11.0,1.7,30.0,11.0,10.62,2.83
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,8.69,1.31
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,7.24,0.18
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.79,0.0
2017,5,28,17,45,0.0,5.0,1.25,28.5,5.0,4.82,0.0
2017,5,28,18,0,0.0,4.0,1.1,28.0,4.0,3.86,0.0
2017,5,28,18,15,0.0,3.0,1.0,27.5,3.0,2.89,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.93,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.96,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,19.0,7.0,6.88,0.0
2017,5,29,6,0,0.0,14.0,3.4,19.0,14.0,13.5,4.96
2017,5,29,6,15,0.0,32.0,3.45,19.0,32.0,30.9,19.64
2017,5,29,6,30,0.0,50.0,3.5,19.0,50.0,48.0,34.31
2017,5,29,6,45,0.0,71.5,3.6,19.0,71.5,68.42,51.62
2017,5,29,7,0,0.0,93.0,3.7,19.0,93.0,89.0,68.83
2017,5,29,7,15,7.0,116.0,3.75,19.0,119.0,113.07,88.43
2017,5,29,7,30,14.0,139.0,3.8,19.0,145.0,138.06,108.58
2017,5,29,7,45,7.0,129.5,3.85,19.0,132.5,127.51,99.75
2017,5,29,8,0,0.0,120.0,3.9,19.0,120.0,115.88,89.97
2017,5,29,8,15,32.0,185.0,3.8,19.0,204.5,195.15,153.79
2017,5,29,8,30,64.0,250.0,3.7,19.0,289.0,277.73,218.84
2017,5,29,8,45,52.5,263.5,3.65,19.5,297.0,287.78,225.39
2017,5,29,9,0,41.0,277.0,3.6,20.0,305.0,296.59,230.95
2017,5,29,9,15,49.5,305.0,3.35,20.5,341.0,332.31,257.32
2017,5,29,9,30,58.0,333.0,3.1,21.0,377.0,368.77,283.67
2017,5,29,9,45,70.0,360.0,2.9,21.5,416.0,407.61,311.45
2017,5,29,10,0,82.0,387.0,2.7,22.0,455.0,447.25,339.27
2017,5,29,10,15,113.0,413.5,2.45,22.5,511.0,506.64,381.18
2017,5,29,10,30,144.0,440.0,2.2,23.0,567.0,564.54,420.75
2017,5,29,10,45,150.5,455.0,2.0,23.5,592.0,590.15,436.29
2017,5,29,11,0,157.0,470.0,1.8,24.0,617.0,615.54,451.49
2017,5,29,11,15,170.5,481.0,1.75,24.0,643.0,643.31,469.99
2017,5,29,11,30,184.0,492.0,1.7,24.0,669.0,670.89,488.17
2017,5,29,11,45,103.5,426.5,1.7,24.5,526.5,529.33,388.08
2017,5,29,12,0,23.0,361.0,1.7,25.0,384.0,375.8,277.07
2017,5,29,12,15,108.5,434.5,1.7,25.0,542.5,544.48,399.8
2017,5,29,12,30,194.0,508.0,1.7,25.0,701.0,703.69,508.74
2017,5,29,12,45,242.0,496.0,1.7,25.5,735.0,738.86,531.36
2017,5,29,13,0,290.0,484.0,1.7,26.0,769.0,776.76,556.48
2017,5,29,13,15,398.0,443.5,1.55,26.0,829.0,838.62,598.55
2017,5,29,13,30,506.0,403.0,1.4,26.0,889.0,899.87,638.61
2017,5,29,13,45,641.0,296.5,1.3,26.0,899.0,912.88,650.32
2017,5,29,14,0,776.0,190.0,1.2,26.0,909.0,915.95,652.96
2017,5,29,14,15,557.5,298.5,1.05,26.0,807.5,808.69,579.58
2017,5,29,14,30,339.0,407.0,0.9,26.0,706.0,704.95,505.15
2017,5,29,14,45,521.0,304.0,0.8,26.5,742.0,748.29,538.46
2017,5,29,15,0,703.0,201.0,0.7,27.0,778.0,775.87,558.86
2017,5,29,15,15,688.5,196.5,0.6,27.0,738.5,732.98,529.33
2017,5,29,15,30,674.0,192.0,0.5,27.0,699.0,689.18,499.71
2017,5,29,15,45,531.0,230.5,0.45,27.0,615.0,597.19,435.72
2017,5,29,16,0,388.0,269.0,0.4,27.0,531.0,515.11,377.71
2017,5,29,16,15,492.5,216.5,0.5,26.5,522.5,508.37,376.98
2017,5,29,16,30,597.0,164.0,0.6,26.0,514.0,489.6,365.76
2017,5,29,16,45,567.0,156.0,0.7,26.0,463.0,433.51,324.8
2017,5,29,17,0,537.0,148.0,0.8,26.0,412.0,380.94,285.26
2017,5,29,17,15,496.5,138.5,0.8,25.5,360.0,325.35,242.41
2017,5,29,17,30,456.0,129.0,0.8,25.0,308.0,273.63,201.49
2017,5,29,17,45,398.0,117.5,0.85,25.0,256.0,219.41,158.18
2017,5,29,18,0,340.0,106.0,0.9,25.0,204.0,171.54,119.98
2017,5,29,18,15,272.0,89.5,0.95,24.5,157.0,124.59,83.93
2017,5,29,18,30,204.0,73.0,1.0,24.0,110.0,85.2,55.24
2017,5,29,18,45,124.5,51.0,1.05,23.5,71.0,48.67,30.34
2017,5,29,19,0,45.0,29.0,1.1,23.0,32.0,25.42,12.95
2017,5,29,19,15,22.5,14.5,1.25,22.5,16.0,14.25,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,27.0,16.5,0.6,19.5,19.0,16.22,0.0
2017,5,30,6,0,54.0,33.0,0.6,20.0,38.0,28.7,16.95
2017,5,30,6,15,125.0,56.5,0.55,20.5,77.5,55.02,35.62
2017,5,30,6,30,196.0,80.0,0.5,21.0,117.0,92.89,62.5
2017,5,30,6,45,268.5,96.5,0.45,21.5,165.5,133.32,92.37
2017,5,30,7,0,341.0,113.0,0.4,22.0,214.0,181.89,129.89
2017,5,30,7,15,393.0,126.0,0.65,22.5,265.5,230.1,168.89
2017,5,30,7,30,445.0,139.0,0.9,23.0,317.0,283.97,212.47
2017,5,30,7,45,490.0,147.5,1.15,23.5,370.0,336.22,254.62
2017,5,30,8,0,535.0,156.0,1.4,24.0,423.0,392.79,299.42
2017,5,30,8,15,566.0,164.0,1.5,24.5,474.5,445.89,340.32
2017,5,30,8,30,597.0,172.0,1.6,25.0,526.0,502.57,382.77
2017,5,30,8,45,628.5,174.5,1.75,25.5,576.0,554.84,421.32
2017,5,30,9,0,660.0,177.0,1.9,26.0,626.0,608.75,460.18
2017,5,30,9,15,678.5,182.0,1.95,26.0,670.5,657.38,494.73
2017,5,30,9,30,697.0,187.0,2.0,26.0,715.0,705.86,528.52
2017,5,30,9,45,716.5,188.0,2.15,26.5,756.0,750.72,558.94
2017,5,30,10,0,736.0,189.0,2.3,27.0,797.0,794.91,587.87
2017,5,30,10,15,474.5,313.0,2.35,27.0,711.5,720.5,530.61
2017,5,30,10,30,213.0,437.0,2.4,27.0,626.0,622.04,455.42
2017,5,30,10,45,256.5,442.0,2.5,27.5,676.5,676.8,493.73
2017,5,30,11,0,300.0,447.0,2.6,28.0,727.0,729.35,529.06
2017,5,30,11,15,321.0,437.5,2.65,28.0,742.5,746.82,541.1
2017,5,30,11,30,342.0,428.0,2.7,28.0,758.0,763.74,553.04
2017,5,30,11,45,375.0,430.5,2.75,28.0,796.0,803.64,580.27
2017,5,30,12,0,408.0,433.0,2.8,28.0,834.0,842.73,606.62
2017,5,30,12,15,398.5,437.5,2.8,28.0,830.5,840.29,604.3
2017,5,30,12,30,389.0,442.0,2.8,28.0,827.0,836.07,601.19
2017,5,30,12,45,311.0,470.0,2.85,28.0,777.5,785.52,565.6
2017,5,30,13,0,233.0,498.0,2.9,28.0,728.0,729.97,526.59
2017,5,30,13,15,174.5,491.0,2.9,28.0,662.0,662.92,480.14
2017,5,30,13,30,116.0,484.0,2.9,28.0,596.0,596.49,433.41
2017,5,30,13,45,111.5,472.0,2.9,28.0,578.0,573.33,418.06
2017,5,30,14,0,107.0,460.0,2.9,28.0,560.0,554.31,405.24
2017,5,30,14,15,59.0,348.0,2.85,28.0,403.5,396.35,293.01
2017,5,30,14,30,11.0,236.0,2.8,28.0,247.0,239.1,177.3
2017,5,30,14,45,7.0,195.5,2.8,28.0,202.5,195.76,145.35
2017,5,30,15,0,3.0,155.0,2.8,28.0,158.0,152.78,112.95
2017,5,30,15,15,7.5,193.0,2.75,28.0,199.0,193.02,143.97
2017,5,30,15,30,12.0,231.0,2.7,28.0,240.0,232.83,174.33
2017,5,30,15,45,6.0,192.0,2.7,28.0,196.5,190.16,142.21
2017,5,30,16,0,0.0,153.0,2.7,28.0,153.0,148.12,110.34
2017,5,30,16,15,0.0,151.5,2.6,27.5,151.5,146.57,109.76
2017,5,30,16,30,0.0,150.0,2.5,27.0,150.0,145.0,109.12
2017,5,30,16,45,0.0,148.5,2.4,27.0,148.5,143.38,108.24
2017,5,30,17,0,0.0,147.0,2.3,27.0,147.0,141.7,107.31
2017,5,30,17,15,0.0,128.5,1.95,26.5,128.5,123.75,93.72
2017,5,30,17,30,0.0,110.0,1.6,26.0,110.0,105.85,79.97
2017,5,30,17,45,0.0,92.0,1.3,25.5,92.0,88.48,66.4
2017,5,30,18,0,0.0,74.0,1.0,25.0,74.0,71.18,52.61
2017,5,30,18,15,0.0,57.0,0.95,24.5,57.0,54.9,39.38
2017,5,30,18,30,0.0,40.0,0.9,24.0,40.0,38.64,25.91
2017,5,30,18,45,0.0,26.0,0.85,23.5,26.0,25.1,14.5
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,11.57,2.96
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.9,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,35.5,16.5,0.45,20.5,20.0,16.22,0.0
2017,5,31,6,0,71.0,33.0,0.4,21.0,40.0,28.72,16.98
2017,5,31,6,15,146.0,54.5,0.45,21.5,79.5,54.38,34.38
2017,5,31,6,30,221.0,76.0,0.5,22.0,119.0,92.04,60.54
2017,5,31,6,45,299.5,84.0,0.6,22.5,161.5,126.42,85.27
2017,5,31,7,0,378.0,92.0,0.7,23.0,204.0,170.44,119.39
2017,5,31,7,15,220.5,125.0,0.85,23.5,193.5,180.7,134.46
2017,5,31,7,30,63.0,158.0,1.0,24.0,183.0,172.25,131.93
2017,5,31,7,45,150.5,182.0,1.15,24.5,254.0,234.25,179.35
2017,5,31,8,0,238.0,206.0,1.3,25.0,325.0,306.46,234.24
2017,5,31,8,15,217.5,234.5,1.45,25.0,352.5,336.48,257.17
2017,5,31,8,30,197.0,263.0,1.6,25.0,380.0,364.92,278.42
2017,5,31,8,45,229.5,283.5,1.75,25.5,431.0,415.23,315.4
2017,5,31,9,0,262.0,304.0,1.9,26.0,482.0,470.22,355.05
2017,5,31,9,15,322.5,311.0,1.95,26.0,545.5,532.2,400.11
2017,5,31,9,30,383.0,318.0,2.0,26.0,609.0,598.59,447.56
2017,5,31,9,45,312.0,357.5,2.1,26.5,602.5,598.66,444.39
2017,5,31,10,0,241.0,397.0,2.2,27.0,596.0,589.43,434.96
2017,5,31,10,15,187.5,418.0,2.15,27.0,576.5,573.92,421.96
2017,5,31,10,30,134.0,439.0,2.1,27.0,557.0,554.37,406.05
2017,5,31,10,45,126.5,452.0,2.1,27.0,566.5,565.02,412.79
2017,5,31,11,0,119.0,465.0,2.1,27.0,576.0,574.81,418.73
2017,5,31,11,15,111.5,473.0,2.05,27.0,578.5,574.59,417.72
2017,5,31,11,30,104.0,481.0,2.0,27.0,581.0,577.68,419.04
2017,5,31,11,45,137.5,493.5,2.0,27.0,627.5,629.34,454.99
2017,5,31,12,0,171.0,506.0,2.0,27.0,674.0,676.73,487.34
2017,5,31,12,15,310.0,475.5,1.95,27.0,781.5,789.99,566.1
2017,5,31,12,30,449.0,445.0,1.9,27.0,889.0,901.57,640.59
2017,5,31,12,45,276.0,469.0,1.85,27.0,742.0,749.47,536.01
2017,5,31,13,0,103.0,493.0,1.8,27.0,595.0,591.64,425.91
2017,5,31,13,15,79.5,467.5,1.8,27.0,545.5,541.69,392.47
2017,5,31,13,30,56.0,442.0,1.8,27.0,496.0,492.0,357.96
2017,5,31,13,45,51.0,425.0,1.85,27.0,473.5,468.88,342.45
2017,5,31,14,0,46.0,408.0,1.9,27.0,451.0,445.78,326.69
2017,5,31,14,15,51.5,403.5,1.9,27.0,450.0,444.67,326.58
2017,5,31,14,30,57.0,399.0,1.9,27.0,449.0,443.07,326.04
2017,5,31,14,45,71.0,392.5,1.95,27.0,453.0,446.1,329.26
2017,5,31,15,0,85.0,386.0,2.0,27.0,457.0,447.96,331.62
2017,5,31,15,15,54.0,332.5,2.0,26.5,376.5,367.52,274.19
2017,5,31,15,30,23.0,279.0,2.0,26.0,296.0,287.56,215.96
2017,5,31,15,45,11.5,188.0,2.0,26.0,196.5,190.06,143.04
2017,5,31,16,0,0.0,97.0,2.0,26.0,97.0,93.91,68.87
2017,5,31,16,15,10.0,154.0,1.9,26.0,160.0,154.94,117.1
2017,5,31,16,30,20.0,211.0,1.8,26.0,223.0,214.63,163.4
2017,5,31,16,45,10.0,138.5,1.7,26.0,144.5,138.71,104.8
2017,5,31,17,0,0.0,66.0,1.6,26.0,66.0,63.81,45.88
2017,5,31,17,15,0.0,58.0,1.4,25.5,58.0,56.05,39.98
2017,5,31,17,30,0.0,50.0,1.2,25.0,50.0,48.3,33.92
2017,5,31,17,45,0.0,41.5,1.05,24.5,41.5,40.07,27.37
2017,5,31,18,0,0.0,33.0,0.9,24.0,33.0,31.85,20.71
2017,5,31,18,15,0.0,25.5,0.85,23.5,25.5,24.6,14.72
2017,5,31,18,30,0.0,18.0,0.8,23.0,18.0,17.36,8.64
2017,5,31,18,45,0.0,11.5,0.8,23.0,11.5,11.08,3.29
2017,5,31,19,0,0.0,5.0,0.8,23.0,5.0,4.82,0.0
2017,5,31,19,15,0.0,2.5,0.9,22.5,2.5,2.46,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,16.0,1.15,20.5,23.5,15.73,0.0
2017,6,1,6,0,178.0,32.0,1.3,21.0,47.0,24.82,13.93
2017,6,1,6,15,280.0,45.0,1.4,21.0,89.5,51.21,28.18
2017,6,1,6,30,382.0,58.0,1.5,21.0,132.0,92.0,54.21
2017,6,1,6,45,457.5,66.5,1.65,21.5,182.5,136.63,87.57
2017,6,1,7,0,533.0,75.0,1.8,22.0,233.0,189.4,130.07
2017,6,1,7,15,283.0,112.5,1.85,22.5,198.0,186.43,138.44
2017,6,1,7,30,33.0,150.0,1.9,23.0,163.0,154.64,119.39
2017,6,1,7,45,56.5,179.0,1.95,23.5,206.0,193.95,149.97
2017,6,1,8,0,80.0,208.0,2.0,24.0,249.0,235.99,182.16
2017,6,1,8,15,79.0,232.0,2.0,24.5,275.5,263.58,202.67
2017,6,1,8,30,78.0,256.0,2.0,25.0,302.0,291.01,222.66
2017,6,1,8,45,129.5,285.0,2.0,25.5,369.5,356.34,271.34
2017,6,1,9,0,181.0,314.0,2.0,26.0,437.0,425.15,321.46
2017,6,1,9,15,135.5,332.5,2.0,26.5,428.0,420.86,315.94
2017,6,1,9,30,90.0,351.0,2.0,27.0,419.0,409.72,305.61
2017,6,1,9,45,77.5,363.5,2.05,27.5,424.5,416.56,309.19
2017,6,1,10,0,65.0,376.0,2.1,28.0,430.0,422.2,311.76
2017,6,1,10,15,48.0,365.5,2.15,28.0,406.5,400.17,295.18
2017,6,1,10,30,31.0,355.0,2.2,28.0,383.0,376.79,277.67
2017,6,1,10,45,46.0,393.0,2.25,28.5,435.5,429.41,314.86
2017,6,1,11,0,61.0,431.0,2.3,29.0,488.0,482.77,351.59
2017,6,1,11,15,38.5,362.0,2.35,29.0,398.5,394.27,288.4
2017,6,1,11,30,16.0,293.0,2.4,29.0,309.0,301.26,221.16
2017,6,1,11,45,456.0,206.0,2.45,29.5,654.5,662.64,491.41
2017,6,1,12,0,896.0,119.0,2.5,30.0,1000.0,1007.73,715.91
2017,6,1,12,15,896.5,119.0,2.5,30.0,1003.5,1013.03,715.74
2017,6,1,12,30,897.0,119.0,2.5,30.0,1007.0,1014.99,716.87
2017,6,1,12,45,896.5,118.0,2.55,30.5,1002.5,1011.66,713.88
2017,6,1,13,0,896.0,117.0,2.6,31.0,998.0,1004.99,708.95
2017,6,1,13,15,893.5,116.5,2.6,31.0,986.0,993.49,702.08
2017,6,1,13,30,891.0,116.0,2.6,31.0,974.0,978.7,693.27
2017,6,1,13,45,565.0,289.0,2.65,31.0,829.0,833.05,598.07
2017,6,1,14,0,239.0,462.0,2.7,31.0,684.0,682.49,489.13
2017,6,1,14,15,555.0,287.0,2.7,31.0,782.0,794.79,575.99
2017,6,1,14,30,871.0,112.0,2.7,31.0,880.0,877.37,633.41
2017,6,1,14,45,846.5,119.5,2.75,31.0,842.0,837.09,607.55
2017,6,1,15,0,822.0,127.0,2.8,31.0,804.0,795.61,581.6
2017,6,1,15,15,810.5,124.5,2.8,30.5,764.5,755.2,556.91
2017,6,1,15,30,799.0,122.0,2.8,30.0,725.0,711.27,529.41
2017,6,1,15,45,782.0,120.0,2.8,30.0,680.0,662.79,496.58
2017,6,1,16,0,765.0,118.0,2.8,30.0,635.0,613.79,461.68
2017,6,1,16,15,745.5,114.0,2.8,29.5,586.0,561.06,424.14
2017,6,1,16,30,726.0,110.0,2.8,29.0,537.0,508.62,385.61
2017,6,1,16,45,696.0,107.0,2.8,29.0,485.0,451.74,341.87
2017,6,1,17,0,666.0,104.0,2.8,29.0,433.0,397.41,298.86
2017,6,1,17,15,630.5,98.0,2.7,28.5,380.5,340.25,253.13
2017,6,1,17,30,595.0,92.0,2.6,28.0,328.0,286.24,208.76
2017,6,1,17,45,537.5,86.5,2.55,28.0,275.0,230.11,162.36
2017,6,1,18,0,480.0,81.0,2.5,28.0,222.0,180.18,121.22
2017,6,1,18,15,411.0,70.5,2.35,27.0,173.0,129.38,81.54
2017,6,1,18,30,342.0,60.0,2.2,26.0,124.0,87.15,50.92
2017,6,1,18,45,238.0,45.5,2.05,25.5,83.0,47.86,26.54
2017,6,1,19,0,134.0,31.0,1.9,25.0,42.0,24.12,12.56
2017,6,1,19,15,67.0,15.5,2.05,24.5,21.0,15.24,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,17.5,15.5,1.65,21.5,17.0,15.24,0.0
2017,6,2,6,0,35.0,31.0,1.8,22.0,34.0,27.23,15.79
2017,6,2,6,15,78.5,52.0,1.85,22.0,65.5,50.37,32.94
2017,6,2,6,30,122.0,73.0,1.9,22.0,97.0,79.88,54.85
