Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,6,45,166.0,91.5,2.0,22.5,135.0,111.87,79.33
2017,6,2,7,0,210.0,110.0,2.1,23.0,173.0,149.98,109.51
2017,6,2,7,15,221.5,133.0,2.15,23.0,211.5,188.25,141.4
2017,6,2,7,30,233.0,156.0,2.2,23.0,250.0,227.81,174.02
2017,6,2,7,45,317.0,166.5,2.25,23.5,313.5,285.16,218.91
2017,6,2,8,0,401.0,177.0,2.3,24.0,377.0,352.33,271.13
2017,6,2,8,15,353.5,211.5,2.3,24.5,402.0,383.24,294.81
2017,6,2,8,30,306.0,246.0,2.3,25.0,427.0,409.78,314.06
2017,6,2,8,45,241.0,280.5,2.35,25.5,430.5,420.57,320.58
2017,6,2,9,0,176.0,315.0,2.4,26.0,434.0,422.72,320.09
2017,6,2,9,15,174.0,338.5,2.4,26.0,463.5,453.26,341.76
2017,6,2,9,30,172.0,362.0,2.4,26.0,493.0,483.24,362.58
2017,6,2,9,45,184.0,373.0,2.4,26.5,520.0,511.25,381.49
2017,6,2,10,0,196.0,384.0,2.4,27.0,547.0,539.61,400.43
2017,6,2,10,15,216.5,409.0,2.35,27.5,595.5,589.21,433.73
2017,6,2,10,30,237.0,434.0,2.3,28.0,644.0,639.48,466.68
2017,6,2,10,45,197.0,452.5,2.25,28.5,630.5,628.98,456.27
2017,6,2,11,0,157.0,471.0,2.2,29.0,617.0,615.72,444.42
2017,6,2,11,15,108.0,459.5,2.1,29.0,561.0,557.47,402.7
2017,6,2,11,30,59.0,448.0,2.0,29.0,505.0,500.86,361.86
2017,6,2,11,45,47.0,431.5,1.95,29.5,478.0,473.73,342.05
2017,6,2,12,0,35.0,415.0,1.9,30.0,451.0,446.06,321.71
2017,6,2,12,15,216.5,427.5,1.85,30.0,643.0,648.46,465.89
2017,6,2,12,30,398.0,440.0,1.8,30.0,835.0,842.28,594.89
2017,6,2,12,45,343.5,462.5,1.75,30.0,802.5,809.66,570.0
2017,6,2,13,0,289.0,485.0,1.7,30.0,770.0,775.9,546.44
2017,6,2,13,15,542.5,331.0,1.7,30.0,857.0,871.07,616.89
2017,6,2,13,30,796.0,177.0,1.7,30.0,944.0,951.85,671.02
2017,6,2,13,45,789.0,177.0,1.75,30.5,923.5,931.45,657.14
2017,6,2,14,0,782.0,177.0,1.8,31.0,903.0,908.39,642.69
2017,6,2,14,15,775.0,175.0,1.8,30.5,876.5,880.83,627.41
2017,6,2,14,30,768.0,173.0,1.8,30.0,850.0,850.91,610.52
2017,6,2,14,45,645.0,237.5,1.85,30.0,791.5,788.28,569.97
2017,6,2,15,0,522.0,302.0,1.9,30.0,733.0,728.14,527.91
2017,6,2,15,15,421.0,318.5,1.95,30.0,655.0,645.42,471.28
2017,6,2,15,30,320.0,335.0,2.0,30.0,577.0,566.94,416.43
2017,6,2,15,45,183.5,308.0,2.1,30.0,445.5,429.29,318.42
2017,6,2,16,0,47.0,281.0,2.2,30.0,314.0,303.81,225.93
2017,6,2,16,15,165.0,265.0,2.2,29.5,365.0,357.39,268.79
2017,6,2,16,30,283.0,249.0,2.2,29.0,416.0,398.52,300.55
2017,6,2,16,45,272.0,227.0,2.2,29.0,375.5,355.9,268.53
2017,6,2,17,0,261.0,205.0,2.2,29.0,335.0,314.05,236.81
2017,6,2,17,15,385.5,160.0,2.1,28.5,326.0,304.44,227.92
2017,6,2,17,30,510.0,115.0,2.0,28.0,317.0,279.82,204.95
2017,6,2,17,45,457.5,105.5,1.9,27.5,266.0,225.94,161.27
2017,6,2,18,0,405.0,96.0,1.8,27.0,215.0,177.69,122.23
2017,6,2,18,15,339.5,82.0,1.8,26.5,167.5,129.05,84.33
2017,6,2,18,30,274.0,68.0,1.8,26.0,120.0,87.93,54.21
2017,6,2,18,45,190.0,50.0,1.85,25.5,80.5,51.49,30.53
2017,6,2,19,0,106.0,32.0,1.9,25.0,41.0,26.51,14.56
2017,6,2,19,15,53.0,16.0,2.0,24.5,20.5,15.73,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.0,1.25,21.5,11.0,10.61,0.0
2017,6,3,6,0,0.0,22.0,1.4,22.0,22.0,21.24,11.13
2017,6,3,6,15,0.0,41.0,1.45,22.0,41.0,39.09,26.04
2017,6,3,6,30,0.0,60.0,1.5,22.0,60.0,57.1,41.34
2017,6,3,6,45,6.0,81.5,1.6,22.5,83.5,78.56,58.91
2017,6,3,7,0,12.0,103.0,1.7,23.0,107.0,100.9,76.89
2017,6,3,7,15,97.5,132.0,1.75,23.5,171.0,152.76,116.13
2017,6,3,7,30,183.0,161.0,1.8,24.0,235.0,215.4,164.33
2017,6,3,7,45,348.0,155.0,1.85,24.5,320.0,286.22,218.29
2017,6,3,8,0,513.0,149.0,1.9,25.0,405.0,375.27,286.63
2017,6,3,8,15,278.5,194.0,1.9,25.5,335.5,328.71,251.9
2017,6,3,8,30,44.0,239.0,1.9,26.0,266.0,255.76,194.42
2017,6,3,8,45,152.0,271.5,1.95,26.5,373.5,356.57,270.98
2017,6,3,9,0,260.0,304.0,2.0,27.0,481.0,468.28,352.81
2017,6,3,9,15,140.5,288.5,2.0,27.5,385.0,381.17,286.25
2017,6,3,9,30,21.0,273.0,2.0,28.0,289.0,280.32,208.75
2017,6,3,9,45,16.0,250.5,2.0,28.5,263.0,255.58,189.92
2017,6,3,10,0,11.0,228.0,2.0,29.0,237.0,230.34,170.47
2017,6,3,10,15,14.5,263.5,1.95,29.0,276.0,268.45,198.41
2017,6,3,10,30,18.0,299.0,1.9,29.0,315.0,306.84,225.99
2017,6,3,10,45,25.0,338.5,1.85,29.5,362.0,356.12,260.6
2017,6,3,11,0,32.0,378.0,1.8,30.0,409.0,402.84,292.66
2017,6,3,11,15,242.5,400.0,1.75,30.0,634.0,633.8,457.67
2017,6,3,11,30,453.0,422.0,1.7,30.0,859.0,866.92,611.78
2017,6,3,11,45,335.5,462.0,1.65,30.0,788.0,795.28,559.69
2017,6,3,12,0,218.0,502.0,1.6,30.0,717.0,718.63,506.5
2017,6,3,12,15,206.5,505.5,1.55,30.0,710.0,712.22,502.14
2017,6,3,12,30,195.0,509.0,1.5,30.0,703.0,704.74,496.52
2017,6,3,12,45,272.5,483.0,1.45,30.5,752.5,759.36,533.03
2017,6,3,13,0,350.0,457.0,1.4,31.0,802.0,808.03,564.47
2017,6,3,13,15,198.5,443.5,1.3,31.0,639.0,638.39,450.37
2017,6,3,13,30,47.0,430.0,1.2,31.0,476.0,471.08,334.69
2017,6,3,13,45,66.5,440.5,1.2,31.0,503.5,498.83,355.55
2017,6,3,14,0,86.0,451.0,1.2,31.0,531.0,525.53,374.24
2017,6,3,14,15,54.0,386.5,1.15,30.5,436.5,429.86,309.01
2017,6,3,14,30,22.0,322.0,1.1,30.0,342.0,332.81,241.57
2017,6,3,14,45,210.5,333.5,1.1,30.0,508.0,511.88,373.38
2017,6,3,15,0,399.0,345.0,1.1,30.0,674.0,667.82,481.11
2017,6,3,15,15,238.0,344.5,1.1,30.0,538.5,526.94,382.05
2017,6,3,15,30,77.0,344.0,1.1,30.0,403.0,392.78,286.53
2017,6,3,15,45,317.5,276.5,1.1,30.0,495.0,493.18,363.94
2017,6,3,16,0,558.0,209.0,1.1,30.0,587.0,569.23,419.78
2017,6,3,16,15,407.5,231.5,1.05,29.5,496.5,473.29,350.46
2017,6,3,16,30,257.0,254.0,1.0,29.0,406.0,389.24,289.67
2017,6,3,16,45,226.0,232.0,0.95,29.0,356.5,336.99,251.77
2017,6,3,17,0,195.0,210.0,0.9,29.0,307.0,289.01,216.18
2017,6,3,17,15,177.5,188.5,0.85,28.5,269.0,249.86,186.99
2017,6,3,17,30,160.0,167.0,0.8,28.0,231.0,212.5,158.55
2017,6,3,17,45,142.5,143.5,0.75,28.0,194.0,175.2,129.42
2017,6,3,18,0,125.0,120.0,0.7,28.0,157.0,139.93,101.64
2017,6,3,18,15,99.5,96.5,0.65,27.5,122.0,105.53,75.0
2017,6,3,18,30,74.0,73.0,0.6,27.0,87.0,74.32,51.06
2017,6,3,18,45,40.5,50.5,0.55,26.5,58.0,48.14,31.51
2017,6,3,19,0,7.0,28.0,0.5,26.0,29.0,26.5,14.67
2017,6,3,19,15,3.5,14.0,0.5,25.5,14.5,13.76,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,56.0,16.5,1.75,20.5,21.5,13.99,0.0
2017,6,4,6,0,112.0,33.0,2.0,21.0,43.0,27.32,16.03
2017,6,4,6,15,191.5,51.5,2.1,21.0,83.0,53.97,32.89
2017,6,4,6,30,271.0,70.0,2.2,21.0,123.0,90.88,57.92
2017,6,4,6,45,332.0,84.5,2.35,21.5,170.0,131.84,88.99
2017,6,4,7,0,393.0,99.0,2.5,22.0,217.0,179.81,127.5
2017,6,4,7,15,212.5,124.0,2.6,22.5,189.5,177.15,133.12
2017,6,4,7,30,32.0,149.0,2.7,23.0,162.0,153.26,118.51
2017,6,4,7,45,236.0,158.5,2.8,23.5,275.0,245.51,189.37
2017,6,4,8,0,440.0,168.0,2.9,24.0,388.0,360.67,278.28
2017,6,4,8,15,441.0,190.5,2.95,24.5,431.5,407.62,314.54
2017,6,4,8,30,442.0,213.0,3.0,25.0,475.0,454.01,349.49
2017,6,4,8,45,387.0,250.5,3.1,25.5,494.5,478.77,366.83
2017,6,4,9,0,332.0,288.0,3.2,26.0,514.0,499.15,380.13
2017,6,4,9,15,298.0,319.0,3.15,26.0,532.5,522.03,395.5
2017,6,4,9,30,264.0,350.0,3.1,26.0,551.0,541.27,407.78
2017,6,4,9,45,353.5,338.0,3.1,26.5,622.0,610.62,458.0
2017,6,4,10,0,443.0,326.0,3.1,27.0,693.0,688.55,512.85
2017,6,4,10,15,470.5,338.5,3.05,27.0,742.0,740.34,547.73
2017,6,4,10,30,498.0,351.0,3.0,27.0,791.0,792.36,582.35
2017,6,4,10,45,354.5,409.5,2.95,27.5,728.0,731.91,535.13
2017,6,4,11,0,211.0,468.0,2.9,28.0,665.0,662.5,481.99
2017,6,4,11,15,310.0,444.5,2.8,28.0,740.0,741.95,538.62
2017,6,4,11,30,409.0,421.0,2.7,28.0,815.0,823.13,594.12
2017,6,4,11,45,338.5,456.5,2.65,28.0,785.5,792.47,570.33
2017,6,4,12,0,268.0,492.0,2.6,28.0,756.0,761.89,547.28
2017,6,4,12,15,562.0,317.0,2.55,28.0,873.0,885.28,639.07
2017,6,4,12,30,856.0,142.0,2.5,28.0,990.0,995.82,711.71
2017,6,4,12,45,856.5,140.5,2.45,28.0,986.5,993.22,708.56
2017,6,4,13,0,857.0,139.0,2.4,28.0,983.0,987.46,704.61
2017,6,4,13,15,854.5,138.5,2.3,28.0,971.0,976.52,697.01
2017,6,4,13,30,852.0,138.0,2.2,28.0,959.0,962.43,687.54
2017,6,4,13,45,661.0,265.5,2.15,28.0,894.5,900.67,647.67
2017,6,4,14,0,470.0,393.0,2.1,28.0,830.0,834.7,598.58
2017,6,4,14,15,242.5,334.0,2.0,28.0,559.5,555.2,407.36
2017,6,4,14,30,15.0,275.0,1.9,28.0,289.0,280.67,206.69
2017,6,4,14,45,7.5,167.5,1.85,28.0,174.5,168.9,124.68
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,58.11,39.89
2017,6,4,15,15,0.0,56.0,1.75,28.0,56.0,54.22,37.03
2017,6,4,15,30,0.0,52.0,1.7,28.0,52.0,50.33,34.07
2017,6,4,15,45,0.0,102.0,1.65,28.0,102.0,98.77,72.01
2017,6,4,16,0,0.0,152.0,1.6,28.0,152.0,147.14,109.48
2017,6,4,16,15,0.0,124.0,1.5,27.5,124.0,119.99,88.93
2017,6,4,16,30,0.0,96.0,1.4,27.0,96.0,92.89,68.25
2017,6,4,16,45,8.0,135.0,1.35,27.0,139.0,134.37,101.12
2017,6,4,17,0,16.0,174.0,1.3,27.0,182.0,174.56,132.54
2017,6,4,17,15,12.0,154.5,1.2,26.5,160.5,153.12,116.35
2017,6,4,17,30,8.0,135.0,1.1,26.0,139.0,132.15,100.47
2017,6,4,17,45,4.0,115.0,1.0,26.0,117.0,111.21,84.19
2017,6,4,18,0,0.0,95.0,0.9,26.0,95.0,90.8,68.12
2017,6,4,18,15,0.0,74.5,0.85,25.5,74.5,71.14,52.34
2017,6,4,18,30,0.0,54.0,0.8,25.0,54.0,51.65,36.35
2017,6,4,18,45,0.0,36.5,0.75,24.5,36.5,35.07,22.49
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,18.34,8.65
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,9.34,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,99.0,15.0,2.35,19.5,24.0,11.7,0.0
2017,6,5,6,0,198.0,30.0,2.7,20.0,48.0,23.11,12.78
2017,6,5,6,15,294.0,43.0,2.75,20.5,90.0,49.92,26.87
2017,6,5,6,30,390.0,56.0,2.8,21.0,132.0,91.13,53.25
2017,6,5,6,45,462.0,64.0,2.85,21.5,182.0,134.45,85.74
2017,6,5,7,0,534.0,72.0,2.9,22.0,232.0,186.05,127.61
2017,6,5,7,15,580.0,78.5,3.05,22.5,284.0,237.01,171.17
2017,6,5,7,30,626.0,85.0,3.2,23.0,336.0,292.78,218.64
2017,6,5,7,45,663.5,88.5,3.35,24.0,389.5,346.84,263.81
2017,6,5,8,0,701.0,92.0,3.5,25.0,443.0,404.16,310.34
2017,6,5,8,15,725.5,96.0,3.5,25.5,494.0,459.23,354.27
2017,6,5,8,30,750.0,100.0,3.5,26.0,545.0,514.68,397.14
2017,6,5,8,45,770.0,103.0,3.55,27.0,594.0,567.43,435.98
2017,6,5,9,0,790.0,106.0,3.6,28.0,643.0,620.44,473.71
2017,6,5,9,15,803.5,108.5,3.55,28.0,687.0,668.41,508.33
2017,6,5,9,30,817.0,111.0,3.5,28.0,731.0,714.38,539.19
2017,6,5,9,45,827.0,113.5,3.5,28.5,769.5,757.28,566.52
2017,6,5,10,0,837.0,116.0,3.5,29.0,808.0,798.52,592.32
2017,6,5,10,15,845.0,118.0,3.45,29.0,841.0,835.7,616.0
2017,6,5,10,30,853.0,120.0,3.4,29.0,874.0,870.66,638.0
2017,6,5,10,45,856.5,122.5,3.4,29.5,900.0,899.64,654.87
2017,6,5,11,0,860.0,125.0,3.4,30.0,926.0,925.82,669.82
2017,6,5,11,15,646.0,273.5,3.4,30.0,882.5,894.57,647.62
2017,6,5,11,30,432.0,422.0,3.4,30.0,839.0,846.01,607.71
2017,6,5,11,45,643.5,281.0,3.45,30.5,910.5,919.79,662.97
2017,6,5,12,0,855.0,140.0,3.5,31.0,982.0,986.45,705.04
2017,6,5,12,15,855.5,140.5,3.5,31.0,985.5,992.09,707.97
2017,6,5,12,30,856.0,141.0,3.5,31.0,989.0,994.6,709.47
2017,6,5,12,45,582.5,310.5,3.5,31.0,886.5,898.14,644.65
2017,6,5,13,0,309.0,480.0,3.5,31.0,784.0,790.13,564.45
2017,6,5,13,15,235.0,486.5,3.5,30.5,716.5,716.8,515.37
2017,6,5,13,30,161.0,493.0,3.5,30.0,649.0,648.16,468.12
2017,6,5,13,45,308.5,444.0,3.5,30.0,734.5,739.6,535.81
2017,6,5,14,0,456.0,395.0,3.5,30.0,820.0,823.61,596.16
2017,6,5,14,15,380.0,406.5,3.45,29.5,753.5,751.42,546.67
2017,6,5,14,30,304.0,418.0,3.4,29.0,687.0,684.79,500.99
2017,6,5,14,45,255.0,410.0,3.4,29.0,630.0,625.01,459.45
2017,6,5,15,0,206.0,402.0,3.4,29.0,573.0,564.63,416.9
2017,6,5,15,15,103.0,223.5,3.35,29.0,309.0,300.94,226.32
2017,6,5,15,30,0.0,45.0,3.3,29.0,45.0,43.55,28.5
2017,6,5,15,45,0.0,31.0,3.3,29.0,31.0,29.98,18.03
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,16.43,7.38
2017,6,5,16,15,0.0,29.5,3.2,28.5,29.5,28.51,17.05
2017,6,5,16,30,0.0,42.0,3.1,28.0,42.0,40.6,26.79
2017,6,5,16,45,0.0,31.5,3.05,27.5,31.5,30.43,18.82
2017,6,5,17,0,0.0,21.0,3.0,27.0,21.0,20.28,10.76
2017,6,5,17,15,0.0,18.5,2.8,26.5,18.5,17.86,8.89
2017,6,5,17,30,0.0,16.0,2.6,26.0,16.0,15.44,6.99
2017,6,5,17,45,0.0,13.5,2.45,26.0,13.5,13.02,5.04
2017,6,5,18,0,0.0,11.0,2.3,26.0,11.0,10.61,3.07
2017,6,5,18,15,0.0,8.5,2.05,25.5,8.5,8.19,1.08
2017,6,5,18,30,0.0,6.0,1.8,25.0,6.0,5.78,0.0
2017,6,5,18,45,0.0,4.0,1.6,24.5,4.0,3.85,0.0
2017,6,5,19,0,0.0,2.0,1.4,24.0,2.0,1.93,0.0
2017,6,5,19,15,0.0,1.0,1.45,23.5,1.0,0.96,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,94.5,16.0,2.85,20.0,24.5,12.52,0.0
2017,6,6,6,0,189.0,32.0,3.0,20.0,49.0,24.76,14.11
2017,6,6,6,15,284.0,45.5,3.1,20.5,91.0,51.53,28.47
2017,6,6,6,30,379.0,59.0,3.2,21.0,133.0,92.09,54.51
2017,6,6,6,45,448.5,68.0,3.35,21.5,182.5,135.9,87.52
2017,6,6,7,0,518.0,77.0,3.5,22.0,232.0,187.09,129.1
2017,6,6,7,15,564.5,84.5,3.6,22.5,285.0,238.22,172.68
2017,6,6,7,30,611.0,92.0,3.7,23.0,338.0,294.24,220.25
2017,6,6,7,45,646.5,97.5,3.85,24.0,391.0,348.63,265.65
2017,6,6,8,0,682.0,103.0,4.0,25.0,444.0,406.12,312.26
2017,6,6,8,15,707.5,107.5,4.05,25.5,495.5,460.44,355.71
2017,6,6,8,30,733.0,112.0,4.1,26.0,547.0,516.82,399.43
2017,6,6,8,45,752.0,116.0,4.2,26.5,596.0,569.14,439.01
2017,6,6,9,0,771.0,120.0,4.3,27.0,645.0,621.67,477.66
2017,6,6,9,15,786.0,123.5,4.35,27.5,689.5,670.85,512.77
2017,6,6,9,30,801.0,127.0,4.4,28.0,734.0,719.33,545.64
2017,6,6,9,45,534.5,259.0,4.45,28.5,673.5,675.54,507.68
2017,6,6,10,0,268.0,391.0,4.5,29.0,613.0,607.02,450.59
2017,6,6,10,15,554.5,264.0,4.55,29.0,747.0,738.1,551.07
2017,6,6,10,30,841.0,137.0,4.6,29.0,881.0,876.43,648.18
2017,6,6,10,45,848.5,138.0,4.7,29.5,908.5,907.23,666.55
2017,6,6,11,0,856.0,139.0,4.8,30.0,936.0,935.45,683.81
2017,6,6,11,15,510.5,316.0,4.85,30.0,794.5,807.66,592.95
2017,6,6,11,30,165.0,493.0,4.9,30.0,653.0,651.93,474.43
2017,6,6,11,45,513.5,320.5,5.0,30.5,825.0,831.63,609.82
2017,6,6,12,0,862.0,148.0,5.1,31.0,997.0,1000.82,724.93
2017,6,6,12,15,863.0,148.0,5.1,31.0,1000.5,1006.55,727.44
2017,6,6,12,30,864.0,148.0,5.1,31.0,1004.0,1009.11,729.02
2017,6,6,12,45,868.5,143.5,5.2,31.0,1001.5,1007.64,728.85
2017,6,6,13,0,873.0,139.0,5.3,31.0,999.0,1002.93,726.67
2017,6,6,13,15,574.5,307.5,5.3,31.0,871.0,877.87,640.96
2017,6,6,13,30,276.0,476.0,5.3,31.0,743.0,745.95,541.66
2017,6,6,13,45,572.0,302.5,5.35,31.0,840.0,852.35,625.88
2017,6,6,14,0,868.0,129.0,5.4,31.0,937.0,936.75,686.09
2017,6,6,14,15,861.5,127.5,5.35,31.0,910.0,908.64,667.15
2017,6,6,14,30,855.0,126.0,5.3,31.0,883.0,877.87,647.03
2017,6,6,14,45,557.5,259.5,5.3,31.0,746.0,736.23,547.36
2017,6,6,15,0,260.0,393.0,5.3,31.0,609.0,602.48,445.65
2017,6,6,15,15,279.5,367.5,5.2,31.0,589.5,581.7,432.38
2017,6,6,15,30,299.0,342.0,5.1,31.0,570.0,558.66,416.89
2017,6,6,15,45,550.0,224.0,5.1,31.0,610.5,605.54,456.78
2017,6,6,16,0,801.0,106.0,5.1,31.0,651.0,627.1,476.69
2017,6,6,16,15,783.0,102.5,5.0,30.5,602.5,574.29,437.74
2017,6,6,16,30,765.0,99.0,4.9,30.0,554.0,521.54,398.07
2017,6,6,16,45,742.5,95.0,4.85,30.0,502.5,466.35,354.8
2017,6,6,17,0,720.0,91.0,4.8,30.0,451.0,412.23,311.22
2017,6,6,17,15,688.0,86.0,4.5,29.5,398.0,353.68,263.58
2017,6,6,17,30,656.0,81.0,4.2,29.0,345.0,298.71,217.75
2017,6,6,17,45,611.0,75.0,3.95,28.5,292.0,242.07,170.32
2017,6,6,18,0,566.0,69.0,3.7,28.0,239.0,190.09,126.63
2017,6,6,18,15,501.0,61.0,3.25,27.0,189.0,137.83,84.87
2017,6,6,18,30,436.0,53.0,2.8,26.0,139.0,93.01,51.73
2017,6,6,18,45,335.5,41.5,2.35,25.5,95.5,50.75,25.77
2017,6,6,19,0,235.0,30.0,1.9,25.0,52.0,23.41,12.72
2017,6,6,19,15,117.5,15.0,1.8,24.5,26.0,11.69,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,116.5,15.0,1.2,20.5,26.0,11.69,0.0
2017,6,7,6,0,233.0,30.0,1.3,21.0,52.0,23.11,12.77
2017,6,7,6,15,333.5,42.0,1.35,21.5,95.5,50.95,26.57
2017,6,7,6,30,434.0,54.0,1.4,22.0,139.0,93.51,53.14
2017,6,7,6,45,501.5,62.0,1.5,22.5,190.0,138.58,86.9
2017,6,7,7,0,569.0,70.0,1.6,23.0,241.0,191.37,129.66
2017,6,7,7,15,614.0,76.5,1.55,24.0,294.5,243.98,173.78
2017,6,7,7,30,659.0,83.0,1.5,25.0,348.0,301.26,221.17
2017,6,7,7,45,692.5,88.0,1.5,26.5,402.0,356.97,265.99
2017,6,7,8,0,726.0,93.0,1.5,28.0,456.0,416.43,311.89
2017,6,7,8,15,750.0,97.0,1.65,28.5,508.0,471.62,354.79
2017,6,7,8,30,774.0,101.0,1.8,29.0,560.0,528.0,397.3
2017,6,7,8,45,791.5,104.5,1.95,29.5,609.0,580.91,436.09
2017,6,7,9,0,809.0,108.0,2.1,30.0,658.0,633.79,473.8
2017,6,7,9,15,823.0,111.0,2.2,30.0,703.0,683.45,509.07
2017,6,7,9,30,837.0,114.0,2.3,30.0,748.0,731.08,540.72
2017,6,7,9,45,847.0,116.5,2.4,30.5,787.5,774.78,568.18
2017,6,7,10,0,857.0,119.0,2.5,31.0,827.0,816.77,594.19
2017,6,7,10,15,865.0,120.5,2.6,31.0,861.0,854.14,618.14
2017,6,7,10,30,873.0,122.0,2.7,31.0,895.0,889.24,640.54
2017,6,7,10,45,879.0,123.5,2.8,31.5,922.0,920.08,658.81
2017,6,7,11,0,885.0,125.0,2.9,32.0,949.0,948.17,675.25
2017,6,7,11,15,889.0,126.0,2.95,32.0,968.5,970.99,689.32
2017,6,7,11,30,893.0,127.0,3.0,32.0,988.0,990.71,701.52
2017,6,7,11,45,896.0,126.5,3.05,32.5,1000.0,1004.8,708.8
2017,6,7,12,0,899.0,126.0,3.1,33.0,1012.0,1015.6,714.13
2017,6,7,12,15,899.5,126.5,3.1,33.0,1015.5,1021.58,717.61
2017,6,7,12,30,900.0,127.0,3.1,33.0,1019.0,1024.25,719.17
2017,6,7,12,45,897.5,127.5,3.15,33.0,1014.5,1020.66,717.35
2017,6,7,13,0,895.0,128.0,3.2,33.0,1010.0,1013.77,713.62
2017,6,7,13,15,892.0,127.5,3.2,33.0,997.0,1002.1,706.62
2017,6,7,13,30,889.0,127.0,3.2,33.0,984.0,987.17,697.68
2017,6,7,13,45,882.0,127.5,3.2,33.0,963.5,966.22,685.01
2017,6,7,14,0,875.0,128.0,3.2,33.0,943.0,942.32,670.52
2017,6,7,14,15,868.0,126.5,3.2,33.0,915.5,913.64,652.97
2017,6,7,14,30,861.0,125.0,3.2,33.0,888.0,882.3,633.66
2017,6,7,14,45,836.5,132.5,3.25,33.0,850.0,842.54,609.01
2017,6,7,15,0,812.0,140.0,3.3,33.0,812.0,803.92,584.92
2017,6,7,15,15,799.5,137.0,3.3,33.0,772.0,760.84,557.31
2017,6,7,15,30,787.0,134.0,3.3,33.0,732.0,716.37,528.48
2017,6,7,15,45,769.5,131.5,3.35,33.0,687.0,667.78,495.62
2017,6,7,16,0,752.0,129.0,3.4,33.0,642.0,618.74,461.1
2017,6,7,16,15,732.0,125.0,3.35,32.5,593.0,566.11,423.81
2017,6,7,16,30,712.0,121.0,3.3,32.0,544.0,514.05,385.85
2017,6,7,16,45,685.0,116.0,3.25,31.5,492.5,458.13,343.92
2017,6,7,17,0,658.0,111.0,3.2,31.0,441.0,403.83,301.96
2017,6,7,17,15,623.0,104.5,2.95,30.5,388.0,346.84,256.65
2017,6,7,17,30,588.0,98.0,2.7,30.0,335.0,292.93,212.74
2017,6,7,17,45,542.0,90.0,2.45,29.5,283.0,237.84,167.58
2017,6,7,18,0,496.0,82.0,2.2,29.0,231.0,187.61,126.25
2017,6,7,18,15,430.0,71.5,2.0,28.0,182.0,136.13,85.92
2017,6,7,18,30,364.0,61.0,1.8,27.0,133.0,92.81,54.16
2017,6,7,18,45,271.5,46.5,1.6,26.5,91.0,52.21,28.43
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,24.7,13.76
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,12.49,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,16.5,1.95,20.5,22.5,14.0,0.0
2017,6,8,6,0,129.0,33.0,2.3,21.0,45.0,27.33,16.12
2017,6,8,6,15,212.0,50.5,2.4,21.5,85.5,52.32,31.01
2017,6,8,6,30,295.0,68.0,2.5,22.0,126.0,91.11,56.94
2017,6,8,6,45,276.0,87.0,2.65,23.0,154.5,125.2,85.41
2017,6,8,7,0,257.0,106.0,2.8,24.0,183.0,156.03,112.3
2017,6,8,7,15,391.0,110.0,2.75,24.5,253.5,212.96,155.71
2017,6,8,7,30,525.0,114.0,2.7,25.0,324.0,285.12,212.29
2017,6,8,7,45,559.0,122.5,2.65,26.0,375.5,338.09,255.11
2017,6,8,8,0,593.0,131.0,2.6,27.0,427.0,393.11,298.33
2017,6,8,8,15,621.0,137.5,2.4,27.0,478.0,445.99,339.65
2017,6,8,8,30,649.0,144.0,2.2,27.0,529.0,500.73,381.02
2017,6,8,8,45,666.5,151.0,2.0,27.5,576.0,551.24,417.07
2017,6,8,9,0,684.0,158.0,1.8,28.0,623.0,602.01,451.84
2017,6,8,9,15,701.0,162.5,1.65,28.5,667.5,649.97,483.58
2017,6,8,9,30,718.0,167.0,1.5,29.0,712.0,697.61,513.88
2017,6,8,9,45,728.5,172.5,1.4,29.5,750.5,740.64,540.31
2017,6,8,10,0,739.0,178.0,1.3,30.0,789.0,782.35,564.15
2017,6,8,10,15,749.0,181.0,1.25,30.0,822.5,818.22,585.38
2017,6,8,10,30,759.0,184.0,1.2,30.0,856.0,853.42,605.93
2017,6,8,10,45,769.0,184.5,1.2,30.5,883.0,884.16,622.87
2017,6,8,11,0,779.0,185.0,1.2,31.0,910.0,912.72,638.33
2017,6,8,11,15,784.0,186.5,1.2,31.0,930.0,935.16,651.23
2017,6,8,11,30,789.0,188.0,1.2,31.0,950.0,954.9,662.55
2017,6,8,11,45,791.0,190.0,1.2,31.5,961.5,969.38,669.4
2017,6,8,12,0,793.0,192.0,1.2,32.0,973.0,980.9,674.54
2017,6,8,12,15,794.0,192.0,1.2,32.0,977.0,986.46,677.58
2017,6,8,12,30,795.0,192.0,1.2,32.0,981.0,989.02,678.99
2017,6,8,12,45,797.0,189.5,1.25,32.0,977.5,987.11,678.68
2017,6,8,13,0,799.0,187.0,1.3,32.0,974.0,982.18,676.67
2017,6,8,13,15,795.5,186.5,1.35,32.0,962.0,970.77,670.84
2017,6,8,13,30,792.0,186.0,1.4,32.0,950.0,956.41,663.32
2017,6,8,13,45,789.0,183.0,1.5,32.5,931.0,937.17,652.19
2017,6,8,14,0,786.0,180.0,1.6,33.0,912.0,915.14,639.29
2017,6,8,14,15,516.0,306.5,1.65,32.5,781.5,778.87,551.41
2017,6,8,14,30,246.0,433.0,1.7,32.0,651.0,648.74,461.03
2017,6,8,14,45,284.0,405.5,1.8,32.0,648.0,645.1,461.98
2017,6,8,15,0,322.0,378.0,1.9,32.0,645.0,638.13,459.59
2017,6,8,15,15,536.5,263.5,1.95,32.0,682.5,681.85,495.69
2017,6,8,15,30,751.0,149.0,2.0,32.0,720.0,705.14,516.84
2017,6,8,15,45,739.5,143.0,2.05,32.0,677.0,658.79,485.28
2017,6,8,16,0,728.0,137.0,2.1,32.0,634.0,611.35,452.7
2017,6,8,16,15,520.5,191.5,2.1,31.5,533.5,503.5,374.71
2017,6,8,16,30,313.0,246.0,2.1,31.0,433.0,413.15,308.09
2017,6,8,16,45,479.5,180.0,2.15,31.0,436.0,416.86,311.84
2017,6,8,17,0,646.0,114.0,2.2,31.0,439.0,401.93,299.19
2017,6,8,17,15,611.5,107.5,2.1,30.5,386.5,345.78,254.94
2017,6,8,17,30,577.0,101.0,2.0,30.0,334.0,292.67,212.12
2017,6,8,17,45,534.0,92.0,1.9,29.5,283.0,238.05,167.65
2017,6,8,18,0,491.0,83.0,1.8,29.0,232.0,187.96,126.59
2017,6,8,18,15,426.5,72.5,1.7,28.0,183.0,136.94,86.67
2017,6,8,18,30,362.0,62.0,1.6,27.0,134.0,93.91,55.09
2017,6,8,18,45,271.5,47.5,1.5,26.5,92.5,53.42,29.29
2017,6,8,19,0,181.0,33.0,1.4,26.0,51.0,25.49,14.47
2017,6,8,19,15,90.5,16.5,1.5,25.5,25.5,12.88,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,11.0,3.25,21.5,11.0,10.61,0.0
2017,6,9,6,0,0.0,22.0,3.5,22.0,22.0,21.24,11.21
2017,6,9,6,15,0.0,43.0,3.7,22.5,43.0,40.86,27.39
2017,6,9,6,30,0.0,64.0,3.9,23.0,64.0,60.66,44.07
2017,6,9,6,45,12.5,85.5,4.1,23.5,89.5,83.2,62.22
2017,6,9,7,0,25.0,107.0,4.3,24.0,115.0,106.84,81.05
2017,6,9,7,15,39.0,131.5,4.35,24.0,146.5,135.84,104.2
2017,6,9,7,30,53.0,156.0,4.4,24.0,178.0,166.59,128.62
2017,6,9,7,45,113.0,184.5,4.5,24.5,238.5,221.04,170.91
2017,6,9,8,0,173.0,213.0,4.6,25.0,299.0,282.06,218.22
2017,6,9,8,15,193.5,237.0,4.55,25.0,343.5,325.54,251.94
2017,6,9,8,30,214.0,261.0,4.5,25.0,388.0,370.92,286.68
2017,6,9,8,45,177.5,287.5,4.5,25.5,399.0,386.38,297.02
2017,6,9,9,0,141.0,314.0,4.5,26.0,410.0,398.03,304.05
2017,6,9,9,15,146.0,334.0,4.45,26.0,439.5,428.39,326.11
2017,6,9,9,30,151.0,354.0,4.4,26.0,469.0,458.85,347.93
2017,6,9,9,45,97.5,353.5,4.4,26.5,429.5,421.39,317.84
2017,6,9,10,0,44.0,353.0,4.4,27.0,390.0,381.79,286.13
2017,6,9,10,15,132.5,394.5,4.35,27.0,511.0,502.68,376.37
2017,6,9,10,30,221.0,436.0,4.3,27.0,632.0,625.99,465.34
2017,6,9,10,45,240.0,447.0,4.25,27.5,666.0,660.98,488.2
2017,6,9,11,0,259.0,458.0,4.2,28.0,700.0,699.64,513.65
2017,6,9,11,15,311.0,448.0,4.15,28.0,744.5,745.17,545.85
2017,6,9,11,30,363.0,438.0,4.1,28.0,789.0,791.37,578.12
2017,6,9,11,45,226.5,462.5,4.05,28.5,683.0,683.95,499.08
2017,6,9,12,0,90.0,487.0,4.0,29.0,577.0,571.89,416.09
2017,6,9,12,15,230.0,469.0,3.9,29.0,697.5,698.16,508.32
2017,6,9,12,30,370.0,451.0,3.8,29.0,818.0,824.02,596.24
2017,6,9,12,45,296.5,476.5,3.75,29.0,770.0,775.73,560.51
2017,6,9,13,0,223.0,502.0,3.7,29.0,722.0,722.69,522.46
2017,6,9,13,15,165.5,493.0,3.55,29.0,655.0,654.92,474.67
2017,6,9,13,30,108.0,484.0,3.4,29.0,588.0,583.57,423.94
2017,6,9,13,45,185.0,471.5,3.25,29.0,646.0,645.83,469.66
2017,6,9,14,0,262.0,459.0,3.1,29.0,704.0,703.92,510.98
2017,6,9,14,15,228.5,450.0,2.95,29.0,659.0,654.08,475.78
2017,6,9,14,30,195.0,441.0,2.8,29.0,614.0,608.68,443.97
2017,6,9,14,45,165.0,422.5,2.7,29.0,565.5,558.13,408.72
2017,6,9,15,0,135.0,404.0,2.6,29.0,517.0,508.99,374.13
2017,6,9,15,15,182.5,381.0,2.55,29.0,525.0,517.27,382.04
2017,6,9,15,30,230.0,358.0,2.5,29.0,533.0,521.43,386.54
2017,6,9,15,45,139.5,322.0,2.5,29.0,426.0,412.79,307.72
2017,6,9,16,0,49.0,286.0,2.5,29.0,319.0,309.97,231.72
2017,6,9,16,15,234.5,253.0,2.4,28.5,395.0,389.62,294.91
2017,6,9,16,30,420.0,220.0,2.3,28.0,471.0,448.88,340.05
2017,6,9,16,45,478.0,185.0,2.2,28.0,445.5,421.28,318.74
2017,6,9,17,0,536.0,150.0,2.1,28.0,420.0,386.94,291.54
2017,6,9,17,15,499.5,140.5,1.95,27.5,369.5,332.97,249.13
2017,6,9,17,30,463.0,131.0,1.8,27.0,319.0,282.37,208.56
2017,6,9,17,45,418.0,118.5,1.65,26.5,269.0,230.16,166.43
2017,6,9,18,0,373.0,106.0,1.5,26.0,219.0,182.75,128.03
2017,6,9,18,15,312.0,90.5,1.45,25.5,172.5,134.89,90.58
2017,6,9,18,30,251.0,75.0,1.4,25.0,126.0,94.96,60.9
2017,6,9,18,45,177.5,55.5,1.4,25.0,86.0,57.34,35.19
2017,6,9,19,0,104.0,36.0,1.4,25.0,46.0,29.66,17.94
2017,6,9,19,15,52.0,18.0,1.45,24.5,23.0,15.22,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,17.0,3.4,20.5,21.5,14.4,0.0
2017,6,10,6,0,93.0,34.0,3.5,21.0,43.0,28.09,16.72
2017,6,10,6,15,169.5,54.0,3.65,21.5,82.5,54.57,34.03
2017,6,10,6,30,246.0,74.0,3.8,22.0,122.0,92.09,59.78
2017,6,10,6,45,314.5,88.0,4.0,22.5,169.5,131.25,88.96
2017,6,10,7,0,383.0,102.0,4.2,23.0,217.0,179.18,127.03
2017,6,10,7,15,432.5,113.5,4.2,23.5,268.0,227.23,166.82
2017,6,10,7,30,482.0,125.0,4.2,24.0,319.0,280.59,211.0
2017,6,10,7,45,372.0,164.0,4.25,24.5,326.5,302.62,232.01
2017,6,10,8,0,262.0,203.0,4.3,25.0,334.0,312.55,241.28
2017,6,10,8,15,275.5,226.0,4.25,25.5,377.0,356.53,275.19
2017,6,10,8,30,289.0,249.0,4.2,26.0,420.0,401.55,309.02
2017,6,10,8,45,210.5,281.0,4.2,26.5,412.0,399.67,305.92
2017,6,10,9,0,132.0,313.0,4.2,27.0,404.0,391.12,297.18
2017,6,10,9,15,137.0,333.0,4.15,27.5,432.5,421.07,318.28
2017,6,10,9,30,142.0,353.0,4.1,28.0,461.0,451.14,339.03
2017,6,10,9,45,445.5,261.5,4.05,28.5,625.0,607.81,458.56
2017,6,10,10,0,749.0,170.0,4.0,29.0,789.0,780.57,583.02
2017,6,10,10,15,759.0,173.0,4.0,29.5,822.5,817.9,605.37
2017,6,10,10,30,769.0,176.0,4.0,30.0,856.0,853.42,627.04
2017,6,10,10,45,779.0,176.0,4.0,30.5,883.0,883.96,645.17
2017,6,10,11,0,789.0,176.0,4.0,31.0,910.0,912.3,661.73
2017,6,10,11,15,794.0,177.5,4.0,31.0,929.5,934.99,675.85
2017,6,10,11,30,799.0,179.0,4.0,31.0,949.0,954.95,688.24
2017,6,10,11,45,804.0,178.0,4.05,31.5,962.0,969.59,696.11
2017,6,10,12,0,809.0,177.0,4.1,32.0,975.0,981.29,702.15
2017,6,10,12,15,810.0,177.5,4.1,32.0,979.0,987.51,705.91
2017,6,10,12,30,811.0,178.0,4.1,32.0,983.0,990.68,707.85
2017,6,10,12,45,810.5,177.5,4.15,32.5,979.0,988.32,705.2
2017,6,10,13,0,810.0,177.0,4.2,33.0,975.0,982.9,700.74
2017,6,10,13,15,807.0,176.0,4.2,33.0,963.5,971.47,693.67
2017,6,10,13,30,804.0,175.0,4.2,33.0,952.0,957.04,684.8
2017,6,10,13,45,562.5,308.5,4.25,33.5,847.0,849.37,610.57
2017,6,10,14,0,321.0,442.0,4.3,34.0,742.0,741.8,530.84
2017,6,10,14,15,549.5,306.0,4.3,34.0,801.5,808.77,584.32
2017,6,10,14,30,778.0,170.0,4.3,34.0,861.0,857.7,621.04
2017,6,10,14,45,483.5,287.5,4.3,34.0,712.0,700.97,510.96
2017,6,10,15,0,189.0,405.0,4.3,34.0,563.0,553.87,402.14
2017,6,10,15,15,109.5,351.5,4.3,33.5,442.0,431.8,316.37
2017,6,10,15,30,30.0,298.0,4.3,33.0,321.0,313.19,230.23
2017,6,10,15,45,368.5,222.5,4.3,33.0,476.0,479.18,359.54
2017,6,10,16,0,707.0,147.0,4.3,33.0,631.0,608.5,456.27
2017,6,10,16,15,553.5,186.5,4.25,32.5,548.0,519.16,389.68
2017,6,10,16,30,400.0,226.0,4.2,32.0,465.0,443.87,333.34
2017,6,10,16,45,500.0,178.0,4.2,32.0,449.0,425.94,320.24
2017,6,10,17,0,600.0,130.0,4.2,32.0,433.0,397.93,297.74
2017,6,10,17,15,564.0,122.5,4.05,31.5,381.5,342.67,254.07
2017,6,10,17,30,528.0,115.0,3.9,31.0,330.0,289.64,211.33
2017,6,10,17,45,477.5,106.0,3.75,30.5,278.5,235.61,167.59
2017,6,10,18,0,427.0,97.0,3.6,30.0,227.0,186.91,128.1
2017,6,10,18,15,362.0,84.0,3.4,29.0,179.0,137.62,89.77
2017,6,10,18,30,297.0,71.0,3.2,28.0,131.0,95.73,58.99
2017,6,10,18,45,213.0,54.0,3.05,27.5,90.5,56.75,33.3
2017,6,10,19,0,129.0,37.0,2.9,27.0,50.0,30.45,18.45
2017,6,10,19,15,64.5,18.5,3.05,26.5,25.0,15.63,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,5,45,69.0,17.5,3.35,20.5,24.0,14.8,0.0
2017,6,11,6,0,138.0,35.0,3.5,21.0,48.0,28.88,17.33
2017,6,11,6,15,233.5,50.5,3.7,21.5,89.5,52.93,31.02
2017,6,11,6,30,329.0,66.0,3.9,22.0,131.0,92.31,56.59
2017,6,11,6,45,190.0,89.0,4.15,23.0,129.0,112.67,78.91
2017,6,11,7,0,51.0,112.0,4.4,24.0,127.0,116.98,88.31
2017,6,11,7,15,316.0,107.0,4.45,24.5,231.0,188.7,138.87
2017,6,11,7,30,581.0,102.0,4.5,25.0,335.0,292.16,217.7
2017,6,11,7,45,442.0,149.0,4.6,25.5,341.0,315.85,240.91
2017,6,11,8,0,303.0,196.0,4.7,26.0,347.0,323.84,249.24
2017,6,11,8,15,240.5,229.5,4.65,26.5,358.0,342.31,263.46
2017,6,11,8,30,178.0,263.0,4.6,27.0,369.0,352.78,270.4
2017,6,11,8,45,258.0,274.0,4.55,27.5,442.0,422.59,323.02
2017,6,11,9,0,338.0,285.0,4.5,28.0,515.0,498.3,378.97
2017,6,11,9,15,575.0,203.5,4.45,28.5,626.0,602.06,458.01
2017,6,11,9,30,812.0,122.0,4.4,29.0,737.0,719.91,544.29
2017,6,11,9,45,827.0,122.5,4.35,29.5,777.5,763.28,571.55
2017,6,11,10,0,842.0,123.0,4.3,30.0,818.0,806.63,598.77
2017,6,11,10,15,850.0,124.5,4.25,30.5,852.0,843.55,621.2
2017,6,11,10,30,858.0,126.0,4.2,31.0,886.0,878.26,641.89
2017,6,11,10,45,866.5,126.0,4.2,31.5,913.5,909.54,660.31
2017,6,11,11,0,875.0,126.0,4.2,32.0,941.0,938.26,676.92
2017,6,11,11,15,879.0,127.0,4.15,32.0,960.5,960.99,690.68
2017,6,11,11,30,883.0,128.0,4.1,32.0,980.0,980.66,702.49
2017,6,11,11,45,886.0,128.0,4.1,32.5,992.5,995.24,709.9
2017,6,11,12,0,889.0,128.0,4.1,33.0,1005.0,1006.58,715.32
2017,6,11,12,15,890.0,128.5,4.1,33.0,1009.0,1013.15,719.27
2017,6,11,12,30,891.0,129.0,4.1,33.0,1013.0,1016.46,721.26
2017,6,11,12,45,890.0,129.0,4.1,33.5,1009.0,1014.06,718.29
2017,6,11,13,0,889.0,129.0,4.1,34.0,1005.0,1008.4,713.39
2017,6,11,13,15,886.5,128.0,4.1,34.0,993.5,996.99,706.44
2017,6,11,13,30,884.0,127.0,4.1,34.0,982.0,982.33,697.53
2017,6,11,13,45,879.5,126.5,4.1,34.0,962.5,963.06,685.75
2017,6,11,14,0,875.0,126.0,4.1,34.0,943.0,940.76,672.08
2017,6,11,14,15,869.0,124.5,4.05,34.0,916.5,913.19,654.76
2017,6,11,14,30,863.0,123.0,4.0,34.0,890.0,882.91,635.68
2017,6,11,14,45,854.0,121.5,4.0,34.0,856.5,847.53,613.43
2017,6,11,15,0,845.0,120.0,4.0,34.0,823.0,809.98,589.59
2017,6,11,15,15,834.5,118.0,3.95,34.0,783.5,768.79,562.94
2017,6,11,15,30,824.0,116.0,3.9,34.0,744.0,725.95,534.95
2017,6,11,15,45,808.5,113.5,3.9,34.0,699.5,678.57,503.58
2017,6,11,16,0,793.0,111.0,3.9,34.0,655.0,629.28,468.69
2017,6,11,16,15,774.5,107.5,3.85,33.5,606.0,576.71,431.41
2017,6,11,16,30,756.0,104.0,3.8,33.0,557.0,524.24,393.1
2017,6,11,16,45,730.0,100.5,3.8,33.0,505.5,468.36,350.48
2017,6,11,17,0,704.0,97.0,3.8,33.0,454.0,412.94,307.09
2017,6,11,17,15,671.0,92.0,3.6,32.5,401.0,355.8,261.72
2017,6,11,17,30,638.0,87.0,3.4,32.0,348.0,301.42,217.38
2017,6,11,17,45,591.0,81.0,3.2,31.5,295.0,245.13,171.22
2017,6,11,18,0,544.0,75.0,3.0,31.0,242.0,193.72,128.84
2017,6,11,18,15,479.0,66.0,2.65,30.0,192.0,141.54,87.74
2017,6,11,18,30,414.0,57.0,2.3,29.0,142.0,96.78,54.78
2017,6,11,18,45,316.0,45.0,2.0,28.0,98.5,54.59,28.47
2017,6,11,19,0,218.0,33.0,1.7,27.0,55.0,25.4,14.54
2017,6,11,19,15,109.0,16.5,1.8,26.5,27.5,12.82,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,104.5,16.0,2.4,21.5,26.0,12.52,0.0
2017,6,12,6,0,209.0,32.0,2.7,22.0,52.0,24.76,13.99
2017,6,12,6,15,311.0,44.5,2.85,22.5,95.0,51.03,27.36
2017,6,12,6,30,413.0,57.0,3.0,23.0,138.0,93.13,53.6
2017,6,12,6,45,488.0,64.5,3.15,23.5,189.0,137.45,86.33
