Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,7,0,563.0,72.0,3.3,24.0,240.0,190.38,128.87
2017,6,12,7,15,609.0,78.0,3.3,24.5,293.5,242.26,172.94
2017,6,12,7,30,655.0,84.0,3.3,25.0,347.0,298.91,220.84
2017,6,12,7,45,696.0,86.5,3.3,26.0,401.5,354.73,267.01
2017,6,12,8,0,737.0,89.0,3.3,27.0,456.0,415.1,315.36
2017,6,12,8,15,425.5,175.5,3.25,27.5,393.0,383.11,292.7
2017,6,12,8,30,114.0,262.0,3.2,28.0,330.0,316.7,240.33
2017,6,12,8,45,472.0,179.5,3.2,28.5,495.5,460.11,351.58
2017,6,12,9,0,830.0,97.0,3.2,29.0,661.0,633.43,480.86
2017,6,12,9,15,843.5,99.5,3.15,29.5,706.0,682.85,514.12
2017,6,12,9,30,857.0,102.0,3.1,30.0,751.0,731.3,544.98
2017,6,12,9,45,869.5,103.0,3.1,30.5,791.5,776.26,573.09
2017,6,12,10,0,882.0,104.0,3.1,31.0,832.0,819.65,599.72
2017,6,12,10,15,632.0,243.5,3.1,31.0,776.5,781.18,570.89
2017,6,12,10,30,382.0,383.0,3.1,31.0,721.0,716.88,519.83
2017,6,12,10,45,646.5,245.5,3.15,31.5,838.0,834.8,606.0
2017,6,12,11,0,911.0,108.0,3.2,32.0,955.0,953.35,681.43
2017,6,12,11,15,914.5,108.5,3.2,32.5,975.0,975.91,692.87
2017,6,12,11,30,918.0,109.0,3.2,33.0,995.0,995.29,703.04
2017,6,12,11,45,913.0,114.5,3.25,33.5,1005.0,1008.03,709.43
2017,6,12,12,0,908.0,120.0,3.3,34.0,1015.0,1017.22,713.72
2017,6,12,12,15,908.5,120.0,3.35,34.0,1019.0,1022.98,717.45
2017,6,12,12,30,909.0,120.0,3.4,34.0,1023.0,1025.39,719.21
2017,6,12,12,45,909.0,119.5,3.45,34.0,1019.5,1023.5,718.43
2017,6,12,13,0,909.0,119.0,3.5,34.0,1016.0,1018.27,715.68
2017,6,12,13,15,906.5,118.5,3.55,34.0,1004.0,1007.2,709.37
2017,6,12,13,30,904.0,118.0,3.6,34.0,992.0,992.81,701.08
2017,6,12,13,45,900.5,117.0,3.65,34.5,972.5,973.71,688.44
2017,6,12,14,0,897.0,116.0,3.7,35.0,953.0,951.45,673.88
2017,6,12,14,15,511.0,277.5,3.7,35.0,751.5,745.85,536.73
2017,6,12,14,30,125.0,439.0,3.7,35.0,550.0,545.31,390.22
2017,6,12,14,45,482.0,283.5,3.7,35.0,688.0,696.03,505.44
2017,6,12,15,0,839.0,128.0,3.7,35.0,826.0,813.31,589.07
2017,6,12,15,15,828.0,125.5,3.7,34.5,786.5,773.15,563.72
2017,6,12,15,30,817.0,123.0,3.7,34.0,747.0,729.4,536.56
2017,6,12,15,45,802.5,120.0,3.75,34.0,702.5,681.36,504.79
2017,6,12,16,0,788.0,117.0,3.8,34.0,658.0,632.5,470.47
2017,6,12,16,15,769.5,113.5,3.8,33.5,609.5,580.18,433.58
2017,6,12,16,30,751.0,110.0,3.8,33.0,561.0,527.96,395.64
2017,6,12,16,45,726.0,106.0,3.85,33.0,509.0,471.54,352.8
2017,6,12,17,0,701.0,102.0,3.9,33.0,457.0,417.08,310.22
2017,6,12,17,15,668.0,96.5,3.7,32.5,404.0,359.59,264.65
2017,6,12,17,30,635.0,91.0,3.5,32.0,351.0,304.86,220.13
2017,6,12,17,45,589.5,84.0,3.35,31.5,298.0,248.16,173.7
2017,6,12,18,0,544.0,77.0,3.2,31.0,245.0,196.18,130.87
2017,6,12,18,15,479.0,68.0,2.95,30.0,194.5,143.94,89.71
2017,6,12,18,30,414.0,59.0,2.7,29.0,144.0,99.14,56.65
2017,6,12,18,45,319.0,46.5,2.5,28.5,100.5,56.43,29.67
2017,6,12,19,0,224.0,34.0,2.3,28.0,57.0,26.19,15.14
2017,6,12,19,15,112.0,17.0,2.5,27.5,28.5,13.22,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,94.5,16.5,2.7,22.5,25.0,12.94,0.0
2017,6,13,6,0,189.0,33.0,3.0,23.0,50.0,25.59,14.55
2017,6,13,6,15,288.5,46.0,3.25,23.5,92.5,51.13,27.97
2017,6,13,6,30,388.0,59.0,3.5,24.0,135.0,91.61,53.19
2017,6,13,6,45,472.5,65.0,3.75,24.5,186.5,135.13,84.79
2017,6,13,7,0,557.0,71.0,4.0,25.0,238.0,187.74,126.56
2017,6,13,7,15,603.0,77.5,4.0,25.5,291.0,239.72,170.6
2017,6,13,7,30,649.0,84.0,4.0,26.0,344.0,296.48,218.53
2017,6,13,7,45,403.0,148.5,4.05,27.0,317.5,299.64,226.99
2017,6,13,8,0,157.0,213.0,4.1,28.0,291.0,274.41,209.32
2017,6,13,8,15,466.0,155.0,4.1,28.5,423.5,383.04,293.11
2017,6,13,8,30,775.0,97.0,4.1,29.0,556.0,521.59,398.73
2017,6,13,8,45,795.5,99.0,4.1,29.5,605.5,574.76,438.1
2017,6,13,9,0,816.0,101.0,4.1,30.0,655.0,628.19,476.82
2017,6,13,9,15,829.0,103.5,4.1,30.5,699.5,676.31,510.59
2017,6,13,9,30,842.0,106.0,4.1,31.0,744.0,723.79,541.36
2017,6,13,9,45,855.0,106.5,4.15,31.5,784.0,768.05,569.59
2017,6,13,10,0,868.0,107.0,4.2,32.0,824.0,810.84,596.43
2017,6,13,10,15,875.5,108.5,4.25,32.0,857.5,848.26,620.6
2017,6,13,10,30,883.0,110.0,4.3,32.0,891.0,883.37,643.12
2017,6,13,10,45,891.0,109.5,4.35,32.5,918.5,914.44,661.55
2017,6,13,11,0,899.0,109.0,4.4,33.0,946.0,942.86,678.14
2017,6,13,11,15,902.5,110.0,4.45,33.5,965.5,965.7,691.04
2017,6,13,11,30,906.0,111.0,4.5,34.0,985.0,985.4,701.92
2017,6,13,11,45,886.0,127.0,4.6,34.5,991.0,993.7,705.79
2017,6,13,12,0,866.0,143.0,4.7,35.0,997.0,998.05,707.28
2017,6,13,12,15,866.5,143.5,4.75,35.0,1000.5,1004.05,711.17
2017,6,13,12,30,867.0,144.0,4.8,35.0,1004.0,1006.89,713.14
2017,6,13,12,45,583.5,313.0,4.85,35.0,891.5,900.28,642.07
2017,6,13,13,0,300.0,482.0,4.9,35.0,779.0,782.34,555.29
2017,6,13,13,15,584.0,308.5,4.95,35.0,877.0,887.55,636.03
2017,6,13,13,30,868.0,135.0,5.0,35.0,975.0,974.82,695.61
2017,6,13,13,45,869.5,130.0,5.05,35.5,957.0,957.21,683.03
2017,6,13,14,0,871.0,125.0,5.1,36.0,939.0,936.36,669.06
2017,6,13,14,15,864.5,123.5,5.1,36.0,912.0,908.53,651.67
2017,6,13,14,30,858.0,122.0,5.1,36.0,885.0,878.03,632.52
2017,6,13,14,45,858.5,115.5,5.15,36.0,854.0,846.01,612.56
2017,6,13,15,0,859.0,109.0,5.2,36.0,823.0,811.17,590.58
2017,6,13,15,15,848.5,107.0,5.2,35.5,784.0,769.56,564.78
2017,6,13,15,30,838.0,105.0,5.2,35.0,745.0,726.26,537.47
2017,6,13,15,45,824.5,102.5,5.2,35.0,700.5,678.92,505.86
2017,6,13,16,0,811.0,100.0,5.2,35.0,656.0,630.98,471.9
2017,6,13,16,15,793.5,97.0,5.2,34.5,608.0,578.76,434.59
2017,6,13,16,30,776.0,94.0,5.2,34.0,560.0,526.5,396.13
2017,6,13,16,45,748.0,92.0,5.2,34.0,508.0,470.15,352.72
2017,6,13,17,0,720.0,90.0,5.2,34.0,456.0,415.38,309.4
2017,6,13,17,15,688.5,85.5,5.1,33.5,403.5,357.58,263.29
2017,6,13,17,30,657.0,81.0,5.0,33.0,351.0,303.26,218.72
2017,6,13,17,45,603.5,77.0,4.95,32.5,297.5,245.97,171.69
2017,6,13,18,0,550.0,73.0,4.9,32.0,244.0,194.25,129.1
2017,6,13,18,15,485.5,65.0,4.75,31.0,194.0,142.66,88.31
2017,6,13,18,30,421.0,57.0,4.6,30.0,144.0,98.43,55.63
2017,6,13,18,45,314.0,46.0,4.45,29.5,100.5,56.08,29.33
2017,6,13,19,0,207.0,35.0,4.3,29.0,57.0,26.98,15.73
2017,6,13,19,15,103.5,17.5,4.3,28.5,28.5,13.61,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,60.5,17.0,3.7,23.5,23.0,14.4,0.0
2017,6,14,6,0,121.0,34.0,3.8,24.0,46.0,28.1,16.41
2017,6,14,6,15,212.5,50.5,4.05,24.5,86.0,51.52,30.17
2017,6,14,6,30,304.0,67.0,4.3,25.0,126.0,90.02,55.1
2017,6,14,6,45,374.0,78.5,4.55,25.5,174.5,131.13,85.34
2017,6,14,7,0,444.0,90.0,4.8,26.0,223.0,180.2,124.16
2017,6,14,7,15,493.5,99.0,4.85,26.5,274.0,229.12,164.77
2017,6,14,7,30,543.0,108.0,4.9,27.0,325.0,284.19,210.45
2017,6,14,7,45,585.5,113.0,5.0,27.5,378.0,336.84,254.07
2017,6,14,8,0,628.0,118.0,5.1,28.0,431.0,393.45,299.99
2017,6,14,8,15,655.5,123.5,5.1,28.5,482.0,446.78,342.35
2017,6,14,8,30,683.0,129.0,5.1,29.0,533.0,501.87,384.86
2017,6,14,8,45,391.0,218.0,5.15,29.5,453.5,448.65,342.42
2017,6,14,9,0,99.0,307.0,5.2,30.0,374.0,361.88,272.4
2017,6,14,9,15,435.0,222.5,5.2,30.5,547.5,522.01,396.72
2017,6,14,9,30,771.0,138.0,5.2,31.0,721.0,704.41,532.34
2017,6,14,9,45,554.5,254.0,5.2,31.5,685.0,683.1,509.95
2017,6,14,10,0,338.0,370.0,5.2,32.0,649.0,641.09,473.0
2017,6,14,10,15,262.0,404.5,5.2,32.5,626.5,623.77,457.4
2017,6,14,10,30,186.0,439.0,5.2,33.0,604.0,597.57,435.4
2017,6,14,10,45,151.0,451.0,5.2,33.5,587.5,583.98,423.6
2017,6,14,11,0,116.0,463.0,5.2,34.0,571.0,568.03,410.1
2017,6,14,11,15,88.0,455.5,5.2,34.0,538.5,533.3,384.89
2017,6,14,11,30,60.0,448.0,5.2,34.0,506.0,500.85,361.15
2017,6,14,11,45,110.5,476.5,5.2,34.5,585.0,579.8,416.68
2017,6,14,12,0,161.0,505.0,5.2,35.0,664.0,663.8,474.05
2017,6,14,12,15,89.0,409.0,5.15,35.0,497.0,493.32,355.05
2017,6,14,12,30,17.0,313.0,5.1,35.0,330.0,322.51,232.44
2017,6,14,12,45,93.0,410.0,5.1,35.5,501.5,498.39,358.95
2017,6,14,13,0,169.0,507.0,5.1,36.0,673.0,674.04,479.21
2017,6,14,13,15,137.0,495.0,5.1,36.0,629.0,628.78,447.16
2017,6,14,13,30,105.0,483.0,5.1,36.0,585.0,579.51,413.06
2017,6,14,13,45,73.5,443.5,5.1,36.0,514.5,508.03,363.53
2017,6,14,14,0,42.0,404.0,5.1,36.0,444.0,437.54,314.0
2017,6,14,14,15,67.5,416.5,5.05,36.0,478.5,471.57,339.09
2017,6,14,14,30,93.0,429.0,5.0,36.0,513.0,503.98,362.6
2017,6,14,14,45,69.0,393.0,5.0,36.0,453.5,444.61,320.86
2017,6,14,15,0,45.0,357.0,5.0,36.0,394.0,386.69,279.89
2017,6,14,15,15,384.5,261.5,4.95,36.0,557.0,562.98,414.66
2017,6,14,15,30,724.0,166.0,4.9,36.0,720.0,704.69,519.27
2017,6,14,15,45,499.5,235.5,4.85,36.0,607.0,583.93,430.12
2017,6,14,16,0,275.0,305.0,4.8,36.0,494.0,479.43,352.19
2017,6,14,16,15,261.5,283.0,4.7,35.5,452.0,435.69,321.85
2017,6,14,16,30,248.0,261.0,4.6,35.0,410.0,392.74,291.32
2017,6,14,16,45,431.5,194.5,4.55,35.0,425.5,408.77,304.07
2017,6,14,17,0,615.0,128.0,4.5,35.0,441.0,404.74,299.57
2017,6,14,17,15,579.5,120.5,4.3,34.5,389.0,348.85,255.81
2017,6,14,17,30,544.0,113.0,4.1,34.0,337.0,296.12,213.69
2017,6,14,17,45,503.0,102.5,3.9,33.5,286.5,241.44,169.65
2017,6,14,18,0,462.0,92.0,3.7,33.0,236.0,191.98,129.51
2017,6,14,18,15,397.0,80.5,3.4,32.0,187.0,141.92,90.75
2017,6,14,18,30,332.0,69.0,3.1,31.0,138.0,99.21,59.52
2017,6,14,18,45,250.5,53.0,2.8,30.0,96.5,59.0,33.34
2017,6,14,19,0,169.0,37.0,2.5,29.0,55.0,28.6,17.07
2017,6,14,19,15,84.5,18.5,2.65,28.5,27.5,14.42,0.0
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.5,16.5,3.55,23.5,18.5,14.8,0.0
2017,6,15,6,0,45.0,33.0,3.7,24.0,37.0,28.78,16.91
2017,6,15,6,15,97.5,55.0,3.9,24.5,71.5,53.01,34.33
2017,6,15,6,30,150.0,77.0,4.1,25.0,106.0,84.15,56.57
2017,6,15,6,45,222.0,89.0,4.3,25.5,147.5,117.15,80.36
2017,6,15,7,0,294.0,101.0,4.5,26.0,189.0,158.19,111.9
2017,6,15,7,15,281.5,126.0,4.6,26.5,224.0,196.24,144.49
2017,6,15,7,30,269.0,151.0,4.7,27.0,259.0,232.88,175.28
2017,6,15,7,45,179.5,180.0,4.8,27.5,256.5,241.83,184.4
2017,6,15,8,0,90.0,209.0,4.9,28.0,254.0,240.29,183.66
2017,6,15,8,15,92.5,233.5,4.95,28.5,284.5,270.56,206.43
2017,6,15,8,30,95.0,258.0,5.0,29.0,315.0,301.04,228.89
2017,6,15,8,45,282.5,248.5,5.05,29.5,436.5,411.65,313.75
2017,6,15,9,0,470.0,239.0,5.1,30.0,558.0,539.28,409.46
2017,6,15,9,15,250.0,266.5,5.0,30.5,437.5,435.24,328.62
2017,6,15,9,30,30.0,294.0,4.9,31.0,317.0,308.88,229.45
2017,6,15,9,45,23.0,281.5,4.85,31.5,300.0,290.88,215.35
2017,6,15,10,0,16.0,269.0,4.8,32.0,283.0,274.13,202.01
2017,6,15,10,15,161.0,342.0,4.7,32.5,484.5,474.2,350.38
2017,6,15,10,30,306.0,415.0,4.6,33.0,686.0,681.5,495.69
2017,6,15,10,45,217.0,440.5,4.55,33.5,635.5,632.85,457.29
2017,6,15,11,0,128.0,466.0,4.5,34.0,585.0,581.99,418.23
2017,6,15,11,15,473.0,316.5,4.4,34.0,770.0,770.29,557.65
2017,6,15,11,30,818.0,167.0,4.3,34.0,955.0,959.81,685.73
2017,6,15,11,45,822.0,167.0,4.25,34.5,967.5,974.89,692.08
2017,6,15,12,0,826.0,167.0,4.2,35.0,980.0,986.96,697.71
2017,6,15,12,15,827.0,167.0,4.15,35.0,984.5,992.99,701.01
2017,6,15,12,30,828.0,167.0,4.1,35.0,989.0,995.91,702.47
2017,6,15,12,45,830.0,165.0,4.1,35.5,986.5,994.72,700.29
2017,6,15,13,0,832.0,163.0,4.1,36.0,984.0,990.4,696.26
2017,6,15,13,15,829.0,162.5,4.1,36.0,972.5,979.49,689.64
2017,6,15,13,30,826.0,162.0,4.1,36.0,961.0,965.52,681.19
2017,6,15,13,45,823.5,159.5,4.1,36.5,942.5,947.02,668.54
2017,6,15,14,0,821.0,157.0,4.1,37.0,924.0,925.58,654.13
2017,6,15,14,15,814.5,155.0,4.1,37.0,898.5,898.19,637.3
2017,6,15,14,30,808.0,153.0,4.1,37.0,873.0,868.27,618.83
2017,6,15,14,45,818.5,139.5,4.1,37.0,845.0,838.93,600.68
2017,6,15,15,0,829.0,126.0,4.1,37.0,817.0,804.27,578.93
2017,6,15,15,15,818.5,123.5,4.1,36.5,778.5,764.95,555.09
2017,6,15,15,30,808.0,121.0,4.1,36.0,740.0,722.06,528.51
2017,6,15,15,45,794.5,118.0,4.1,36.0,696.5,675.2,497.52
2017,6,15,16,0,781.0,115.0,4.1,36.0,653.0,627.46,463.96
2017,6,15,16,15,763.0,111.5,4.05,35.5,605.0,575.86,427.64
2017,6,15,16,30,745.0,108.0,4.0,35.0,557.0,524.31,390.31
2017,6,15,16,45,721.0,103.5,4.0,35.0,506.0,469.05,348.52
2017,6,15,17,0,697.0,99.0,4.0,35.0,455.0,414.06,305.82
2017,6,15,17,15,665.0,94.0,3.8,34.5,402.5,357.69,261.44
2017,6,15,17,30,633.0,89.0,3.6,34.0,350.0,303.95,217.99
2017,6,15,17,45,588.0,82.5,3.45,33.5,297.5,247.94,172.43
2017,6,15,18,0,543.0,76.0,3.3,33.0,245.0,196.57,130.36
2017,6,15,18,15,479.0,67.5,2.95,32.0,195.0,144.9,89.82
2017,6,15,18,30,415.0,59.0,2.6,31.0,145.0,100.51,57.15
2017,6,15,18,45,319.0,47.0,2.3,30.5,101.5,57.93,30.3
2017,6,15,19,0,223.0,35.0,2.0,30.0,58.0,26.93,15.71
2017,6,15,19,15,111.5,17.5,2.15,29.5,29.0,13.57,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.5,16.5,3.9,23.0,23.0,13.99,0.0
2017,6,16,6,0,143.0,33.0,4.1,23.0,46.0,25.61,14.47
2017,6,16,6,15,238.5,48.0,4.2,23.5,87.0,50.11,28.61
2017,6,16,6,30,334.0,63.0,4.3,24.0,128.0,88.95,53.3
2017,6,16,6,45,410.0,72.5,4.4,24.5,177.5,130.75,83.84
2017,6,16,7,0,486.0,82.0,4.5,25.0,227.0,181.81,124.3
2017,6,16,7,15,534.5,90.0,4.5,25.5,278.5,231.76,166.17
2017,6,16,7,30,583.0,98.0,4.5,26.0,330.0,286.87,212.32
2017,6,16,7,45,627.5,101.0,4.5,27.0,384.0,340.47,256.44
2017,6,16,8,0,672.0,104.0,4.5,28.0,438.0,398.18,302.68
2017,6,16,8,15,698.0,108.5,4.45,28.5,489.5,452.02,345.34
2017,6,16,8,30,724.0,113.0,4.4,29.0,541.0,507.39,387.91
2017,6,16,8,45,744.5,116.5,4.4,29.5,589.5,560.25,427.45
2017,6,16,9,0,765.0,120.0,4.4,30.0,638.0,612.82,465.66
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.5,661.22,499.71
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,708.96,531.72
2017,6,16,9,45,807.5,128.0,4.3,31.5,767.0,752.85,559.73
2017,6,16,10,0,820.0,130.0,4.3,32.0,807.0,795.37,586.4
2017,6,16,10,15,829.0,132.0,4.2,32.5,841.0,831.0,607.67
2017,6,16,10,30,838.0,134.0,4.1,33.0,875.0,866.54,628.6
2017,6,16,10,45,845.5,135.0,4.1,33.5,902.5,897.49,646.69
2017,6,16,11,0,853.0,136.0,4.1,34.0,930.0,925.91,663.0
2017,6,16,11,15,858.0,137.5,4.1,34.5,950.0,949.77,676.27
2017,6,16,11,30,863.0,139.0,4.1,35.0,970.0,970.71,687.65
2017,6,16,11,45,878.5,130.5,4.1,35.5,986.5,989.09,697.39
2017,6,16,12,0,894.0,122.0,4.1,36.0,1003.0,1004.55,705.31
2017,6,16,12,15,895.0,122.5,4.05,36.0,1007.5,1011.38,709.03
2017,6,16,12,30,896.0,123.0,4.0,36.0,1012.0,1014.93,710.84
2017,6,16,12,45,896.5,122.0,4.0,36.5,1009.0,1013.26,708.33
2017,6,16,13,0,897.0,121.0,4.0,37.0,1006.0,1008.3,703.91
2017,6,16,13,15,895.0,120.5,4.0,37.0,995.0,998.04,697.77
2017,6,16,13,30,893.0,120.0,4.0,37.0,984.0,984.49,689.67
2017,6,16,13,45,889.5,118.5,4.0,37.0,965.0,965.28,678.09
2017,6,16,14,0,886.0,117.0,4.0,37.0,946.0,942.96,664.6
2017,6,16,14,15,880.5,115.5,3.95,37.0,920.0,915.82,647.8
2017,6,16,14,30,875.0,114.0,3.9,37.0,894.0,885.9,629.22
2017,6,16,14,45,856.5,119.0,3.9,37.0,858.0,848.77,606.14
2017,6,16,15,0,838.0,124.0,3.9,37.0,822.0,810.02,581.86
2017,6,16,15,15,827.0,121.5,3.9,37.0,783.0,768.41,555.47
2017,6,16,15,30,816.0,119.0,3.9,37.0,744.0,726.43,528.59
2017,6,16,15,45,801.5,116.5,3.9,37.0,700.0,679.07,497.61
2017,6,16,16,0,787.0,114.0,3.9,37.0,656.0,630.89,463.97
2017,6,16,16,15,769.0,110.5,3.9,36.5,608.0,579.03,427.84
2017,6,16,16,30,751.0,107.0,3.9,36.0,560.0,527.21,390.64
2017,6,16,16,45,726.5,103.0,3.9,36.0,509.0,471.91,349.03
2017,6,16,17,0,702.0,99.0,3.9,36.0,458.0,416.9,306.54
2017,6,16,17,15,670.0,93.5,3.7,35.5,405.0,359.77,261.82
2017,6,16,17,30,638.0,88.0,3.5,35.0,352.0,305.27,218.0
2017,6,16,17,45,593.0,82.0,3.3,34.5,299.5,249.44,172.74
2017,6,16,18,0,548.0,76.0,3.1,34.0,247.0,198.24,130.94
2017,6,16,18,15,485.0,67.5,2.85,33.0,197.0,146.4,90.39
2017,6,16,18,30,422.0,59.0,2.6,32.0,147.0,101.73,57.56
2017,6,16,18,45,326.5,47.0,2.4,31.0,103.0,58.71,30.53
2017,6,16,19,0,231.0,35.0,2.2,30.0,59.0,27.03,15.83
2017,6,16,19,15,115.5,17.5,2.4,29.5,29.5,13.56,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,17.5,4.25,23.5,22.0,14.79,0.0
2017,6,17,6,0,99.0,35.0,4.4,24.0,44.0,28.85,16.88
2017,6,17,6,15,184.5,53.5,4.55,24.5,84.0,53.85,32.87
2017,6,17,6,30,270.0,72.0,4.7,25.0,124.0,90.42,56.84
2017,6,17,6,45,352.0,82.5,4.85,25.5,173.0,130.47,85.69
2017,6,17,7,0,434.0,93.0,5.0,26.0,222.0,179.81,124.12
2017,6,17,7,15,484.5,102.5,5.05,26.5,274.0,228.82,164.68
2017,6,17,7,30,535.0,112.0,5.1,27.0,326.0,284.17,210.52
2017,6,17,7,45,586.5,114.5,5.15,27.5,380.0,337.34,254.38
2017,6,17,8,0,638.0,117.0,5.2,28.0,434.0,395.44,301.42
2017,6,17,8,15,665.0,122.5,5.2,28.5,485.5,449.01,344.04
2017,6,17,8,30,692.0,128.0,5.2,29.0,537.0,504.27,386.76
2017,6,17,8,45,720.5,129.0,5.2,29.5,587.0,557.37,426.84
2017,6,17,9,0,749.0,130.0,5.2,30.0,637.0,611.96,466.93
2017,6,17,9,15,764.5,133.0,5.15,30.5,681.5,660.02,501.01
2017,6,17,9,30,780.0,136.0,5.1,31.0,726.0,707.5,533.57
2017,6,17,9,45,795.0,137.0,5.1,31.5,766.0,751.76,562.16
2017,6,17,10,0,810.0,138.0,5.1,32.0,806.0,794.86,589.54
2017,6,17,10,15,818.5,140.5,5.05,32.5,839.5,832.61,612.63
2017,6,17,10,30,827.0,143.0,5.0,33.0,873.0,868.29,634.04
2017,6,17,10,45,835.0,143.5,5.0,33.5,900.5,895.99,650.18
2017,6,17,11,0,843.0,144.0,5.0,34.0,928.0,924.16,666.56
2017,6,17,11,15,847.5,145.0,5.0,34.0,947.5,946.88,680.7
2017,6,17,11,30,852.0,146.0,5.0,34.0,967.0,966.7,692.99
2017,6,17,11,45,833.0,161.5,5.0,34.5,972.5,979.7,699.44
2017,6,17,12,0,814.0,177.0,5.0,35.0,978.0,984.74,700.85
2017,6,17,12,15,814.5,177.0,4.95,35.0,982.5,990.28,703.84
2017,6,17,12,30,815.0,177.0,4.9,35.0,987.0,992.75,704.94
2017,6,17,12,45,815.5,175.5,4.9,35.0,983.5,990.69,703.64
2017,6,17,13,0,816.0,174.0,4.9,35.0,980.0,985.57,700.51
2017,6,17,13,15,813.0,173.5,4.85,35.0,968.5,974.9,693.55
2017,6,17,13,30,810.0,173.0,4.8,35.0,957.0,961.23,684.79
2017,6,17,13,45,807.5,170.0,4.8,35.5,938.5,942.59,671.85
2017,6,17,14,0,805.0,167.0,4.8,36.0,920.0,921.07,657.16
2017,6,17,14,15,639.5,264.0,4.75,36.0,852.0,850.15,609.98
2017,6,17,14,30,474.0,361.0,4.7,36.0,784.0,781.47,559.66
2017,6,17,14,45,475.0,341.0,4.7,36.0,751.0,747.33,538.01
2017,6,17,15,0,476.0,321.0,4.7,36.0,718.0,711.57,514.82
2017,6,17,15,15,471.0,303.0,4.65,35.5,680.0,671.54,489.17
2017,6,17,15,30,466.0,285.0,4.6,35.0,642.0,630.51,462.38
2017,6,17,15,45,534.5,242.0,4.6,35.0,628.5,615.62,454.03
2017,6,17,16,0,603.0,199.0,4.6,35.0,615.0,594.69,440.72
2017,6,17,16,15,467.5,222.5,4.5,34.5,531.0,504.58,375.17
2017,6,17,16,30,332.0,246.0,4.4,34.0,447.0,425.76,317.07
2017,6,17,16,45,331.0,222.0,4.3,34.0,407.0,383.97,286.25
2017,6,17,17,0,330.0,198.0,4.2,34.0,367.0,341.83,254.34
2017,6,17,17,15,377.5,165.0,4.0,33.5,338.0,310.91,230.1
2017,6,17,17,30,425.0,132.0,3.8,33.0,309.0,273.58,199.51
2017,6,17,17,45,394.5,117.5,3.6,33.0,263.0,225.62,160.66
2017,6,17,18,0,364.0,103.0,3.4,33.0,217.0,180.84,124.25
2017,6,17,18,15,319.0,87.0,3.3,32.0,172.5,135.49,88.9
2017,6,17,18,30,274.0,71.0,3.2,31.0,128.0,95.29,58.78
2017,6,17,18,45,207.0,54.0,3.1,30.5,90.0,58.15,33.75
2017,6,17,19,0,140.0,37.0,3.0,30.0,52.0,30.78,18.84
2017,6,17,19,15,70.0,18.5,3.15,29.5,26.0,15.68,0.0
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,60.0,17.0,4.35,23.5,22.5,16.71,0.0
2017,6,18,6,0,120.0,34.0,4.5,24.0,45.0,28.08,16.23
2017,6,18,6,15,212.0,51.0,4.65,24.5,86.0,51.22,30.14
2017,6,18,6,30,304.0,68.0,4.8,25.0,127.0,89.93,55.11
2017,6,18,6,45,296.0,84.5,4.95,25.5,157.0,123.25,82.2
2017,6,18,7,0,288.0,101.0,5.1,26.0,187.0,156.18,110.49
2017,6,18,7,15,365.5,111.5,5.15,26.5,243.0,204.6,148.85
2017,6,18,7,30,443.0,122.0,5.2,27.0,299.0,262.09,195.05
2017,6,18,7,45,413.0,150.5,5.3,27.5,334.0,303.76,230.28
2017,6,18,8,0,383.0,179.0,5.4,28.0,369.0,341.79,261.26
2017,6,18,8,15,551.5,148.5,5.35,28.5,456.0,418.13,320.73
2017,6,18,8,30,720.0,118.0,5.3,29.0,543.0,509.09,390.87
2017,6,18,8,45,746.0,119.5,5.25,29.5,593.0,563.04,431.41
2017,6,18,9,0,772.0,121.0,5.2,30.0,643.0,617.23,471.1
2017,6,18,9,15,786.5,124.0,5.1,30.5,687.5,665.64,505.26
2017,6,18,9,30,801.0,127.0,5.0,31.0,732.0,713.32,537.29
2017,6,18,9,45,814.0,128.5,4.9,31.5,771.5,757.38,565.18
2017,6,18,10,0,827.0,130.0,4.8,32.0,811.0,800.08,591.62
2017,6,18,10,15,835.0,132.0,4.7,32.5,844.5,835.18,612.43
2017,6,18,10,30,843.0,134.0,4.6,33.0,878.0,870.1,633.06
2017,6,18,10,45,849.0,135.5,4.5,33.5,905.0,900.4,650.4
2017,6,18,11,0,855.0,137.0,4.4,34.0,932.0,928.08,665.86
2017,6,18,11,15,859.0,138.5,4.3,34.5,951.5,951.12,678.17
2017,6,18,11,30,863.0,140.0,4.2,35.0,971.0,971.19,688.49
2017,6,18,11,45,648.5,290.5,4.15,35.5,920.0,930.68,659.23
2017,6,18,12,0,434.0,441.0,4.1,36.0,869.0,875.12,614.07
2017,6,18,12,15,452.5,442.0,4.1,36.0,890.0,897.55,629.1
2017,6,18,12,30,471.0,443.0,4.1,36.0,911.0,918.21,642.49
2017,6,18,12,45,491.0,431.0,4.15,36.5,917.5,925.66,646.73
2017,6,18,13,0,511.0,419.0,4.2,37.0,924.0,930.88,649.68
2017,6,18,13,15,474.5,422.5,4.25,37.0,887.5,893.58,625.41
2017,6,18,13,30,438.0,426.0,4.3,37.0,851.0,855.1,600.45
2017,6,18,13,45,425.5,413.0,4.35,37.0,819.0,822.61,580.07
2017,6,18,14,0,413.0,400.0,4.4,37.0,787.0,788.91,558.7
2017,6,18,14,15,390.0,397.5,4.4,37.0,754.5,752.19,534.58
2017,6,18,14,30,367.0,395.0,4.4,37.0,722.0,718.12,511.98
2017,6,18,14,45,428.0,356.0,4.45,37.0,724.0,722.2,517.36
2017,6,18,15,0,489.0,317.0,4.5,37.0,726.0,718.52,517.27
2017,6,18,15,15,512.5,290.0,4.5,36.5,700.0,691.49,501.29
2017,6,18,15,30,536.0,263.0,4.5,36.0,674.0,661.21,482.81
2017,6,18,15,45,499.0,255.5,4.5,36.0,620.5,604.3,443.22
2017,6,18,16,0,462.0,248.0,4.5,36.0,567.0,549.26,404.41
2017,6,18,16,15,539.0,202.5,4.5,35.5,548.0,528.98,392.17
2017,6,18,16,30,616.0,157.0,4.5,35.0,529.0,501.45,373.51
2017,6,18,16,45,608.0,141.5,4.55,35.0,481.5,449.82,334.77
2017,6,18,17,0,600.0,126.0,4.6,35.0,434.0,397.99,294.84
2017,6,18,17,15,595.5,111.0,4.55,34.5,388.0,348.04,255.55
2017,6,18,17,30,591.0,96.0,4.5,34.0,342.0,297.88,214.8
2017,6,18,17,45,536.5,91.5,4.45,33.5,290.5,243.3,170.71
2017,6,18,18,0,482.0,87.0,4.4,33.0,239.0,194.47,131.15
2017,6,18,18,15,421.5,76.5,4.15,32.0,190.5,144.11,91.71
2017,6,18,18,30,361.0,66.0,3.9,31.0,142.0,101.27,59.97
2017,6,18,18,45,269.5,52.0,3.7,30.5,99.5,60.35,33.5
2017,6,18,19,0,178.0,38.0,3.5,30.0,57.0,29.92,18.19
2017,6,18,19,15,89.0,19.0,3.45,29.5,28.5,14.76,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.5,17.0,2.6,24.0,22.0,16.71,0.0
2017,6,19,6,0,115.0,34.0,2.8,24.0,44.0,28.08,16.18
2017,6,19,6,15,205.0,51.0,2.95,24.5,84.5,50.74,29.99
2017,6,19,6,30,295.0,68.0,3.1,25.0,125.0,88.79,54.53
2017,6,19,6,45,329.5,80.0,3.3,25.5,162.5,124.08,81.36
2017,6,19,7,0,364.0,92.0,3.5,26.0,200.0,163.24,113.15
2017,6,19,7,15,379.0,111.5,3.45,26.5,243.5,207.94,150.64
2017,6,19,7,30,394.0,131.0,3.4,27.0,287.0,254.2,189.0
2017,6,19,7,45,197.0,106.5,3.4,27.5,184.5,178.42,134.55
2017,6,19,8,0,0.0,82.0,3.4,28.0,82.0,79.31,57.81
2017,6,19,8,15,0.0,118.0,3.15,28.5,118.0,114.02,84.83
2017,6,19,8,30,0.0,154.0,2.9,29.0,154.0,148.78,111.23
2017,6,19,8,45,0.0,148.0,2.65,29.5,148.0,143.13,106.21
2017,6,19,9,0,0.0,142.0,2.4,30.0,142.0,137.43,101.27
2017,6,19,9,15,0.0,95.5,2.2,30.5,95.5,92.48,66.35
2017,6,19,9,30,0.0,49.0,2.0,31.0,49.0,47.42,31.33
2017,6,19,9,45,2.0,106.5,1.8,31.5,108.5,104.72,75.22
2017,6,19,10,0,4.0,164.0,1.6,32.0,168.0,162.27,118.09
2017,6,19,10,15,8.0,205.0,1.4,32.0,212.5,205.73,149.89
2017,6,19,10,30,12.0,246.0,1.2,32.0,257.0,249.53,181.32
2017,6,19,10,45,15.5,281.5,1.05,32.5,296.0,287.83,207.77
2017,6,19,11,0,19.0,317.0,0.9,33.0,335.0,326.34,233.74
2017,6,19,11,15,14.5,258.5,0.85,33.0,272.5,265.36,190.28
2017,6,19,11,30,10.0,200.0,0.8,33.0,210.0,204.2,146.52
2017,6,19,11,45,7.0,174.5,0.75,33.5,181.5,176.58,126.25
2017,6,19,12,0,4.0,149.0,0.7,34.0,153.0,148.86,105.71
2017,6,19,12,15,10.0,224.0,0.95,34.0,234.0,228.18,163.53
2017,6,19,12,30,16.0,299.0,1.2,34.0,315.0,307.73,220.02
2017,6,19,12,45,62.5,398.0,1.45,34.0,460.0,456.07,324.1
2017,6,19,13,0,109.0,497.0,1.7,34.0,605.0,600.46,421.57
2017,6,19,13,15,83.5,472.5,1.75,34.0,554.5,549.71,386.66
2017,6,19,13,30,58.0,448.0,1.8,34.0,504.0,499.18,352.74
2017,6,19,13,45,56.5,437.0,1.9,34.0,491.0,485.43,344.3
2017,6,19,14,0,55.0,426.0,2.0,34.0,478.0,471.51,335.48
2017,6,19,14,15,121.5,435.0,2.05,34.0,545.0,542.6,386.47
2017,6,19,14,30,188.0,444.0,2.1,34.0,612.0,605.9,430.95
2017,6,19,14,45,315.5,386.5,2.15,34.0,656.0,654.06,467.32
2017,6,19,15,0,443.0,329.0,2.2,34.0,700.0,692.88,496.98
2017,6,19,15,15,499.5,292.0,2.25,33.5,691.5,683.58,493.78
2017,6,19,15,30,556.0,255.0,2.3,33.0,683.0,668.54,486.75
2017,6,19,15,45,647.5,192.0,2.35,33.0,661.5,647.68,475.37
2017,6,19,16,0,739.0,129.0,2.4,33.0,640.0,615.93,455.78
2017,6,19,16,15,720.0,125.0,2.4,32.5,593.0,564.79,420.18
2017,6,19,16,30,701.0,121.0,2.4,32.0,546.0,514.13,383.92
2017,6,19,16,45,680.0,115.0,2.45,32.0,496.5,460.98,344.13
2017,6,19,17,0,659.0,109.0,2.5,32.0,447.0,408.8,303.88
2017,6,19,17,15,626.0,103.0,2.45,31.5,395.5,353.03,260.29
2017,6,19,17,30,593.0,97.0,2.4,31.0,344.0,300.05,217.69
2017,6,19,17,45,551.5,89.0,2.35,31.0,293.0,245.73,173.12
2017,6,19,18,0,510.0,81.0,2.3,31.0,242.0,195.68,131.77
2017,6,19,18,15,447.5,71.5,2.15,30.5,193.0,144.99,91.72
2017,6,19,18,30,385.0,62.0,2.0,30.0,144.0,100.86,58.81
2017,6,19,18,45,296.5,49.5,1.85,29.5,101.5,60.08,32.51
2017,6,19,19,0,208.0,37.0,1.7,29.0,59.0,29.4,17.91
2017,6,19,19,15,104.0,18.5,1.8,28.5,29.5,14.34,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,97.5,15.0,2.1,22.5,23.5,14.74,0.0
2017,6,20,6,0,195.0,30.0,2.3,23.0,47.0,23.19,12.41
2017,6,20,6,15,294.5,42.5,2.4,23.5,88.5,46.71,24.82
2017,6,20,6,30,394.0,55.0,2.5,24.0,130.0,86.88,49.3
2017,6,20,6,45,465.0,63.0,2.65,25.0,179.5,129.5,80.19
2017,6,20,7,0,536.0,71.0,2.8,26.0,229.0,180.27,120.31
2017,6,20,7,15,583.0,77.5,2.85,26.5,281.5,231.05,162.87
2017,6,20,7,30,630.0,84.0,2.9,27.0,334.0,286.77,209.48
2017,6,20,7,45,664.5,89.0,3.0,28.0,387.0,340.93,254.06
2017,6,20,8,0,699.0,94.0,3.1,29.0,440.0,398.07,299.69
2017,6,20,8,15,724.0,98.0,3.2,29.5,491.5,453.12,343.09
2017,6,20,8,30,749.0,102.0,3.3,30.0,543.0,508.57,385.51
2017,6,20,8,45,476.0,205.0,3.4,30.5,494.5,484.44,365.38
2017,6,20,9,0,203.0,308.0,3.5,31.0,446.0,430.36,321.29
2017,6,20,9,15,255.0,322.0,3.55,31.5,507.0,491.76,365.62
2017,6,20,9,30,307.0,336.0,3.6,32.0,568.0,555.37,410.33
2017,6,20,9,45,322.0,352.0,3.7,32.5,607.0,596.07,437.66
2017,6,20,10,0,337.0,368.0,3.8,33.0,646.0,637.0,464.84
2017,6,20,10,15,599.5,243.5,3.85,33.5,762.5,751.09,548.83
2017,6,20,10,30,862.0,119.0,3.9,34.0,879.0,871.1,628.71
2017,6,20,10,45,868.5,120.0,4.0,34.5,906.5,901.97,646.5
2017,6,20,11,0,875.0,121.0,4.1,35.0,934.0,930.2,663.06
2017,6,20,11,15,481.0,295.5,4.1,35.0,744.0,756.06,543.68
2017,6,20,11,30,87.0,470.0,4.1,35.0,554.0,548.5,390.48
2017,6,20,11,45,59.5,437.5,4.15,35.5,495.5,490.87,350.15
2017,6,20,12,0,32.0,405.0,4.2,36.0,437.0,432.28,308.16
2017,6,20,12,15,458.0,267.5,4.2,36.0,722.0,729.94,526.8
2017,6,20,12,30,884.0,130.0,4.2,36.0,1007.0,1009.64,710.67
2017,6,20,12,45,884.0,129.0,4.2,36.0,1004.0,1007.68,707.5
2017,6,20,13,0,884.0,128.0,4.2,36.0,1001.0,1002.5,704.38
2017,6,20,13,15,881.5,127.5,4.2,36.0,990.0,992.08,698.07
2017,6,20,13,30,879.0,127.0,4.2,36.0,979.0,978.43,689.83
2017,6,20,13,45,874.0,126.5,4.25,36.5,959.5,959.21,676.98
2017,6,20,14,0,869.0,126.0,4.3,37.0,940.0,936.99,662.31
2017,6,20,14,15,863.0,124.5,4.35,37.0,914.0,909.99,645.96
2017,6,20,14,30,857.0,123.0,4.4,37.0,888.0,880.29,627.83
2017,6,20,14,45,848.0,122.0,4.45,37.0,855.0,845.99,606.59
2017,6,20,15,0,839.0,121.0,4.5,37.0,822.0,809.5,583.76
2017,6,20,15,15,828.5,118.5,4.5,36.5,783.5,768.39,558.63
2017,6,20,15,30,818.0,116.0,4.5,36.0,745.0,725.62,532.04
2017,6,20,15,45,804.0,113.5,4.5,36.0,701.0,679.83,501.91
2017,6,20,16,0,790.0,111.0,4.5,36.0,657.0,631.97,468.24
2017,6,20,16,15,772.5,107.5,4.45,35.5,609.5,580.36,431.84
2017,6,20,16,30,755.0,104.0,4.4,35.0,562.0,528.72,394.37
2017,6,20,16,45,732.5,100.0,4.35,35.0,511.5,474.27,353.0
2017,6,20,17,0,710.0,96.0,4.3,35.0,461.0,419.9,310.63
2017,6,20,17,15,679.5,91.0,4.15,34.5,408.5,363.42,266.15
2017,6,20,17,30,649.0,86.0,4.0,34.0,356.0,309.37,222.39
2017,6,20,17,45,606.5,79.5,3.9,33.5,303.5,253.08,176.43
2017,6,20,18,0,564.0,73.0,3.8,33.0,251.0,201.11,133.61
2017,6,20,18,15,503.0,65.0,3.4,32.0,201.0,148.99,92.32
2017,6,20,18,30,442.0,57.0,3.0,31.0,151.0,103.78,58.59
2017,6,20,18,45,349.5,46.0,2.7,30.5,107.0,60.83,31.23
2017,6,20,19,0,257.0,35.0,2.4,30.0,63.0,28.17,16.87
2017,6,20,19,15,128.5,17.5,2.4,29.5,31.5,13.51,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,115.0,14.5,2.05,22.5,24.5,14.25,0.0
2017,6,21,6,0,230.0,29.0,2.4,23.0,49.0,22.72,11.98
2017,6,21,6,15,333.0,40.5,2.45,23.5,92.0,46.38,23.74
2017,6,21,6,30,436.0,52.0,2.5,24.0,135.0,87.69,48.32
2017,6,21,6,45,506.0,59.5,2.55,25.0,185.5,132.06,80.5
2017,6,21,7,0,576.0,67.0,2.6,26.0,236.0,184.44,122.06
2017,6,21,7,15,621.5,73.0,2.75,26.5,289.5,236.58,165.99
2017,6,21,7,30,667.0,79.0,2.9,27.0,343.0,293.44,213.82
2017,6,21,7,45,702.0,83.0,3.05,28.0,397.5,348.83,259.6
2017,6,21,8,0,737.0,87.0,3.2,29.0,452.0,408.16,307.1
2017,6,21,8,15,478.5,171.5,3.25,29.5,419.0,402.13,304.39
2017,6,21,8,30,220.0,256.0,3.3,30.0,386.0,367.23,276.99
2017,6,21,8,45,287.0,267.0,3.4,30.5,451.5,430.82,324.18
2017,6,21,9,0,354.0,278.0,3.5,31.0,517.0,499.12,373.73
2017,6,21,9,15,602.5,191.5,3.6,31.5,631.5,605.13,453.33
2017,6,21,9,30,851.0,105.0,3.7,32.0,746.0,725.17,539.33
2017,6,21,9,45,862.5,107.0,3.8,32.5,787.0,770.3,567.63
2017,6,21,10,0,874.0,109.0,3.9,33.0,828.0,813.83,594.92
2017,6,21,10,15,882.0,110.5,4.0,33.0,862.0,852.12,619.67
2017,6,21,10,30,890.0,112.0,4.1,33.0,896.0,888.12,642.82
2017,6,21,10,45,896.5,113.0,4.25,33.5,924.0,919.82,661.95
2017,6,21,11,0,903.0,114.0,4.4,34.0,952.0,948.79,679.25
2017,6,21,11,15,907.5,115.0,4.45,34.5,973.0,972.98,692.91
2017,6,21,11,30,912.0,116.0,4.5,35.0,994.0,994.07,704.58
2017,6,21,11,45,914.0,117.0,4.6,35.5,1006.5,1009.51,712.94
2017,6,21,12,0,916.0,118.0,4.7,36.0,1019.0,1021.59,719.24
2017,6,21,12,15,917.0,118.0,4.75,36.0,1024.0,1028.32,723.5
2017,6,21,12,30,918.0,118.0,4.8,36.0,1029.0,1031.67,725.76
2017,6,21,12,45,676.0,281.0,4.85,36.0,950.5,960.57,680.51
2017,6,21,13,0,434.0,444.0,4.9,36.0,872.0,879.37,620.07
2017,6,21,13,15,514.0,400.5,4.9,36.0,902.0,910.92,643.83
2017,6,21,13,30,594.0,357.0,4.9,36.0,932.0,938.48,664.26
2017,6,21,13,45,751.0,235.0,4.9,36.0,948.0,956.96,680.53
2017,6,21,14,0,908.0,113.0,4.9,36.0,964.0,960.73,683.43
2017,6,21,14,15,674.5,239.0,4.85,36.0,861.5,858.23,616.79
2017,6,21,14,30,441.0,365.0,4.8,36.0,759.0,757.09,543.02
2017,6,21,14,45,546.0,307.0,4.8,36.0,776.5,775.38,559.37
2017,6,21,15,0,651.0,249.0,4.8,36.0,794.0,785.9,569.65
2017,6,21,15,15,754.5,177.5,4.75,35.5,780.0,771.98,564.3
2017,6,21,15,30,858.0,106.0,4.7,35.0,766.0,745.93,548.69
2017,6,21,15,45,706.0,161.5,4.7,35.0,683.0,659.45,488.13
2017,6,21,16,0,554.0,217.0,4.7,35.0,600.0,580.51,429.95
2017,6,21,16,15,470.5,225.5,4.7,34.5,534.5,510.68,379.94
2017,6,21,16,30,387.0,234.0,4.7,34.0,469.0,446.08,332.82
2017,6,21,16,45,463.0,190.0,4.7,33.5,446.0,422.94,316.67
2017,6,21,17,0,539.0,146.0,4.7,33.0,423.0,389.76,291.47
2017,6,21,17,15,551.5,125.0,4.6,32.5,381.0,345.35,256.13
2017,6,21,17,30,564.0,104.0,4.5,32.0,339.0,297.72,217.02
2017,6,21,17,45,525.0,95.0,4.4,31.5,289.5,244.72,173.65
2017,6,21,18,0,486.0,86.0,4.3,31.0,240.0,195.73,133.23
2017,6,21,18,15,437.5,74.0,4.0,30.0,192.5,145.81,93.28
2017,6,21,18,30,389.0,62.0,3.7,29.0,145.0,102.05,59.92
2017,6,21,18,45,314.0,48.5,3.45,28.5,103.0,60.86,32.61
2017,6,21,19,0,239.0,35.0,3.2,28.0,61.0,28.34,17.2
2017,6,21,19,15,119.5,17.5,3.15,27.5,30.5,13.5,0.0
2017,6,21,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
