Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,82.5,14.0,2.95,22.5,21.5,13.76,0.0
2017,6,22,6,0,165.0,28.0,3.1,23.0,43.0,21.56,11.01
2017,6,22,6,15,237.0,43.0,3.05,23.5,80.0,44.39,24.5
2017,6,22,6,30,309.0,58.0,3.0,24.0,117.0,80.33,47.45
2017,6,22,6,45,353.0,72.5,3.0,24.5,160.5,119.91,77.29
2017,6,22,7,0,397.0,87.0,3.0,25.0,204.0,164.56,113.28
2017,6,22,7,15,270.0,123.5,2.95,25.5,210.0,189.12,139.16
2017,6,22,7,30,143.0,160.0,2.9,26.0,216.0,198.73,150.84
2017,6,22,7,45,83.5,170.0,2.9,27.0,204.0,194.56,148.31
2017,6,22,8,0,24.0,180.0,2.9,28.0,192.0,183.43,139.31
2017,6,22,8,15,58.0,218.0,2.85,28.5,251.0,238.38,180.95
2017,6,22,8,30,92.0,256.0,2.8,29.0,310.0,296.9,224.48
2017,6,22,8,45,118.5,283.5,2.75,29.5,359.5,345.79,260.06
2017,6,22,9,0,145.0,311.0,2.7,30.0,409.0,396.01,296.0
2017,6,22,9,15,192.0,331.0,2.7,30.5,470.0,455.18,338.24
2017,6,22,9,30,239.0,351.0,2.7,31.0,531.0,518.06,382.27
2017,6,22,9,45,547.5,228.0,2.7,31.5,670.0,650.52,480.85
2017,6,22,10,0,856.0,105.0,2.7,32.0,809.0,794.96,579.69
2017,6,22,10,15,617.5,244.0,2.75,32.5,763.0,766.05,555.51
2017,6,22,10,30,379.0,383.0,2.8,33.0,717.0,712.16,511.23
2017,6,22,10,45,394.0,389.5,2.85,33.5,746.5,743.61,531.49
2017,6,22,11,0,409.0,396.0,2.9,34.0,776.0,777.35,552.39
2017,6,22,11,15,424.5,409.0,2.95,34.5,811.0,814.3,575.05
2017,6,22,11,30,440.0,422.0,3.0,35.0,846.0,850.23,596.75
2017,6,22,11,45,445.5,432.0,3.05,35.5,866.5,872.23,609.24
2017,6,22,12,0,451.0,442.0,3.1,36.0,887.0,892.56,620.71
2017,6,22,12,15,467.5,440.0,3.05,36.0,903.0,910.3,631.7
2017,6,22,12,30,484.0,438.0,3.0,36.0,919.0,926.2,641.54
2017,6,22,12,45,492.5,432.0,3.0,36.5,919.5,928.2,641.67
2017,6,22,13,0,501.0,426.0,3.0,37.0,920.0,928.05,640.63
2017,6,22,13,15,685.5,278.0,2.9,37.0,947.0,957.55,665.61
2017,6,22,13,30,870.0,130.0,2.8,37.0,974.0,973.05,674.68
2017,6,22,13,45,868.0,128.0,2.7,37.0,956.0,955.45,663.29
2017,6,22,14,0,866.0,126.0,2.6,37.0,938.0,934.76,650.32
2017,6,22,14,15,861.0,124.5,2.5,37.0,912.5,908.82,634.14
2017,6,22,14,30,856.0,123.0,2.4,37.0,887.0,880.13,616.28
2017,6,22,14,45,850.0,120.0,2.3,37.0,855.5,846.51,595.31
2017,6,22,15,0,844.0,117.0,2.2,37.0,824.0,810.51,572.78
2017,6,22,15,15,834.0,115.0,2.05,37.0,785.5,770.16,546.99
2017,6,22,15,30,824.0,113.0,1.9,37.0,747.0,728.09,519.97
2017,6,22,15,45,811.0,110.5,1.75,37.0,703.5,682.76,490.61
2017,6,22,16,0,798.0,108.0,1.6,37.0,660.0,635.3,458.06
2017,6,22,16,15,780.5,104.5,1.45,36.5,612.5,583.35,422.43
2017,6,22,16,30,763.0,101.0,1.3,36.0,565.0,531.34,385.8
2017,6,22,16,45,740.0,97.5,1.2,36.0,514.0,476.74,345.8
2017,6,22,17,0,717.0,94.0,1.1,36.0,463.0,423.19,305.47
2017,6,22,17,15,686.0,89.0,1.0,35.5,410.5,365.19,261.5
2017,6,22,17,30,655.0,84.0,0.9,35.0,358.0,310.6,218.77
2017,6,22,17,45,611.5,78.0,0.8,35.0,305.5,254.12,173.61
2017,6,22,18,0,568.0,72.0,0.7,35.0,253.0,202.05,131.61
2017,6,22,18,15,507.0,64.5,0.7,34.0,202.5,150.09,91.55
2017,6,22,18,30,446.0,57.0,0.7,33.0,152.0,105.02,58.59
2017,6,22,18,45,353.0,46.0,0.75,32.0,108.0,61.65,31.34
2017,6,22,19,0,260.0,35.0,0.8,31.0,64.0,28.69,17.25
2017,6,22,19,15,130.0,17.5,0.85,30.5,32.0,13.49,0.01
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,16.5,3.55,24.5,19.5,16.22,0.0
2017,6,23,6,0,66.0,33.0,3.8,25.0,39.0,28.64,16.19
2017,6,23,6,15,144.5,53.5,3.95,25.5,77.5,51.18,31.82
2017,6,23,6,30,223.0,74.0,4.1,26.0,116.0,87.19,55.95
2017,6,23,6,45,313.0,84.5,4.3,26.5,164.5,124.45,82.0
2017,6,23,7,0,403.0,95.0,4.5,27.0,213.0,172.87,118.88
2017,6,23,7,15,454.0,105.0,4.55,27.5,264.0,220.51,157.86
2017,6,23,7,30,505.0,115.0,4.6,28.0,315.0,273.61,201.46
2017,6,23,7,45,558.0,118.0,4.65,29.0,369.0,327.01,244.56
2017,6,23,8,0,611.0,121.0,4.7,30.0,423.0,384.53,290.07
2017,6,23,8,15,639.0,127.0,4.65,30.5,473.5,437.62,331.73
2017,6,23,8,30,667.0,133.0,4.6,31.0,524.0,492.57,373.58
2017,6,23,8,45,693.5,135.0,4.6,32.0,573.0,544.27,411.23
2017,6,23,9,0,720.0,137.0,4.6,33.0,622.0,597.06,448.47
2017,6,23,9,15,736.0,141.0,4.45,33.5,666.5,645.5,482.06
2017,6,23,9,30,752.0,145.0,4.3,34.0,711.0,693.24,514.2
2017,6,23,9,45,766.0,147.0,4.2,35.0,750.5,736.76,540.71
2017,6,23,10,0,780.0,149.0,4.1,36.0,790.0,779.16,565.49
2017,6,23,10,15,789.5,151.5,3.9,36.5,823.5,816.92,587.44
2017,6,23,10,30,799.0,154.0,3.7,37.0,857.0,852.77,607.71
2017,6,23,10,45,806.0,155.5,3.55,37.5,884.0,883.3,624.38
2017,6,23,11,0,813.0,157.0,3.4,38.0,911.0,911.41,639.27
2017,6,23,11,15,818.0,157.5,3.2,38.0,930.5,934.07,651.54
2017,6,23,11,30,823.0,158.0,3.0,38.0,950.0,953.94,661.92
2017,6,23,11,45,806.0,172.5,2.9,38.5,957.0,963.44,665.14
2017,6,23,12,0,789.0,187.0,2.8,39.0,964.0,969.4,666.27
2017,6,23,12,15,790.0,187.5,2.75,39.0,968.5,976.03,669.7
2017,6,23,12,30,791.0,188.0,2.7,39.0,973.0,979.69,671.4
2017,6,23,12,45,788.0,188.5,2.65,39.5,969.0,976.43,667.57
2017,6,23,13,0,785.0,189.0,2.6,40.0,965.0,970.23,662.13
2017,6,23,13,15,782.0,188.5,2.6,40.0,954.0,960.11,656.25
2017,6,23,13,30,779.0,188.0,2.6,40.0,943.0,947.08,648.7
2017,6,23,13,45,770.5,189.0,2.65,40.0,923.5,927.46,637.58
2017,6,23,14,0,762.0,190.0,2.7,40.0,904.0,905.28,624.91
2017,6,23,14,15,754.5,187.5,2.75,40.0,878.5,878.16,609.14
2017,6,23,14,30,747.0,185.0,2.8,40.0,853.0,848.75,591.86
2017,6,23,14,45,718.5,193.5,2.9,40.0,816.5,811.74,569.9
2017,6,23,15,0,690.0,202.0,3.0,40.0,780.0,772.38,545.96
2017,6,23,15,15,676.5,198.0,3.05,39.5,742.5,732.12,521.39
2017,6,23,15,30,663.0,194.0,3.1,39.0,705.0,690.86,495.56
2017,6,23,15,45,636.5,193.5,3.2,39.0,660.5,643.12,463.68
2017,6,23,16,0,610.0,193.0,3.3,39.0,616.0,595.95,431.52
2017,6,23,16,15,587.5,186.5,3.35,38.5,570.0,546.28,397.78
2017,6,23,16,30,565.0,180.0,3.4,38.0,524.0,496.19,362.83
2017,6,23,16,45,530.0,174.0,3.45,38.0,474.0,442.55,323.61
2017,6,23,17,0,495.0,168.0,3.5,38.0,424.0,391.54,285.48
2017,6,23,17,15,459.0,157.5,3.5,37.5,374.0,338.75,245.83
2017,6,23,17,30,423.0,147.0,3.5,37.0,324.0,289.28,207.85
2017,6,23,17,45,377.0,133.5,3.55,36.5,274.5,237.6,167.91
2017,6,23,18,0,331.0,120.0,3.6,36.0,225.0,191.07,131.76
2017,6,23,18,15,274.5,102.5,3.45,35.5,178.5,144.05,96.02
2017,6,23,18,30,218.0,85.0,3.3,35.0,132.0,103.47,66.32
2017,6,23,18,45,154.0,63.0,3.2,34.5,91.5,65.11,39.95
2017,6,23,19,0,90.0,41.0,3.1,34.0,51.0,34.57,21.6
2017,6,23,19,15,45.0,20.5,3.1,33.5,25.5,18.35,2.21
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,24.5,5.0,4.91,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,9.64,1.68
2017,6,24,6,15,0.0,21.0,1.85,25.0,21.0,20.26,10.56
2017,6,24,6,30,0.0,32.0,1.9,25.0,32.0,30.89,19.53
2017,6,24,6,45,0.0,46.0,1.95,25.5,46.0,44.43,30.74
2017,6,24,7,0,0.0,60.0,2.0,26.0,60.0,57.99,41.78
2017,6,24,7,15,0.0,36.5,2.25,26.5,36.5,35.24,23.16
2017,6,24,7,30,0.0,13.0,2.5,27.0,13.0,12.54,4.58
2017,6,24,7,45,0.0,50.5,2.8,27.5,50.5,48.79,33.83
2017,6,24,8,0,0.0,88.0,3.1,28.0,88.0,85.1,62.52
2017,6,24,8,15,0.0,91.0,3.15,28.5,91.0,88.03,64.43
2017,6,24,8,30,0.0,94.0,3.2,29.0,94.0,90.96,66.34
2017,6,24,8,45,16.0,177.5,3.25,29.5,188.5,180.98,135.74
2017,6,24,9,0,32.0,261.0,3.3,30.0,283.0,273.96,205.22
2017,6,24,9,15,41.5,291.0,2.95,30.5,321.5,311.64,231.86
2017,6,24,9,30,51.0,321.0,2.6,31.0,360.0,350.18,258.68
2017,6,24,9,45,28.0,244.5,2.3,31.5,266.0,260.37,191.63
2017,6,24,10,0,5.0,168.0,2.0,32.0,172.0,166.94,121.42
2017,6,24,10,15,11.0,231.0,1.75,32.0,241.0,233.53,170.59
2017,6,24,10,30,17.0,294.0,1.5,32.0,310.0,300.71,218.5
2017,6,24,10,45,103.0,380.0,1.25,32.5,476.0,469.98,337.63
2017,6,24,11,0,189.0,466.0,1.0,33.0,642.0,637.59,446.9
2017,6,24,11,15,222.0,472.0,1.2,33.0,682.5,679.43,474.58
2017,6,24,11,30,255.0,478.0,1.4,33.0,723.0,725.35,505.84
2017,6,24,11,45,228.5,490.0,1.65,33.0,712.0,712.02,497.77
2017,6,24,12,0,202.0,502.0,1.9,33.0,701.0,700.77,491.17
2017,6,24,12,15,178.5,505.5,2.15,32.5,682.0,682.68,481.02
2017,6,24,12,30,155.0,509.0,2.4,32.0,663.0,663.51,469.86
2017,6,24,12,45,120.0,496.5,2.7,32.0,615.5,616.09,438.55
2017,6,24,13,0,85.0,484.0,3.0,32.0,568.0,563.84,403.37
2017,6,24,13,15,81.5,476.0,3.25,31.5,556.0,551.37,396.6
2017,6,24,13,30,78.0,468.0,3.5,31.0,544.0,538.61,389.31
2017,6,24,13,45,75.5,456.5,3.8,30.5,529.0,523.07,380.14
2017,6,24,14,0,73.0,445.0,4.1,30.0,514.0,507.33,370.68
2017,6,24,14,15,175.5,436.5,4.15,29.5,595.5,593.47,435.91
2017,6,24,14,30,278.0,428.0,4.2,29.0,677.0,673.21,495.32
2017,6,24,14,45,252.0,416.0,4.3,28.5,635.5,629.84,465.81
2017,6,24,15,0,226.0,404.0,4.4,28.0,594.0,584.43,435.04
2017,6,24,15,15,246.5,379.5,4.3,27.5,577.5,569.9,426.76
2017,6,24,15,30,267.0,355.0,4.2,27.0,561.0,550.34,414.6
2017,6,24,15,45,223.0,338.0,4.15,27.0,503.5,488.29,369.28
2017,6,24,16,0,179.0,321.0,4.1,27.0,446.0,431.82,327.62
2017,6,24,16,15,115.5,286.0,4.05,27.0,364.5,349.67,266.12
2017,6,24,16,30,52.0,251.0,4.0,27.0,283.0,272.2,207.34
2017,6,24,16,45,94.0,236.5,3.95,27.0,287.5,276.33,211.46
2017,6,24,17,0,136.0,222.0,3.9,27.0,292.0,276.61,211.87
2017,6,24,17,15,68.0,157.5,3.9,26.5,192.5,179.07,136.8
2017,6,24,17,30,0.0,93.0,3.9,26.0,93.0,89.75,67.06
2017,6,24,17,45,0.0,79.0,3.9,26.0,79.0,76.26,56.46
2017,6,24,18,0,0.0,65.0,3.9,26.0,65.0,62.81,45.67
2017,6,24,18,15,168.0,67.0,3.85,25.5,103.5,92.89,63.41
2017,6,24,18,30,336.0,69.0,3.8,25.0,142.0,102.88,63.85
2017,6,24,18,45,252.0,54.0,3.75,25.0,100.0,62.5,36.32
2017,6,24,19,0,168.0,39.0,3.7,25.0,58.0,31.81,20.35
2017,6,24,19,15,84.0,19.5,3.65,25.0,29.0,16.51,1.93
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,68.5,15.0,3.45,21.0,21.0,14.74,0.0
2017,6,25,6,0,137.0,30.0,3.5,21.0,42.0,23.28,12.19
2017,6,25,6,15,231.0,45.0,3.5,21.0,81.5,45.14,25.77
2017,6,25,6,30,325.0,60.0,3.5,21.0,121.0,82.66,49.41
2017,6,25,6,45,190.5,84.0,3.5,21.5,123.0,105.84,73.61
2017,6,25,7,0,56.0,108.0,3.5,22.0,125.0,113.57,85.94
2017,6,25,7,15,41.5,125.5,3.4,22.5,139.5,130.23,100.08
2017,6,25,7,30,27.0,143.0,3.3,23.0,154.0,145.23,112.32
2017,6,25,7,45,42.0,170.0,3.25,23.5,189.5,178.64,138.38
2017,6,25,8,0,57.0,197.0,3.2,24.0,225.0,213.84,165.49
2017,6,25,8,15,195.0,215.5,3.2,24.5,327.0,303.2,234.61
2017,6,25,8,30,333.0,234.0,3.2,25.0,429.0,407.27,313.99
2017,6,25,8,45,174.5,232.5,3.2,26.0,335.5,329.32,252.66
2017,6,25,9,0,16.0,231.0,3.2,27.0,242.0,233.58,176.42
2017,6,25,9,15,12.0,216.5,3.2,27.0,225.0,217.8,164.15
2017,6,25,9,30,8.0,202.0,3.2,27.0,208.0,201.53,151.35
2017,6,25,9,45,98.0,299.5,3.25,27.5,380.0,370.28,279.33
2017,6,25,10,0,188.0,397.0,3.3,28.0,552.0,542.48,403.57
2017,6,25,10,15,116.0,387.5,3.25,28.5,484.5,480.47,355.51
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,409.75,301.78
2017,6,25,10,45,46.5,394.5,3.2,29.5,437.0,430.07,315.6
2017,6,25,11,0,49.0,411.0,3.2,30.0,457.0,450.38,328.97
2017,6,25,11,15,181.5,435.5,3.15,30.0,610.0,605.03,440.77
2017,6,25,11,30,314.0,460.0,3.1,30.0,763.0,764.08,550.42
2017,6,25,11,45,163.5,358.5,3.05,30.5,517.0,517.71,377.83
2017,6,25,12,0,13.0,257.0,3.0,31.0,271.0,263.31,191.83
2017,6,25,12,15,204.5,347.5,2.95,31.0,551.5,554.45,406.13
2017,6,25,12,30,396.0,438.0,2.9,31.0,832.0,836.06,596.93
2017,6,25,12,45,240.5,461.0,2.85,31.0,700.0,704.22,503.29
2017,6,25,13,0,85.0,484.0,2.8,31.0,568.0,563.88,404.0
2017,6,25,13,15,126.0,488.5,2.75,31.0,612.0,611.76,438.66
2017,6,25,13,30,167.0,493.0,2.7,31.0,656.0,653.81,468.02
2017,6,25,13,45,234.0,471.0,2.7,31.5,694.0,692.4,495.2
2017,6,25,14,0,301.0,449.0,2.7,32.0,732.0,731.28,522.12
2017,6,25,14,15,223.0,446.5,2.7,31.5,653.0,646.66,464.7
2017,6,25,14,30,145.0,444.0,2.7,31.0,574.0,568.57,411.08
2017,6,25,14,45,132.5,424.5,2.7,31.0,540.0,533.43,387.51
2017,6,25,15,0,120.0,405.0,2.7,31.0,506.0,498.66,363.74
2017,6,25,15,15,398.5,297.0,2.7,31.0,608.5,611.12,450.69
2017,6,25,15,30,677.0,189.0,2.7,31.0,711.0,697.21,515.88
2017,6,25,15,45,459.0,251.5,2.7,31.0,596.0,574.64,426.17
2017,6,25,16,0,241.0,314.0,2.7,31.0,481.0,466.06,345.69
2017,6,25,16,15,427.0,237.5,2.65,30.5,508.0,497.04,372.39
2017,6,25,16,30,613.0,161.0,2.6,30.0,535.0,506.89,381.71
2017,6,25,16,45,588.0,153.0,2.6,30.0,485.5,454.04,341.69
2017,6,25,17,0,563.0,145.0,2.6,30.0,436.0,402.73,302.15
2017,6,25,17,15,528.0,136.5,2.45,29.5,385.5,347.51,259.14
2017,6,25,17,30,493.0,128.0,2.3,29.0,335.0,296.59,218.49
2017,6,25,17,45,443.0,118.0,2.15,28.5,284.0,243.15,175.63
2017,6,25,18,0,393.0,108.0,2.0,28.0,233.0,194.99,136.81
2017,6,25,18,15,334.0,93.5,1.8,27.5,185.5,146.49,98.62
2017,6,25,18,30,275.0,79.0,1.6,27.0,138.0,104.7,67.1
2017,6,25,18,45,201.0,60.0,1.4,26.5,97.0,65.97,40.45
2017,6,25,19,0,127.0,41.0,1.2,26.0,56.0,35.09,22.95
2017,6,25,19,15,63.5,20.5,1.2,25.5,28.0,17.3,2.48
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,71.0,14.0,1.7,22.5,20.0,13.76,0.0
2017,6,26,6,0,142.0,28.0,1.9,23.0,40.0,21.65,10.72
2017,6,26,6,15,224.0,43.0,1.95,23.0,77.5,42.92,24.01
2017,6,26,6,30,306.0,58.0,2.0,23.0,115.0,78.8,46.63
2017,6,26,6,45,368.0,69.5,2.1,23.5,160.5,118.03,75.32
2017,6,26,7,0,430.0,81.0,2.2,24.0,206.0,164.32,112.0
2017,6,26,7,15,523.5,82.0,2.15,24.5,265.0,216.53,153.74
2017,6,26,7,30,617.0,83.0,2.1,25.0,324.0,278.34,203.88
2017,6,26,7,45,389.0,145.0,2.1,25.5,305.0,286.64,216.69
2017,6,26,8,0,161.0,207.0,2.1,26.0,286.0,268.63,205.26
2017,6,26,8,15,166.0,230.5,2.05,26.5,320.0,303.22,231.39
2017,6,26,8,30,171.0,254.0,2.0,27.0,354.0,338.16,256.96
2017,6,26,8,45,88.0,220.0,2.0,28.0,272.0,266.43,201.44
2017,6,26,9,0,5.0,186.0,2.0,29.0,190.0,183.12,136.32
2017,6,26,9,15,55.0,267.5,2.0,29.0,309.5,297.91,223.05
2017,6,26,9,30,105.0,349.0,2.0,29.0,429.0,416.48,309.12
2017,6,26,9,45,127.0,373.5,2.05,29.5,474.5,464.73,342.18
2017,6,26,10,0,149.0,398.0,2.1,30.0,520.0,512.16,374.5
2017,6,26,10,15,116.0,407.5,2.15,30.0,505.0,500.09,364.52
2017,6,26,10,30,83.0,417.0,2.2,30.0,490.0,482.12,350.71
2017,6,26,10,45,76.0,426.0,2.3,30.5,494.5,487.7,353.57
2017,6,26,11,0,69.0,435.0,2.4,31.0,499.0,492.62,355.85
2017,6,26,11,15,192.5,449.0,2.45,31.0,633.0,628.77,452.76
2017,6,26,11,30,316.0,463.0,2.5,31.0,767.0,768.96,548.24
2017,6,26,11,45,358.0,447.5,2.6,31.5,796.5,799.58,567.81
2017,6,26,12,0,400.0,432.0,2.7,32.0,826.0,829.72,587.75
2017,6,26,12,15,373.0,446.5,2.75,32.0,815.5,820.48,580.78
2017,6,26,12,30,346.0,461.0,2.8,32.0,805.0,809.4,572.94
2017,6,26,12,45,277.0,482.0,2.85,32.0,757.0,761.47,539.81
2017,6,26,13,0,208.0,503.0,2.9,32.0,709.0,708.81,503.44
2017,6,26,13,15,233.0,492.5,2.95,32.0,720.5,720.67,512.89
2017,6,26,13,30,258.0,482.0,3.0,32.0,732.0,734.75,523.36
2017,6,26,13,45,533.5,319.0,3.05,32.0,823.5,834.13,599.1
2017,6,26,14,0,809.0,156.0,3.1,32.0,915.0,916.25,656.6
2017,6,26,14,15,534.0,294.5,3.1,31.5,790.0,786.16,568.82
2017,6,26,14,30,259.0,433.0,3.1,31.0,665.0,661.71,478.5
2017,6,26,14,45,502.5,300.5,3.15,31.0,729.0,733.36,536.33
2017,6,26,15,0,746.0,168.0,3.2,31.0,793.0,784.64,576.6
2017,6,26,15,15,547.0,251.0,3.25,30.5,698.0,682.8,504.89
2017,6,26,15,30,348.0,334.0,3.3,30.0,603.0,590.61,437.53
2017,6,26,15,45,308.0,322.0,3.35,30.0,549.5,535.02,398.53
2017,6,26,16,0,268.0,310.0,3.4,30.0,496.0,482.05,360.6
2017,6,26,16,15,213.0,291.5,3.35,29.5,433.0,414.96,312.19
2017,6,26,16,30,158.0,273.0,3.3,29.0,370.0,354.52,267.91
2017,6,26,16,45,89.0,229.0,3.3,29.0,283.0,266.78,202.01
2017,6,26,17,0,20.0,185.0,3.3,29.0,196.0,187.25,141.47
2017,6,26,17,15,10.0,135.0,3.1,28.5,140.5,134.09,100.9
2017,6,26,17,30,0.0,85.0,2.9,28.0,85.0,82.12,60.41
2017,6,26,17,45,0.0,72.0,2.75,28.0,72.0,69.6,50.62
2017,6,26,18,0,0.0,59.0,2.6,28.0,59.0,57.01,40.61
2017,6,26,18,15,0.0,47.0,2.45,27.5,47.0,45.4,31.29
2017,6,26,18,30,0.0,35.0,2.3,27.0,35.0,33.79,21.8
2017,6,26,18,45,0.0,24.5,2.2,26.5,24.5,23.64,13.37
2017,6,26,19,0,0.0,14.0,2.1,26.0,14.0,13.5,5.38
2017,6,26,19,15,0.0,7.0,2.1,25.5,7.0,6.75,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.2,22.0,9.0,8.85,0.0
2017,6,27,6,0,0.0,18.0,1.4,22.0,18.0,17.37,7.45
2017,6,27,6,15,0.0,34.5,1.4,22.0,34.5,33.16,21.11
2017,6,27,6,30,0.0,51.0,1.4,22.0,51.0,48.79,34.46
2017,6,27,6,45,0.0,71.0,1.45,22.5,71.0,67.78,50.3
2017,6,27,7,0,0.0,91.0,1.5,23.0,91.0,86.93,65.96
2017,6,27,7,15,64.5,124.0,1.55,23.5,149.5,134.81,102.5
2017,6,27,7,30,129.0,157.0,1.6,24.0,208.0,190.77,145.61
2017,6,27,7,45,145.5,182.0,1.65,24.5,247.0,228.95,175.4
2017,6,27,8,0,162.0,207.0,1.7,25.0,286.0,268.92,206.11
2017,6,27,8,15,106.5,222.5,1.8,25.5,277.5,266.71,204.1
2017,6,27,8,30,51.0,238.0,1.9,26.0,269.0,257.34,195.99
2017,6,27,8,45,154.0,267.5,2.0,26.5,369.5,350.77,266.77
2017,6,27,9,0,257.0,297.0,2.1,27.0,470.0,454.64,343.22
2017,6,27,9,15,292.5,312.0,2.2,27.5,522.0,506.34,379.69
2017,6,27,9,30,328.0,327.0,2.3,28.0,574.0,560.47,417.53
2017,6,27,9,45,248.0,362.5,2.45,28.5,555.0,548.68,406.18
2017,6,27,10,0,168.0,398.0,2.6,29.0,536.0,527.31,388.14
2017,6,27,10,15,173.0,416.5,2.7,29.0,564.0,556.5,408.45
2017,6,27,10,30,178.0,435.0,2.8,29.0,592.0,585.48,428.23
2017,6,27,10,45,119.0,430.5,2.9,29.5,537.0,534.18,389.8
2017,6,27,11,0,60.0,426.0,3.0,30.0,482.0,475.4,346.12
2017,6,27,11,15,88.0,454.0,3.05,30.0,538.0,531.4,386.11
2017,6,27,11,30,116.0,482.0,3.1,30.0,594.0,592.29,428.4
2017,6,27,11,45,65.0,376.5,3.2,30.5,440.0,435.41,317.38
2017,6,27,12,0,14.0,271.0,3.3,31.0,286.0,278.03,202.95
2017,6,27,12,15,427.5,210.0,3.35,31.0,634.5,642.69,477.03
2017,6,27,12,30,841.0,149.0,3.4,31.0,983.0,985.65,705.82
2017,6,27,12,45,570.0,319.0,3.5,31.0,884.0,893.99,641.47
2017,6,27,13,0,299.0,489.0,3.6,31.0,785.0,788.74,563.47
2017,6,27,13,15,567.5,318.0,3.65,31.0,871.0,882.63,636.43
2017,6,27,13,30,836.0,147.0,3.7,31.0,957.0,957.9,688.66
2017,6,27,13,45,834.0,144.5,3.75,31.5,939.5,940.6,676.24
2017,6,27,14,0,832.0,142.0,3.8,32.0,922.0,920.31,662.62
2017,6,27,14,15,825.5,140.5,3.85,31.5,897.0,893.99,647.74
2017,6,27,14,30,819.0,139.0,3.9,31.0,872.0,865.1,631.06
2017,6,27,14,45,811.0,137.0,3.95,31.0,840.0,834.62,611.92
2017,6,27,15,0,803.0,135.0,4.0,31.0,808.0,799.03,589.21
2017,6,27,15,15,792.0,132.5,4.0,30.5,770.0,758.63,563.96
2017,6,27,15,30,781.0,130.0,4.0,30.0,732.0,716.7,537.32
2017,6,27,15,45,768.0,126.0,4.0,30.0,689.5,670.56,505.92
2017,6,27,16,0,755.0,122.0,4.0,30.0,647.0,623.53,472.16
2017,6,27,16,15,377.5,118.0,4.0,29.5,380.5,351.66,270.23
2017,6,27,16,30,0.0,114.0,4.0,29.0,114.0,110.28,81.09
2017,6,27,16,45,339.5,108.5,4.0,29.0,284.0,282.42,217.5
2017,6,27,17,0,679.0,103.0,4.0,29.0,454.0,416.21,316.19
2017,6,27,17,15,647.5,97.5,3.9,28.5,402.5,360.36,270.8
2017,6,27,17,30,616.0,92.0,3.8,28.0,351.0,307.08,226.93
2017,6,27,17,45,575.5,85.0,3.7,28.0,299.5,252.52,181.09
2017,6,27,18,0,535.0,78.0,3.6,28.0,248.0,202.07,138.41
2017,6,27,18,15,475.0,69.0,3.3,27.0,199.0,150.49,96.78
2017,6,27,18,30,415.0,60.0,3.0,26.0,150.0,105.73,62.49
2017,6,27,18,45,331.0,48.0,2.75,25.5,107.0,63.08,33.93
2017,6,27,19,0,247.0,36.0,2.5,25.0,64.0,30.47,16.6
2017,6,27,19,15,123.5,18.0,2.45,24.5,32.0,13.86,1.11
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.5,14.0,1.25,21.5,21.0,13.76,0.0
2017,6,28,6,0,173.0,28.0,1.5,22.0,42.0,21.71,10.58
2017,6,28,6,15,275.0,41.0,1.6,22.5,83.0,42.32,22.72
2017,6,28,6,30,377.0,54.0,1.7,23.0,124.0,81.4,46.04
2017,6,28,6,45,188.5,57.0,1.8,23.5,92.0,79.44,51.56
2017,6,28,7,0,0.0,60.0,1.9,24.0,60.0,57.98,42.1
2017,6,28,7,15,0.0,71.5,1.9,24.5,71.5,69.04,51.02
2017,6,28,7,30,0.0,83.0,1.9,25.0,83.0,80.14,59.73
2017,6,28,7,45,33.5,141.0,1.95,25.5,157.5,148.06,113.15
2017,6,28,8,0,67.0,199.0,2.0,26.0,232.0,219.87,168.43
2017,6,28,8,15,106.5,228.5,2.05,26.5,287.5,271.49,207.31
2017,6,28,8,30,146.0,258.0,2.1,27.0,343.0,328.36,249.66
2017,6,28,8,45,97.0,268.0,2.2,27.5,327.0,316.4,239.35
2017,6,28,9,0,48.0,278.0,2.3,28.0,311.0,300.47,225.88
2017,6,28,9,15,29.5,253.5,2.35,28.5,274.5,266.94,199.83
2017,6,28,9,30,11.0,229.0,2.4,29.0,238.0,229.88,171.07
2017,6,28,9,45,421.0,175.0,2.5,29.5,519.5,500.25,379.27
2017,6,28,10,0,831.0,121.0,2.6,30.0,801.0,788.39,580.68
2017,6,28,10,15,839.5,123.0,2.7,30.0,835.0,826.38,603.4
2017,6,28,10,30,848.0,125.0,2.8,30.0,869.0,862.27,626.57
2017,6,28,10,45,439.5,249.0,2.9,30.5,635.5,647.97,476.77
2017,6,28,11,0,31.0,373.0,3.0,31.0,402.0,396.12,287.7
2017,6,28,11,15,25.5,354.0,3.05,31.0,378.5,373.13,271.96
2017,6,28,11,30,20.0,335.0,3.1,31.0,355.0,346.0,252.35
2017,6,28,11,45,456.5,226.5,3.15,31.5,675.5,679.74,500.82
2017,6,28,12,0,893.0,118.0,3.2,32.0,996.0,998.69,709.9
2017,6,28,12,15,625.5,286.5,3.2,32.0,903.0,915.01,652.47
2017,6,28,12,30,358.0,455.0,3.2,32.0,810.0,815.5,578.86
2017,6,28,12,45,627.0,286.0,3.25,32.5,906.0,917.53,654.49
2017,6,28,13,0,896.0,117.0,3.3,33.0,1002.0,1004.72,709.44
2017,6,28,13,15,598.0,293.5,3.3,33.0,882.0,888.08,632.58
2017,6,28,13,30,300.0,470.0,3.3,33.0,762.0,763.78,541.96
2017,6,28,13,45,592.5,292.0,3.35,33.5,853.0,863.95,618.04
2017,6,28,14,0,885.0,114.0,3.4,34.0,944.0,942.58,669.81
2017,6,28,14,15,879.5,112.5,3.35,33.5,918.5,915.95,653.81
2017,6,28,14,30,874.0,111.0,3.3,33.0,893.0,886.52,636.7
2017,6,28,14,45,815.5,140.0,3.3,33.0,848.5,841.91,608.52
2017,6,28,15,0,757.0,169.0,3.3,33.0,804.0,795.5,578.95
2017,6,28,15,15,744.5,166.0,3.25,33.0,766.0,755.03,552.84
2017,6,28,15,30,732.0,163.0,3.2,33.0,728.0,713.78,525.53
2017,6,28,15,45,716.0,159.0,3.2,33.0,685.0,667.27,493.6
2017,6,28,16,0,700.0,155.0,3.2,33.0,642.0,620.23,460.68
2017,6,28,16,15,679.5,150.0,3.15,32.5,594.5,569.19,424.9
2017,6,28,16,30,659.0,145.0,3.1,32.0,547.0,518.57,388.46
2017,6,28,16,45,633.5,138.5,3.1,32.0,497.0,464.62,347.95
2017,6,28,17,0,608.0,132.0,3.1,32.0,447.0,412.16,307.52
2017,6,28,17,15,573.5,124.5,2.95,31.5,396.0,356.82,264.4
2017,6,28,17,30,539.0,117.0,2.8,31.0,345.0,304.49,222.6
2017,6,28,17,45,492.5,108.0,2.7,31.0,293.5,249.43,177.98
2017,6,28,18,0,446.0,99.0,2.6,31.0,242.0,200.2,137.83
2017,6,28,18,15,385.0,86.5,2.35,30.0,193.5,150.1,98.64
2017,6,28,18,30,324.0,74.0,2.1,29.0,145.0,106.9,66.3
2017,6,28,18,45,246.0,57.5,1.85,28.5,102.5,65.96,38.51
2017,6,28,19,0,168.0,41.0,1.6,28.0,60.0,34.05,19.55
2017,6,28,19,15,84.0,20.5,1.75,27.5,30.0,17.31,2.78
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,15.0,2.2,23.5,19.5,14.74,0.0
2017,6,29,6,0,115.0,30.0,2.5,24.0,39.0,24.92,12.64
2017,6,29,6,15,208.0,46.5,2.6,24.5,78.5,44.64,25.79
2017,6,29,6,30,301.0,63.0,2.7,25.0,118.0,81.83,48.97
2017,6,29,6,45,384.0,73.0,2.85,25.5,167.5,122.43,77.55
2017,6,29,7,0,467.0,83.0,3.0,26.0,217.0,172.46,116.17
2017,6,29,7,15,517.5,91.5,3.05,26.5,269.0,222.65,157.58
2017,6,29,7,30,568.0,100.0,3.1,27.0,321.0,277.51,202.98
2017,6,29,7,45,616.5,102.5,3.15,27.5,375.5,330.99,247.05
2017,6,29,8,0,665.0,105.0,3.2,28.0,430.0,389.08,293.88
2017,6,29,8,15,691.5,110.0,3.2,28.5,481.5,443.28,336.68
2017,6,29,8,30,718.0,115.0,3.2,29.0,533.0,499.12,379.39
2017,6,29,8,45,746.0,115.5,3.25,29.5,583.5,553.25,419.79
2017,6,29,9,0,774.0,116.0,3.3,30.0,634.0,607.83,459.4
2017,6,29,9,15,789.0,119.0,3.3,30.5,679.0,656.91,493.75
2017,6,29,9,30,804.0,122.0,3.3,31.0,724.0,705.33,526.14
2017,6,29,9,45,821.5,121.5,3.35,31.5,765.5,751.25,555.37
2017,6,29,10,0,839.0,121.0,3.4,32.0,807.0,794.43,582.33
2017,6,29,10,15,847.5,122.5,3.45,32.5,841.5,832.26,605.38
2017,6,29,10,30,856.0,124.0,3.5,33.0,876.0,867.96,626.81
2017,6,29,10,45,865.5,123.5,3.55,33.5,904.5,900.25,645.83
2017,6,29,11,0,875.0,123.0,3.6,34.0,933.0,930.1,663.14
2017,6,29,11,15,879.0,124.0,3.65,34.0,953.5,953.6,677.69
2017,6,29,11,30,883.0,125.0,3.7,34.0,974.0,974.08,690.39
2017,6,29,11,45,890.5,122.0,3.75,34.5,988.0,990.92,699.41
2017,6,29,12,0,898.0,119.0,3.8,35.0,1002.0,1004.63,706.51
2017,6,29,12,15,899.0,119.0,3.8,35.0,1007.0,1011.64,710.62
2017,6,29,12,30,900.0,119.0,3.8,35.0,1012.0,1015.33,712.8
2017,6,29,12,45,899.5,119.0,3.85,35.5,1009.0,1014.24,710.96
2017,6,29,13,0,899.0,119.0,3.9,36.0,1006.0,1009.87,707.19
2017,6,29,13,15,896.5,118.5,3.9,36.0,995.5,999.7,701.07
2017,6,29,13,30,894.0,118.0,3.9,36.0,985.0,986.24,693.0
2017,6,29,13,45,890.0,117.0,3.95,36.0,966.5,967.6,682.02
2017,6,29,14,0,886.0,116.0,4.0,36.0,948.0,945.85,669.11
2017,6,29,14,15,880.0,115.0,4.0,36.0,922.0,919.27,652.84
2017,6,29,14,30,874.0,114.0,4.0,36.0,896.0,889.92,634.78
2017,6,29,14,45,867.0,112.0,4.05,36.0,863.5,856.1,613.96
2017,6,29,15,0,860.0,110.0,4.1,36.0,831.0,819.89,591.44
2017,6,29,15,15,850.0,108.0,4.1,36.0,792.5,779.12,565.48
2017,6,29,15,30,840.0,106.0,4.1,36.0,754.0,736.58,538.1
2017,6,29,15,45,825.0,104.0,4.1,36.0,710.0,688.95,506.95
2017,6,29,16,0,810.0,102.0,4.1,36.0,666.0,640.89,473.98
2017,6,29,16,15,793.0,99.0,4.1,35.5,618.0,589.24,437.88
2017,6,29,16,30,776.0,96.0,4.1,35.0,570.0,537.43,400.58
2017,6,29,16,45,752.0,93.0,4.1,35.0,519.0,482.13,358.8
2017,6,29,17,0,728.0,90.0,4.1,35.0,468.0,427.94,316.71
2017,6,29,17,15,697.5,85.5,4.0,34.5,415.0,370.99,272.0
2017,6,29,17,30,667.0,81.0,3.9,34.0,362.0,315.29,227.07
2017,6,29,17,45,623.0,76.0,3.8,33.5,309.0,258.75,180.89
2017,6,29,18,0,579.0,71.0,3.7,33.0,256.0,206.65,137.86
2017,6,29,18,15,518.5,63.5,3.4,32.0,205.5,153.82,95.78
2017,6,29,18,30,458.0,56.0,3.1,31.0,155.0,107.81,61.05
2017,6,29,18,45,360.0,46.0,2.85,30.5,110.5,63.88,32.75
2017,6,29,19,0,262.0,36.0,2.6,30.0,66.0,30.93,16.27
2017,6,29,19,15,131.0,18.0,2.8,29.5,33.0,13.86,1.08
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,65.5,14.5,4.35,24.5,20.0,14.25,0.0
2017,6,30,6,0,131.0,29.0,4.6,25.0,40.0,22.59,10.68
2017,6,30,6,15,234.0,44.0,4.75,25.5,80.0,43.01,23.95
2017,6,30,6,30,337.0,59.0,4.9,26.0,120.0,81.07,46.84
2017,6,30,6,45,423.0,67.0,5.1,26.5,170.0,122.81,76.02
2017,6,30,7,0,509.0,75.0,5.3,27.0,220.0,173.62,115.35
2017,6,30,7,15,262.0,105.0,5.35,27.5,180.5,167.8,121.66
2017,6,30,7,30,15.0,135.0,5.4,28.0,141.0,134.03,101.67
2017,6,30,7,45,7.5,139.0,5.45,28.5,142.0,136.39,103.23
2017,6,30,8,0,0.0,143.0,5.5,29.0,143.0,137.76,103.79
2017,6,30,8,15,56.0,199.0,5.5,29.5,231.5,218.93,166.38
2017,6,30,8,30,112.0,255.0,5.5,30.0,320.0,307.16,233.24
2017,6,30,8,45,69.5,254.0,5.55,30.5,295.5,286.75,216.46
2017,6,30,9,0,27.0,253.0,5.6,31.0,271.0,262.96,196.97
2017,6,30,9,15,53.0,295.5,5.6,31.5,334.5,323.69,241.94
2017,6,30,9,30,79.0,338.0,5.6,32.0,398.0,386.84,287.78
2017,6,30,9,45,111.0,367.0,5.6,32.5,455.5,446.04,330.21
2017,6,30,10,0,143.0,396.0,5.6,33.0,513.0,505.24,371.97
2017,6,30,10,15,137.0,414.0,5.55,33.5,530.5,523.92,383.41
2017,6,30,10,30,131.0,432.0,5.5,34.0,548.0,541.77,394.25
2017,6,30,10,45,496.5,280.0,5.45,34.5,737.0,729.64,535.02
2017,6,30,11,0,862.0,128.0,5.4,35.0,926.0,922.92,666.47
2017,6,30,11,15,866.0,129.0,5.35,35.0,946.0,946.19,679.8
2017,6,30,11,30,870.0,130.0,5.3,35.0,966.0,966.48,692.09
2017,6,30,11,45,469.5,299.0,5.3,35.5,751.0,764.3,551.91
2017,6,30,12,0,69.0,468.0,5.3,36.0,536.0,531.77,378.89
2017,6,30,12,15,83.0,481.0,5.25,36.0,563.0,559.41,398.86
2017,6,30,12,30,97.0,494.0,5.2,36.0,590.0,586.76,417.72
2017,6,30,12,45,150.0,499.0,5.2,36.0,647.5,648.78,461.52
2017,6,30,13,0,203.0,504.0,5.2,36.0,705.0,705.27,501.01
2017,6,30,13,15,144.0,488.5,5.15,36.0,630.0,629.85,448.2
2017,6,30,13,30,85.0,473.0,5.1,36.0,555.0,550.75,392.7
2017,6,30,13,45,452.0,314.5,5.1,36.5,740.0,752.93,542.57
2017,6,30,14,0,819.0,156.0,5.1,37.0,925.0,926.96,661.17
2017,6,30,14,15,476.0,300.0,5.1,36.5,744.0,739.9,533.35
2017,6,30,14,30,133.0,444.0,5.1,36.0,563.0,558.55,400.7
2017,6,30,14,45,81.0,385.5,5.1,36.0,457.5,448.2,323.77
2017,6,30,15,0,29.0,327.0,5.1,36.0,352.0,344.56,249.44
2017,6,30,15,15,116.5,347.0,5.1,35.5,438.0,434.29,317.35
2017,6,30,15,30,204.0,367.0,5.1,35.0,524.0,513.77,376.5
2017,6,30,15,45,420.0,275.5,5.2,35.0,575.5,572.05,423.28
2017,6,30,16,0,636.0,184.0,5.3,35.0,627.0,607.31,452.53
2017,6,30,16,15,613.0,178.0,5.3,34.5,580.0,556.61,416.34
2017,6,30,16,30,590.0,172.0,5.3,34.0,533.0,506.71,380.16
2017,6,30,16,45,559.0,165.5,5.35,34.0,483.0,452.02,338.92
2017,6,30,17,0,528.0,159.0,5.4,34.0,433.0,400.79,299.35
2017,6,30,17,15,489.5,150.0,5.35,33.5,382.0,346.52,257.28
2017,6,30,17,30,451.0,141.0,5.3,33.0,331.0,295.78,217.13
2017,6,30,17,45,405.5,128.5,5.3,32.5,281.0,243.42,175.44
2017,6,30,18,0,360.0,116.0,5.3,32.0,231.0,195.87,137.38
2017,6,30,18,15,295.5,101.0,5.1,31.0,183.5,148.03,100.48
2017,6,30,18,30,231.0,86.0,4.9,30.0,136.0,107.18,70.23
2017,6,30,18,45,162.5,65.5,4.75,29.5,96.0,68.7,43.28
2017,6,30,19,0,94.0,45.0,4.6,29.0,56.0,39.84,24.32
2017,6,30,19,15,47.0,22.5,4.45,28.5,28.0,19.97,4.13
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,14.0,2.8,24.5,15.0,13.76,0.0
2017,7,1,6,0,22.0,28.0,2.9,25.0,30.0,25.67,12.68
2017,7,1,6,15,84.5,52.5,2.9,25.0,67.0,48.32,31.1
2017,7,1,6,30,147.0,77.0,2.9,25.0,104.0,81.06,54.28
2017,7,1,6,45,73.5,74.0,2.95,25.5,87.5,79.75,56.21
2017,7,1,7,0,0.0,71.0,3.0,26.0,71.0,68.3,50.12
2017,7,1,7,15,13.5,106.0,3.0,26.5,111.5,105.0,79.15
2017,7,1,7,30,27.0,141.0,3.0,27.0,152.0,143.16,108.92
2017,7,1,7,45,87.0,173.0,3.0,27.5,214.5,197.95,150.73
2017,7,1,8,0,147.0,205.0,3.0,28.0,277.0,260.08,198.04
2017,7,1,8,15,293.0,205.0,3.05,28.5,368.0,340.18,258.83
2017,7,1,8,30,439.0,205.0,3.1,29.0,459.0,435.8,330.74
2017,7,1,8,45,431.5,228.5,3.2,29.5,497.0,477.52,360.89
2017,7,1,9,0,424.0,252.0,3.3,30.0,535.0,517.68,389.27
2017,7,1,9,15,373.0,289.5,3.4,30.0,551.5,538.3,402.99
2017,7,1,9,30,322.0,327.0,3.5,30.0,568.0,555.54,413.83
2017,7,1,9,45,316.0,349.5,3.65,30.5,597.0,587.31,434.94
2017,7,1,10,0,310.0,372.0,3.8,31.0,626.0,617.76,454.72
2017,7,1,10,15,207.5,398.5,3.9,31.5,571.5,567.42,415.67
2017,7,1,10,30,105.0,425.0,4.0,32.0,517.0,509.07,370.77
2017,7,1,10,45,171.0,441.0,4.1,32.5,596.5,591.06,428.92
2017,7,1,11,0,237.0,457.0,4.2,33.0,676.0,672.71,485.1
2017,7,1,11,15,311.0,439.5,4.25,33.0,734.0,734.5,528.54
2017,7,1,11,30,385.0,422.0,4.3,33.0,792.0,794.44,570.37
2017,7,1,11,45,408.0,428.0,4.4,33.5,825.0,829.0,592.28
2017,7,1,12,0,431.0,434.0,4.5,34.0,858.0,865.4,615.27
2017,7,1,12,15,434.0,439.0,4.55,34.0,868.0,876.71,622.48
2017,7,1,12,30,437.0,444.0,4.6,34.0,878.0,886.18,628.68
2017,7,1,12,45,433.5,441.0,4.65,34.5,870.5,879.48,623.18
2017,7,1,13,0,430.0,438.0,4.7,35.0,863.0,870.91,616.62
2017,7,1,13,15,584.5,331.0,4.7,35.0,902.0,913.12,650.09
2017,7,1,13,30,739.0,224.0,4.7,35.0,941.0,949.25,676.86
2017,7,1,13,45,590.5,310.5,4.7,35.0,876.5,880.87,629.69
2017,7,1,14,0,442.0,397.0,4.7,35.0,812.0,815.59,582.34
2017,7,1,14,15,577.0,307.0,4.7,35.0,833.5,839.19,603.44
2017,7,1,14,30,712.0,217.0,4.7,35.0,855.0,854.45,617.48
2017,7,1,14,45,704.5,212.5,4.7,35.0,823.5,821.81,596.46
2017,7,1,15,0,697.0,208.0,4.7,35.0,792.0,787.3,574.09
2017,7,1,15,15,683.0,204.0,4.65,35.0,754.5,746.48,546.56
2017,7,1,15,30,669.0,200.0,4.6,35.0,717.0,704.65,517.98
2017,7,1,15,45,652.0,194.5,4.6,35.0,674.0,658.44,486.05
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,611.96,453.36
2017,7,1,16,15,612.0,183.0,4.5,34.5,584.0,561.27,417.67
2017,7,1,16,30,589.0,177.0,4.4,34.0,537.0,511.39,381.71
2017,7,1,16,45,564.0,168.0,4.3,34.0,488.0,457.4,341.23
2017,7,1,17,0,539.0,159.0,4.2,34.0,439.0,406.24,301.97
2017,7,1,17,15,501.0,150.0,3.9,33.5,387.5,351.56,259.74
2017,7,1,17,30,463.0,141.0,3.6,33.0,336.0,300.33,219.39
2017,7,1,17,45,421.5,127.5,3.3,32.5,286.0,247.52,177.43
2017,7,1,18,0,380.0,114.0,3.0,32.0,236.0,199.07,138.67
2017,7,1,18,15,314.0,99.5,2.75,31.0,187.5,149.72,100.79
2017,7,1,18,30,248.0,85.0,2.5,30.0,139.0,108.6,70.5
2017,7,1,18,45,175.0,65.5,2.25,29.0,98.0,69.66,43.65
2017,7,1,19,0,102.0,46.0,2.0,28.0,57.0,39.29,23.93
2017,7,1,19,15,51.0,23.0,2.2,27.5,28.5,20.36,4.38
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
