Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,26.0,14.5,2.45,23.5,16.5,14.25,0.0
2017,7,2,6,0,52.0,29.0,2.6,24.0,33.0,25.34,12.26
2017,7,2,6,15,135.0,49.5,2.8,24.0,71.0,45.84,28.38
2017,7,2,6,30,218.0,70.0,3.0,24.0,109.0,80.98,51.75
2017,7,2,6,45,109.0,71.0,3.2,24.5,90.5,82.07,56.82
2017,7,2,7,0,0.0,72.0,3.4,25.0,72.0,69.23,51.09
2017,7,2,7,15,44.0,112.5,3.55,25.5,129.5,118.57,89.51
2017,7,2,7,30,88.0,153.0,3.7,26.0,187.0,173.5,132.26
2017,7,2,7,45,44.0,129.5,3.85,27.0,146.5,140.97,106.91
2017,7,2,8,0,0.0,106.0,4.0,28.0,106.0,102.37,76.19
2017,7,2,8,15,323.0,122.0,4.0,28.0,309.0,275.5,211.98
2017,7,2,8,30,646.0,138.0,4.0,28.0,512.0,481.91,369.58
2017,7,2,8,45,461.5,214.5,4.05,28.5,494.0,481.21,366.71
2017,7,2,9,0,277.0,291.0,4.1,29.0,476.0,460.72,348.27
2017,7,2,9,15,288.0,306.5,4.1,29.5,510.5,497.22,374.13
2017,7,2,9,30,299.0,322.0,4.1,30.0,545.0,533.99,399.51
2017,7,2,9,45,338.5,335.0,4.1,30.5,601.0,590.11,438.73
2017,7,2,10,0,378.0,348.0,4.1,31.0,657.0,648.37,478.64
2017,7,2,10,15,296.5,388.5,4.1,31.0,637.5,634.66,465.99
2017,7,2,10,30,215.0,429.0,4.1,31.0,618.0,611.48,446.93
2017,7,2,10,45,340.0,406.0,4.15,31.5,715.0,710.83,517.72
2017,7,2,11,0,465.0,383.0,4.2,32.0,812.0,815.5,589.66
2017,7,2,11,15,363.5,428.5,4.15,32.0,768.5,773.0,556.97
2017,7,2,11,30,262.0,474.0,4.1,32.0,725.0,728.28,523.27
2017,7,2,11,45,340.0,452.0,4.1,32.5,783.0,786.81,563.83
2017,7,2,12,0,418.0,430.0,4.1,33.0,841.0,848.81,605.36
2017,7,2,12,15,439.0,435.5,4.05,33.0,869.0,878.38,624.29
2017,7,2,12,30,460.0,441.0,4.0,33.0,897.0,906.29,642.24
2017,7,2,12,45,660.5,288.5,4.0,33.5,942.0,954.03,679.39
2017,7,2,13,0,861.0,136.0,4.0,34.0,987.0,989.63,701.24
2017,7,2,13,15,658.0,279.5,3.95,34.0,925.5,934.19,664.82
2017,7,2,13,30,455.0,423.0,3.9,34.0,864.0,870.97,616.68
2017,7,2,13,45,650.5,279.0,3.85,34.0,896.5,907.71,648.33
2017,7,2,14,0,846.0,135.0,3.8,34.0,929.0,928.31,662.63
2017,7,2,14,15,840.0,133.5,3.7,34.0,904.0,902.25,645.7
2017,7,2,14,30,834.0,132.0,3.6,34.0,879.0,873.53,627.38
2017,7,2,14,45,813.0,138.0,3.55,34.0,844.0,839.5,605.81
2017,7,2,15,0,792.0,144.0,3.5,34.0,809.0,801.23,581.35
2017,7,2,15,15,780.5,141.5,3.4,34.0,771.0,760.87,555.12
2017,7,2,15,30,769.0,139.0,3.3,34.0,733.0,719.03,527.72
2017,7,2,15,45,757.0,134.5,3.25,34.0,691.0,673.6,497.21
2017,7,2,16,0,745.0,130.0,3.2,34.0,649.0,627.21,464.69
2017,7,2,16,15,726.0,126.0,3.05,33.5,601.5,575.87,428.53
2017,7,2,16,30,707.0,122.0,2.9,33.0,554.0,524.9,391.68
2017,7,2,16,45,682.5,117.0,2.75,33.0,504.0,470.54,350.66
2017,7,2,17,0,658.0,112.0,2.6,33.0,454.0,417.46,309.6
2017,7,2,17,15,625.0,106.5,2.3,32.5,402.0,361.96,266.19
2017,7,2,17,30,592.0,101.0,2.0,32.0,350.0,309.22,223.88
2017,7,2,17,45,548.5,93.0,1.75,31.5,298.5,253.94,179.26
2017,7,2,18,0,505.0,85.0,1.5,31.0,247.0,203.15,137.85
2017,7,2,18,15,441.0,75.5,1.55,30.5,197.5,151.21,97.01
2017,7,2,18,30,377.0,66.0,1.6,30.0,148.0,107.11,63.95
2017,7,2,18,45,287.0,53.0,1.65,29.5,105.0,65.37,36.39
2017,7,2,19,0,197.0,40.0,1.7,29.0,62.0,33.94,18.97
2017,7,2,19,15,98.5,20.0,2.0,28.5,31.0,15.49,1.92
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,54.5,14.0,3.7,23.5,18.5,13.76,0.0
2017,7,3,6,0,109.0,28.0,3.9,24.0,37.0,23.32,10.56
2017,7,3,6,15,210.5,44.0,4.0,24.5,76.0,41.51,23.61
2017,7,3,6,30,312.0,60.0,4.1,25.0,115.0,78.73,46.22
2017,7,3,6,45,405.0,67.5,4.25,25.5,165.5,118.79,73.75
2017,7,3,7,0,498.0,75.0,4.4,26.0,216.0,169.92,112.97
2017,7,3,7,15,549.0,82.5,4.45,26.5,268.5,220.16,154.81
2017,7,3,7,30,600.0,90.0,4.5,27.0,321.0,275.88,201.47
2017,7,3,7,45,650.5,91.5,4.6,27.5,376.5,330.81,247.34
2017,7,3,8,0,701.0,93.0,4.7,28.0,432.0,390.53,296.2
2017,7,3,8,15,727.0,97.0,4.7,28.5,484.0,446.27,340.91
2017,7,3,8,30,753.0,101.0,4.7,29.0,536.0,502.55,384.71
2017,7,3,8,45,780.0,101.0,4.7,29.5,587.0,556.66,425.72
2017,7,3,9,0,807.0,101.0,4.7,30.0,638.0,611.77,466.27
2017,7,3,9,15,821.5,103.5,4.7,30.5,683.5,661.03,501.39
2017,7,3,9,30,836.0,106.0,4.7,31.0,729.0,709.81,533.94
2017,7,3,9,45,850.5,106.0,4.7,31.5,770.5,755.08,562.98
2017,7,3,10,0,865.0,106.0,4.7,32.0,812.0,799.06,590.69
2017,7,3,10,15,873.0,107.5,4.65,32.5,846.5,837.56,614.07
2017,7,3,10,30,881.0,109.0,4.6,33.0,881.0,873.83,635.77
2017,7,3,10,45,888.5,109.5,4.55,33.5,909.5,906.24,654.66
2017,7,3,11,0,896.0,110.0,4.5,34.0,938.0,936.01,671.65
2017,7,3,11,15,899.5,110.5,4.45,34.5,958.0,959.22,684.26
2017,7,3,11,30,903.0,111.0,4.4,35.0,978.0,979.33,694.84
2017,7,3,11,45,888.0,124.0,4.35,35.5,986.0,990.56,699.75
2017,7,3,12,0,873.0,137.0,4.3,36.0,994.0,997.97,702.35
2017,7,3,12,15,873.0,137.0,4.2,36.0,998.5,1003.97,705.34
2017,7,3,12,30,873.0,137.0,4.1,36.0,1003.0,1006.75,706.38
2017,7,3,12,45,871.5,137.0,4.0,36.0,999.5,1004.85,704.59
2017,7,3,13,0,870.0,137.0,3.9,36.0,996.0,999.78,700.93
2017,7,3,13,15,867.0,136.5,3.85,36.0,985.0,989.53,694.43
2017,7,3,13,30,864.0,136.0,3.8,36.0,974.0,976.1,686.06
2017,7,3,13,45,857.5,136.0,3.75,36.5,954.5,956.68,672.6
2017,7,3,14,0,851.0,136.0,3.7,37.0,935.0,934.34,657.42
2017,7,3,14,15,844.5,134.5,3.65,37.0,909.0,907.73,640.96
2017,7,3,14,30,838.0,133.0,3.6,37.0,883.0,878.47,622.81
2017,7,3,14,45,828.5,131.5,3.6,37.0,850.5,844.15,601.6
2017,7,3,15,0,819.0,130.0,3.6,37.0,818.0,807.7,578.88
2017,7,3,15,15,808.0,128.0,3.6,36.5,779.5,769.48,555.98
2017,7,3,15,30,797.0,126.0,3.6,36.0,741.0,727.48,530.22
2017,7,3,15,45,779.5,124.5,3.65,36.0,697.0,680.02,499.32
2017,7,3,16,0,762.0,123.0,3.7,36.0,653.0,631.98,465.96
2017,7,3,16,15,743.0,119.0,3.7,35.5,605.5,580.23,430.02
2017,7,3,16,30,724.0,115.0,3.7,35.0,558.0,528.62,393.11
2017,7,3,16,45,695.5,112.0,3.75,35.0,507.0,472.74,351.31
2017,7,3,17,0,667.0,109.0,3.8,35.0,456.0,419.09,310.04
2017,7,3,17,15,634.5,103.5,3.75,34.5,404.0,363.3,266.66
2017,7,3,17,30,602.0,98.0,3.7,34.0,352.0,310.19,224.2
2017,7,3,17,45,555.0,91.5,3.65,33.5,299.5,254.73,179.46
2017,7,3,18,0,508.0,85.0,3.6,33.0,247.0,204.13,138.25
2017,7,3,18,15,445.0,75.5,3.5,32.0,197.5,152.16,97.4
2017,7,3,18,30,382.0,66.0,3.4,31.0,148.0,107.92,64.25
2017,7,3,18,45,289.5,53.0,3.3,30.5,105.0,65.66,36.38
2017,7,3,19,0,197.0,40.0,3.2,30.0,62.0,34.02,18.89
2017,7,3,19,15,98.5,20.0,3.4,29.5,31.0,15.49,1.83
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,58.5,13.5,3.5,24.0,17.5,13.27,0.0
2017,7,4,6,0,117.0,27.0,3.6,24.0,35.0,21.05,8.72
2017,7,4,6,15,217.5,42.0,3.75,24.5,74.0,39.71,22.16
2017,7,4,6,30,318.0,57.0,3.9,25.0,113.0,76.2,44.01
2017,7,4,6,45,401.5,65.5,4.1,25.5,161.5,116.05,71.67
2017,7,4,7,0,485.0,74.0,4.3,26.0,210.0,165.88,110.17
2017,7,4,7,15,535.0,81.5,4.35,26.5,261.5,215.08,151.14
2017,7,4,7,30,585.0,89.0,4.4,27.0,313.0,269.68,196.85
2017,7,4,7,45,623.5,94.0,4.5,27.5,365.5,322.71,241.33
2017,7,4,8,0,662.0,99.0,4.6,28.0,418.0,379.29,287.72
2017,7,4,8,15,688.5,103.5,4.6,28.5,469.5,432.87,330.69
2017,7,4,8,30,715.0,108.0,4.6,29.0,521.0,488.11,373.66
2017,7,4,8,45,525.0,192.5,4.65,30.0,510.5,496.22,377.28
2017,7,4,9,0,335.0,277.0,4.7,31.0,500.0,483.37,363.78
2017,7,4,9,15,410.0,270.5,4.65,31.5,563.0,546.43,409.74
2017,7,4,9,30,485.0,264.0,4.6,32.0,626.0,613.24,457.29
2017,7,4,9,45,507.5,277.5,4.55,32.5,674.5,664.62,491.93
2017,7,4,10,0,530.0,291.0,4.5,33.0,723.0,716.34,526.13
2017,7,4,10,15,481.5,322.5,4.45,33.0,728.0,726.62,530.95
2017,7,4,10,30,433.0,354.0,4.4,33.0,733.0,732.09,532.53
2017,7,4,10,45,448.0,369.0,4.4,33.5,772.5,773.77,559.14
2017,7,4,11,0,463.0,384.0,4.4,34.0,812.0,814.67,584.65
2017,7,4,11,15,456.0,399.5,4.35,34.5,829.0,834.38,595.22
2017,7,4,11,30,449.0,415.0,4.3,35.0,846.0,852.06,604.48
2017,7,4,11,45,655.5,276.0,4.3,35.5,914.5,922.91,656.36
2017,7,4,12,0,862.0,137.0,4.3,36.0,983.0,987.26,696.02
2017,7,4,12,15,863.0,137.5,4.3,36.0,988.5,994.71,700.11
2017,7,4,12,30,864.0,138.0,4.3,36.0,994.0,998.97,702.66
2017,7,4,12,45,864.0,137.5,4.3,36.0,992.0,998.12,702.11
2017,7,4,13,0,864.0,137.0,4.3,36.0,990.0,994.11,699.69
2017,7,4,13,15,862.0,136.5,4.3,36.0,979.5,984.93,694.11
2017,7,4,13,30,860.0,136.0,4.3,36.0,969.0,972.55,686.63
2017,7,4,13,45,856.5,134.5,4.3,36.0,951.0,954.62,675.69
2017,7,4,14,0,853.0,133.0,4.3,36.0,933.0,933.65,662.88
2017,7,4,14,15,847.0,131.5,4.3,36.0,907.5,907.47,646.72
2017,7,4,14,30,841.0,130.0,4.3,36.0,882.0,878.6,628.82
2017,7,4,14,45,832.5,128.0,4.3,36.0,850.0,844.57,607.47
2017,7,4,15,0,824.0,126.0,4.3,36.0,818.0,808.33,584.56
2017,7,4,15,15,813.0,123.5,4.3,35.5,780.0,767.61,559.63
2017,7,4,15,30,802.0,121.0,4.3,35.0,742.0,726.67,534.22
2017,7,4,15,45,787.5,118.5,4.35,35.0,698.0,680.13,503.65
2017,7,4,16,0,773.0,116.0,4.4,35.0,654.0,632.74,470.48
2017,7,4,16,15,754.5,112.5,4.4,34.5,606.5,581.3,434.29
2017,7,4,16,30,736.0,109.0,4.4,34.0,559.0,529.92,397.1
2017,7,4,16,45,711.5,105.0,4.4,34.0,508.5,474.51,355.13
2017,7,4,17,0,687.0,101.0,4.4,34.0,458.0,420.92,313.4
2017,7,4,17,15,655.0,96.0,4.35,33.5,406.0,364.75,269.28
2017,7,4,17,30,623.0,91.0,4.3,33.0,354.0,311.19,226.0
2017,7,4,17,45,579.5,84.5,4.25,32.5,301.5,255.59,180.59
2017,7,4,18,0,536.0,78.0,4.2,32.0,249.0,204.43,138.36
2017,7,4,18,15,474.0,69.5,4.05,31.5,199.5,152.6,96.92
2017,7,4,18,30,412.0,61.0,3.9,31.0,150.0,107.83,62.97
2017,7,4,18,45,322.0,49.0,3.75,30.5,106.5,64.5,34.36
2017,7,4,19,0,232.0,37.0,3.6,30.0,63.0,31.98,17.01
2017,7,4,19,15,116.0,18.5,3.55,29.5,31.5,14.27,1.16
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,52.5,13.5,3.0,24.0,17.0,13.27,0.0
2017,7,5,6,0,105.0,27.0,3.1,24.0,34.0,22.52,9.39
2017,7,5,6,15,204.5,42.5,3.2,24.5,73.0,39.54,22.34
2017,7,5,6,30,304.0,58.0,3.3,25.0,112.0,75.58,44.07
2017,7,5,6,45,209.0,81.5,3.45,25.5,124.5,104.06,70.07
2017,7,5,7,0,114.0,105.0,3.6,26.0,137.0,121.1,88.31
2017,7,5,7,15,63.5,118.5,3.6,26.0,137.0,128.92,96.96
2017,7,5,7,30,13.0,132.0,3.6,26.0,137.0,130.5,99.61
2017,7,5,7,45,27.0,159.0,3.65,26.5,171.5,162.39,124.26
2017,7,5,8,0,41.0,186.0,3.7,27.0,206.0,196.19,150.1
2017,7,5,8,15,180.5,209.0,3.7,27.5,311.0,288.63,221.07
2017,7,5,8,30,320.0,232.0,3.7,28.0,416.0,396.18,302.55
2017,7,5,8,45,381.5,237.0,3.7,28.5,476.5,454.02,345.52
2017,7,5,9,0,443.0,242.0,3.7,29.0,537.0,519.09,393.15
2017,7,5,9,15,393.0,280.5,3.6,29.5,556.0,542.36,407.61
2017,7,5,9,30,343.0,319.0,3.5,30.0,575.0,562.36,419.2
2017,7,5,9,45,361.0,332.5,3.45,30.5,615.0,604.46,447.66
2017,7,5,10,0,379.0,346.0,3.4,31.0,655.0,646.96,475.74
2017,7,5,10,15,618.0,233.0,3.2,31.5,762.5,753.04,552.68
2017,7,5,10,30,857.0,120.0,3.0,32.0,870.0,863.65,624.4
2017,7,5,10,45,865.0,120.5,2.8,32.5,898.5,895.91,641.1
2017,7,5,11,0,873.0,121.0,2.6,33.0,927.0,925.65,656.33
2017,7,5,11,15,877.5,122.0,2.45,33.0,948.0,949.88,669.5
2017,7,5,11,30,882.0,123.0,2.3,33.0,969.0,971.12,680.65
2017,7,5,11,45,866.0,136.5,2.15,33.5,977.0,981.56,683.59
2017,7,5,12,0,850.0,150.0,2.0,34.0,985.0,988.23,684.23
2017,7,5,12,15,655.0,295.5,1.95,34.5,941.5,954.11,660.15
2017,7,5,12,30,460.0,441.0,1.9,35.0,898.0,906.89,622.23
2017,7,5,12,45,657.5,294.0,1.85,35.5,945.0,957.18,659.06
2017,7,5,13,0,855.0,147.0,1.8,36.0,992.0,995.21,680.57
2017,7,5,13,15,853.0,146.5,1.85,36.0,981.5,986.14,675.54
2017,7,5,13,30,851.0,146.0,1.9,36.0,971.0,973.91,669.14
2017,7,5,13,45,848.0,144.0,2.0,36.0,953.0,956.15,659.96
2017,7,5,14,0,845.0,142.0,2.1,36.0,935.0,935.36,648.9
2017,7,5,14,15,839.0,140.5,2.15,36.0,909.5,909.39,634.08
2017,7,5,14,30,833.0,139.0,2.2,36.0,884.0,880.75,617.53
2017,7,5,14,45,822.5,138.0,2.3,36.0,851.5,846.23,597.52
2017,7,5,15,0,812.0,137.0,2.4,36.0,819.0,812.03,577.47
2017,7,5,15,15,800.5,134.5,2.4,36.0,780.5,770.98,552.03
2017,7,5,15,30,789.0,132.0,2.4,36.0,742.0,728.38,525.33
2017,7,5,15,45,775.0,129.0,2.45,36.0,699.0,682.2,495.9
2017,7,5,16,0,761.0,126.0,2.5,36.0,656.0,635.16,464.0
2017,7,5,16,15,742.0,122.0,2.5,35.5,608.0,583.42,428.72
2017,7,5,16,30,723.0,118.0,2.5,35.0,560.0,531.27,392.06
2017,7,5,16,45,481.5,167.0,2.55,35.0,450.0,414.98,306.52
2017,7,5,17,0,240.0,216.0,2.6,35.0,340.0,321.57,237.15
2017,7,5,17,15,422.0,157.5,2.45,34.5,346.5,327.3,240.36
2017,7,5,17,30,604.0,99.0,2.3,34.0,353.0,312.47,224.88
2017,7,5,17,45,555.5,92.5,2.15,33.5,300.5,256.36,179.88
2017,7,5,18,0,507.0,86.0,2.0,33.0,248.0,205.3,138.65
2017,7,5,18,15,444.5,76.0,1.8,32.0,198.5,152.89,97.68
2017,7,5,18,30,382.0,66.0,1.6,31.0,149.0,108.2,64.31
2017,7,5,18,45,292.0,52.5,1.4,30.5,105.5,65.6,36.16
2017,7,5,19,0,202.0,39.0,1.2,30.0,62.0,33.37,18.29
2017,7,5,19,15,101.0,19.5,1.35,29.5,31.0,15.09,1.45
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,66.0,13.0,1.65,23.5,17.5,12.78,0.0
2017,7,6,6,0,132.0,26.0,1.9,24.0,35.0,20.29,7.57
2017,7,6,6,15,236.5,40.0,1.95,24.5,74.0,37.88,20.64
2017,7,6,6,30,341.0,54.0,2.0,25.0,113.0,74.67,42.0
2017,7,6,6,45,424.5,62.0,2.05,25.5,162.5,115.63,70.23
2017,7,6,7,0,508.0,70.0,2.1,26.0,212.0,165.63,108.65
2017,7,6,7,15,557.5,77.0,2.0,26.5,264.0,215.49,149.92
2017,7,6,7,30,607.0,84.0,1.9,27.0,316.0,270.67,195.65
2017,7,6,7,45,440.0,137.0,1.85,27.5,318.5,294.53,219.76
2017,7,6,8,0,273.0,190.0,1.8,28.0,321.0,299.27,226.01
2017,7,6,8,15,509.0,144.5,1.65,28.5,424.0,385.16,290.84
2017,7,6,8,30,745.0,99.0,1.5,29.0,527.0,494.83,372.07
2017,7,6,8,45,489.0,197.5,1.4,29.5,489.0,479.63,358.11
2017,7,6,9,0,233.0,296.0,1.3,30.0,451.0,435.69,322.19
2017,7,6,9,15,524.5,202.5,1.1,30.5,583.5,556.97,411.13
2017,7,6,9,30,816.0,109.0,0.9,31.0,716.0,697.34,506.59
2017,7,6,9,45,565.0,238.5,0.7,31.5,670.0,669.68,478.69
2017,7,6,10,0,314.0,368.0,0.5,32.0,624.0,616.76,434.32
2017,7,6,10,15,585.0,242.5,0.5,32.5,744.5,734.8,516.73
2017,7,6,10,30,856.0,117.0,0.5,33.0,865.0,859.67,593.15
2017,7,6,10,45,863.5,117.5,0.55,33.5,893.0,891.51,609.57
2017,7,6,11,0,871.0,118.0,0.6,34.0,921.0,920.79,625.62
2017,7,6,11,15,875.5,119.0,0.75,34.0,942.0,945.04,641.86
2017,7,6,11,30,880.0,120.0,0.9,34.0,963.0,966.29,656.4
2017,7,6,11,45,871.0,128.5,1.1,34.5,973.0,978.69,665.21
2017,7,6,12,0,862.0,137.0,1.3,35.0,983.0,987.54,671.85
2017,7,6,12,15,863.0,137.5,1.4,35.0,988.5,995.08,677.55
2017,7,6,12,30,864.0,138.0,1.5,35.0,994.0,999.42,681.41
2017,7,6,12,45,677.0,281.5,1.65,35.0,952.0,964.58,662.23
2017,7,6,13,0,490.0,425.0,1.8,35.0,910.0,918.81,629.46
2017,7,6,13,15,357.0,456.5,1.85,35.0,808.0,812.05,560.82
2017,7,6,13,30,224.0,488.0,1.9,35.0,706.0,705.61,490.63
2017,7,6,13,45,299.5,451.5,2.0,35.0,736.5,741.15,517.8
2017,7,6,14,0,375.0,415.0,2.1,35.0,767.0,769.05,538.89
2017,7,6,14,15,430.5,386.0,2.15,35.0,779.5,784.73,551.12
2017,7,6,14,30,486.0,357.0,2.2,35.0,792.0,793.28,558.88
2017,7,6,14,45,652.5,243.0,2.3,35.0,804.0,809.35,575.78
2017,7,6,15,0,819.0,129.0,2.4,35.0,816.0,808.01,577.54
2017,7,6,15,15,649.0,205.0,2.45,34.5,733.5,722.69,522.38
2017,7,6,15,30,479.0,281.0,2.5,34.0,651.0,642.31,466.14
2017,7,6,15,45,444.5,276.5,2.55,34.0,604.5,592.2,432.27
2017,7,6,16,0,410.0,272.0,2.6,34.0,558.0,543.8,398.77
2017,7,6,16,15,571.0,191.5,2.65,33.5,558.5,546.06,404.38
2017,7,6,16,30,732.0,111.0,2.7,33.0,559.0,530.39,395.66
2017,7,6,16,45,708.0,107.0,2.75,33.0,508.5,475.41,354.48
2017,7,6,17,0,684.0,103.0,2.8,33.0,458.0,422.17,313.56
2017,7,6,17,15,592.0,111.5,2.75,32.5,394.0,354.5,261.64
2017,7,6,17,30,500.0,120.0,2.7,32.0,330.0,294.84,215.25
2017,7,6,17,45,466.0,107.5,2.65,32.0,281.5,243.14,173.36
2017,7,6,18,0,432.0,95.0,2.6,32.0,233.0,194.93,133.89
2017,7,6,18,15,419.5,78.5,2.3,31.5,191.5,150.7,97.29
2017,7,6,18,30,407.0,62.0,2.0,31.0,150.0,108.42,63.51
2017,7,6,18,45,318.5,49.5,1.75,30.5,106.5,64.88,34.7
2017,7,6,19,0,230.0,37.0,1.5,30.0,63.0,32.07,17.04
2017,7,6,19,15,115.0,18.5,1.5,29.5,31.5,14.28,0.93
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.5,12.0,1.5,23.5,17.0,11.8,0.0
2017,7,7,6,0,131.0,24.0,1.7,24.0,34.0,18.65,6.16
2017,7,7,6,15,234.5,38.5,1.75,24.0,72.5,36.26,19.56
2017,7,7,6,30,338.0,53.0,1.8,24.0,111.0,73.16,41.13
2017,7,7,6,45,424.0,59.5,1.85,24.5,159.0,112.73,68.18
2017,7,7,7,0,510.0,66.0,1.9,25.0,207.0,161.7,105.79
2017,7,7,7,15,369.5,105.5,1.75,25.5,219.5,193.55,138.76
2017,7,7,7,30,229.0,145.0,1.6,26.0,232.0,209.52,156.72
2017,7,7,7,45,316.5,155.0,1.5,26.5,295.0,265.42,199.72
2017,7,7,8,0,404.0,165.0,1.4,27.0,358.0,331.44,250.07
2017,7,7,8,15,565.0,134.0,1.15,27.5,439.0,402.49,303.21
2017,7,7,8,30,726.0,103.0,0.9,28.0,520.0,488.28,365.71
2017,7,7,8,45,748.0,106.0,0.7,29.0,569.0,541.25,401.2
2017,7,7,9,0,770.0,109.0,0.5,30.0,618.0,594.83,435.14
2017,7,7,9,15,785.0,112.0,0.65,30.0,663.0,644.0,470.09
2017,7,7,9,30,800.0,115.0,0.8,30.0,708.0,692.55,503.39
2017,7,7,9,45,811.5,117.5,1.0,30.5,748.5,735.67,531.32
2017,7,7,10,0,823.0,120.0,1.2,31.0,789.0,778.44,558.78
2017,7,7,10,15,832.0,121.5,1.4,31.5,823.5,816.5,582.91
2017,7,7,10,30,841.0,123.0,1.6,32.0,858.0,852.52,605.56
2017,7,7,10,45,847.5,125.0,1.8,32.5,885.5,884.56,625.54
2017,7,7,11,0,854.0,127.0,2.0,33.0,913.0,914.05,643.81
2017,7,7,11,15,858.5,128.0,2.1,33.0,934.0,937.96,658.88
2017,7,7,11,30,863.0,129.0,2.2,33.0,955.0,958.94,672.22
2017,7,7,11,45,861.5,132.5,2.35,33.0,967.0,973.48,682.12
2017,7,7,12,0,860.0,136.0,2.5,33.0,979.0,984.76,690.11
2017,7,7,12,15,861.0,136.5,2.55,33.0,984.5,992.32,694.97
2017,7,7,12,30,862.0,137.0,2.6,33.0,990.0,996.7,697.98
2017,7,7,12,45,861.5,136.5,2.65,33.5,988.0,995.45,696.2
2017,7,7,13,0,861.0,136.0,2.7,34.0,986.0,991.05,692.61
2017,7,7,13,15,858.5,135.5,2.7,34.0,975.5,981.47,686.91
2017,7,7,13,30,856.0,135.0,2.7,34.0,965.0,968.73,679.36
2017,7,7,13,45,852.5,134.0,2.75,34.0,947.5,951.41,669.44
2017,7,7,14,0,849.0,133.0,2.8,34.0,930.0,931.07,657.66
2017,7,7,14,15,843.5,131.5,2.8,34.0,904.5,905.48,642.18
2017,7,7,14,30,838.0,130.0,2.8,34.0,879.0,877.18,624.97
2017,7,7,14,45,819.0,134.5,2.8,34.0,845.0,840.63,602.34
2017,7,7,15,0,800.0,139.0,2.8,34.0,811.0,804.99,580.21
2017,7,7,15,15,789.0,136.5,2.8,34.0,773.0,764.76,554.82
2017,7,7,15,30,778.0,134.0,2.8,34.0,735.0,722.96,528.16
2017,7,7,15,45,765.0,130.0,2.8,34.0,692.5,676.93,497.98
2017,7,7,16,0,752.0,126.0,2.8,34.0,650.0,629.97,465.47
2017,7,7,16,15,733.5,122.0,2.8,33.5,602.5,578.93,430.16
2017,7,7,16,30,715.0,118.0,2.8,33.0,555.0,527.44,393.48
2017,7,7,16,45,693.0,112.5,2.8,33.0,505.5,473.39,353.06
2017,7,7,17,0,671.0,107.0,2.8,33.0,456.0,420.34,312.24
2017,7,7,17,15,586.0,113.0,2.65,32.5,393.5,353.75,261.03
2017,7,7,17,30,501.0,119.0,2.5,32.0,331.0,294.45,214.81
2017,7,7,17,45,471.0,106.0,2.4,32.0,282.5,243.41,173.33
2017,7,7,18,0,441.0,93.0,2.3,32.0,234.0,195.41,133.89
2017,7,7,18,15,425.0,77.0,2.1,31.0,192.0,150.46,97.06
2017,7,7,18,30,409.0,61.0,1.9,30.0,150.0,107.82,63.21
2017,7,7,18,45,326.0,48.5,1.7,29.5,106.5,64.59,34.36
2017,7,7,19,0,243.0,36.0,1.5,29.0,63.0,31.43,16.51
2017,7,7,19,15,121.5,18.0,1.6,28.5,31.5,13.88,0.61
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.5,12.0,1.95,23.5,16.5,11.8,0.0
2017,7,8,6,0,135.0,24.0,2.2,24.0,33.0,18.69,5.77
2017,7,8,6,15,238.0,38.0,2.3,24.5,71.5,35.61,19.06
2017,7,8,6,30,341.0,52.0,2.4,25.0,110.0,72.12,40.07
2017,7,8,6,45,415.5,61.5,2.55,25.5,158.0,113.05,68.54
2017,7,8,7,0,490.0,71.0,2.7,26.0,206.0,162.09,106.53
2017,7,8,7,15,540.0,78.5,2.65,26.5,257.5,211.49,147.43
2017,7,8,7,30,590.0,86.0,2.6,27.0,309.0,266.29,193.02
2017,7,8,7,45,629.0,90.5,2.55,28.0,361.5,319.29,236.55
2017,7,8,8,0,668.0,95.0,2.5,29.0,414.0,375.89,281.67
2017,7,8,8,15,694.0,99.5,2.35,29.0,465.5,429.62,324.35
2017,7,8,8,30,720.0,104.0,2.2,29.0,517.0,485.65,367.34
2017,7,8,8,45,741.5,107.0,2.1,29.5,566.0,538.07,405.71
2017,7,8,9,0,763.0,110.0,2.0,30.0,615.0,591.06,443.09
2017,7,8,9,15,778.5,113.5,1.85,30.5,660.0,640.79,476.54
2017,7,8,9,30,794.0,117.0,1.7,31.0,705.0,689.97,507.79
2017,7,8,9,45,805.5,119.5,1.55,31.5,745.0,734.3,533.69
2017,7,8,10,0,817.0,122.0,1.4,32.0,785.0,775.43,556.71
2017,7,8,10,15,826.0,124.0,1.3,32.0,819.5,813.82,578.97
2017,7,8,10,30,835.0,126.0,1.2,32.0,854.0,850.19,599.49
2017,7,8,10,45,840.5,128.0,1.15,32.5,881.5,881.22,615.74
2017,7,8,11,0,846.0,130.0,1.1,33.0,909.0,909.65,630.18
2017,7,8,11,15,851.0,131.0,1.1,33.0,930.0,933.9,643.99
2017,7,8,11,30,856.0,132.0,1.1,33.0,951.0,955.26,656.09
2017,7,8,11,45,862.0,130.0,1.15,33.5,965.0,971.65,664.72
2017,7,8,12,0,868.0,128.0,1.2,34.0,979.0,984.98,671.61
2017,7,8,12,15,869.0,128.0,1.2,34.0,984.5,992.16,675.52
2017,7,8,12,30,870.0,128.0,1.2,34.0,990.0,996.12,677.69
2017,7,8,12,45,868.5,129.0,1.2,34.5,987.5,995.37,675.82
2017,7,8,13,0,867.0,130.0,1.2,35.0,985.0,991.44,672.23
2017,7,8,13,15,483.5,305.0,1.15,35.0,781.5,789.82,545.35
2017,7,8,13,30,100.0,480.0,1.1,35.0,578.0,573.13,396.11
2017,7,8,13,45,262.5,438.5,1.1,35.0,687.0,693.32,480.8
2017,7,8,14,0,425.0,397.0,1.1,35.0,796.0,801.75,552.48
2017,7,8,14,15,633.5,261.0,1.1,35.0,837.0,848.26,587.4
2017,7,8,14,30,842.0,125.0,1.1,35.0,878.0,876.21,605.86
2017,7,8,14,45,836.5,121.5,1.15,35.0,847.0,843.26,586.7
2017,7,8,15,0,831.0,118.0,1.2,35.0,816.0,807.9,566.47
2017,7,8,15,15,820.5,116.0,1.2,34.5,778.0,767.81,543.53
2017,7,8,15,30,810.0,114.0,1.2,34.0,740.0,726.04,519.15
2017,7,8,15,45,797.0,111.0,1.25,34.0,697.0,681.01,491.62
2017,7,8,16,0,784.0,108.0,1.3,34.0,654.0,633.68,460.83
2017,7,8,16,15,766.5,105.0,1.3,34.0,607.0,582.79,425.81
2017,7,8,16,30,749.0,102.0,1.3,34.0,560.0,531.83,389.75
2017,7,8,16,45,728.0,97.5,1.35,34.0,510.0,477.76,350.64
2017,7,8,17,0,707.0,93.0,1.4,34.0,460.0,424.51,310.78
2017,7,8,17,15,676.5,88.5,1.3,33.5,408.0,367.45,267.04
2017,7,8,17,30,646.0,84.0,1.2,33.0,356.0,313.64,224.46
2017,7,8,17,45,606.5,77.5,1.2,33.0,304.0,257.85,179.38
2017,7,8,18,0,567.0,71.0,1.2,33.0,252.0,206.01,136.91
2017,7,8,18,15,507.5,63.0,1.05,32.0,202.0,153.21,95.29
2017,7,8,18,30,448.0,55.0,0.9,31.0,152.0,107.15,60.66
2017,7,8,18,45,360.5,44.5,0.8,30.5,108.0,63.64,32.26
2017,7,8,19,0,273.0,34.0,0.7,30.0,64.0,30.36,15.35
2017,7,8,19,15,136.5,17.0,0.75,29.5,32.0,13.08,0.04
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.5,11.5,2.65,24.5,15.5,11.3,0.0
2017,7,9,6,0,125.0,23.0,2.8,25.0,31.0,17.89,4.78
2017,7,9,6,15,226.0,37.5,2.8,25.0,69.5,34.64,18.53
2017,7,9,6,30,327.0,52.0,2.8,25.0,108.0,70.64,39.45
2017,7,9,6,45,399.0,62.5,2.8,25.5,155.0,111.35,67.87
2017,7,9,7,0,471.0,73.0,2.8,26.0,202.0,159.86,105.44
2017,7,9,7,15,521.0,81.0,2.8,26.5,253.0,208.62,145.74
2017,7,9,7,30,571.0,89.0,2.8,27.0,304.0,262.82,190.79
2017,7,9,7,45,610.5,94.0,2.8,27.5,356.5,315.44,234.5
2017,7,9,8,0,650.0,99.0,2.8,28.0,409.0,371.75,280.14
2017,7,9,8,15,677.0,104.0,2.65,28.5,460.0,425.52,322.49
2017,7,9,8,30,704.0,109.0,2.5,29.0,511.0,481.05,364.67
2017,7,9,8,45,728.0,111.5,2.4,29.5,560.5,534.35,403.9
2017,7,9,9,0,752.0,114.0,2.3,30.0,610.0,587.8,441.91
2017,7,9,9,15,767.5,117.0,2.15,30.5,655.0,636.58,475.05
2017,7,9,9,30,783.0,120.0,2.0,31.0,700.0,684.83,506.28
2017,7,9,9,45,797.0,121.5,1.95,31.5,740.5,729.64,533.67
2017,7,9,10,0,811.0,123.0,1.9,32.0,781.0,771.46,558.53
2017,7,9,10,15,820.0,125.0,1.85,32.0,815.5,809.68,581.77
2017,7,9,10,30,829.0,127.0,1.8,32.0,850.0,845.91,603.44
2017,7,9,10,45,836.0,128.5,1.8,32.5,878.0,877.65,621.27
2017,7,9,11,0,843.0,130.0,1.8,33.0,906.0,906.91,637.38
2017,7,9,11,15,445.0,277.0,1.8,33.0,687.5,703.32,501.79
2017,7,9,11,30,47.0,424.0,1.8,33.0,469.0,464.72,329.82
2017,7,9,11,45,453.5,278.5,1.85,33.5,722.5,729.1,521.36
2017,7,9,12,0,860.0,133.0,1.9,34.0,976.0,982.19,682.06
2017,7,9,12,15,861.0,133.0,1.9,34.0,981.5,989.35,683.6
2017,7,9,12,30,862.0,133.0,1.9,34.0,987.0,993.31,685.84
2017,7,9,12,45,860.0,134.5,1.95,34.0,984.5,992.59,685.95
2017,7,9,13,0,858.0,136.0,2.0,34.0,982.0,988.71,684.27
2017,7,9,13,15,856.0,135.5,1.95,34.0,972.0,979.69,678.45
2017,7,9,13,30,854.0,135.0,1.9,34.0,962.0,967.5,670.83
2017,7,9,13,45,849.0,134.5,1.9,34.0,944.0,949.3,660.19
2017,7,9,14,0,844.0,134.0,1.9,34.0,926.0,928.14,647.8
2017,7,9,14,15,838.5,132.5,1.85,34.0,901.0,902.68,632.26
2017,7,9,14,30,833.0,131.0,1.8,34.0,876.0,874.53,615.06
2017,7,9,14,45,822.5,130.5,1.75,34.0,844.0,840.52,594.13
2017,7,9,15,0,812.0,130.0,1.7,34.0,812.0,804.43,571.83
2017,7,9,15,15,693.0,177.0,1.6,34.0,740.0,730.82,524.48
2017,7,9,15,30,574.0,224.0,1.5,34.0,668.0,659.94,475.02
2017,7,9,15,45,545.5,226.5,1.45,34.0,628.5,616.0,445.48
2017,7,9,16,0,517.0,229.0,1.4,34.0,589.0,574.16,416.64
2017,7,9,16,15,348.5,251.0,1.3,33.5,486.0,463.61,338.63
2017,7,9,16,30,180.0,273.0,1.2,33.0,383.0,368.87,270.49
2017,7,9,16,45,325.5,220.5,1.2,33.0,398.0,384.99,283.86
2017,7,9,17,0,471.0,168.0,1.2,33.0,413.0,385.4,283.51
2017,7,9,17,15,455.0,150.5,1.15,32.5,365.5,335.07,245.51
2017,7,9,17,30,439.0,133.0,1.1,32.0,318.0,285.95,207.56
2017,7,9,17,45,473.5,108.0,1.05,32.0,281.5,246.36,174.29
2017,7,9,18,0,508.0,83.0,1.0,32.0,245.0,203.28,137.06
2017,7,9,18,15,446.5,73.5,1.05,31.0,196.0,152.01,97.09
2017,7,9,18,30,385.0,64.0,1.1,30.0,147.0,107.11,63.51
2017,7,9,18,45,298.5,50.5,1.15,29.5,104.0,64.5,35.19
2017,7,9,19,0,212.0,37.0,1.2,29.0,61.0,31.91,17.11
2017,7,9,19,15,106.0,18.5,1.3,28.5,30.5,14.3,0.36
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.5,10.81,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,31.0,17.09,3.88
2017,7,10,6,15,243.0,36.0,2.8,24.5,69.5,33.39,17.49
2017,7,10,6,30,348.0,50.0,3.0,25.0,108.0,70.58,38.7
2017,7,10,6,45,423.0,59.5,3.25,25.5,156.0,111.31,66.83
2017,7,10,7,0,498.0,69.0,3.5,26.0,204.0,160.78,105.17
2017,7,10,7,15,548.5,76.0,3.6,26.5,256.0,210.24,146.32
2017,7,10,7,30,599.0,83.0,3.7,27.0,308.0,265.17,192.38
2017,7,10,7,45,638.0,87.5,3.8,28.0,361.0,318.67,236.82
2017,7,10,8,0,677.0,92.0,3.9,29.0,414.0,375.77,282.99
2017,7,10,8,15,703.0,96.5,3.9,29.5,465.5,430.01,326.32
2017,7,10,8,30,729.0,101.0,3.9,30.0,517.0,486.55,370.01
2017,7,10,8,45,751.5,104.0,3.95,31.0,567.0,540.06,409.49
2017,7,10,9,0,774.0,107.0,4.0,32.0,617.0,594.23,448.1
2017,7,10,9,15,789.5,109.5,3.95,32.5,662.0,643.54,482.75
2017,7,10,9,30,805.0,112.0,3.9,33.0,707.0,692.27,515.28
2017,7,10,9,45,818.0,114.0,3.9,33.5,748.0,736.41,543.21
2017,7,10,10,0,831.0,116.0,3.9,34.0,789.0,780.28,570.54
2017,7,10,10,15,840.0,117.5,3.85,34.0,824.0,818.76,594.88
2017,7,10,10,30,849.0,119.0,3.8,34.0,859.0,855.19,617.65
2017,7,10,10,45,856.0,120.0,3.75,34.5,887.5,887.07,635.96
2017,7,10,11,0,863.0,121.0,3.7,35.0,916.0,916.4,652.44
2017,7,10,11,15,867.5,122.5,3.7,35.5,937.0,941.15,666.13
2017,7,10,11,30,872.0,124.0,3.7,36.0,958.0,962.94,677.9
2017,7,10,11,45,870.5,127.5,3.7,36.5,970.5,977.77,685.27
2017,7,10,12,0,869.0,131.0,3.7,37.0,983.0,989.3,690.65
2017,7,10,12,15,870.0,131.5,3.7,37.0,988.5,997.05,695.21
2017,7,10,12,30,871.0,132.0,3.7,37.0,994.0,1001.58,697.88
2017,7,10,12,45,871.0,131.5,3.7,37.0,992.0,1000.91,697.44
2017,7,10,13,0,871.0,131.0,3.7,37.0,990.0,997.04,695.13
2017,7,10,13,15,869.0,130.5,3.7,37.0,980.0,987.93,689.69
2017,7,10,13,30,867.0,130.0,3.7,37.0,970.0,975.6,682.34
2017,7,10,13,45,863.0,129.5,3.75,37.5,952.0,958.16,670.77
2017,7,10,14,0,859.0,129.0,3.8,38.0,934.0,937.68,657.37
2017,7,10,14,15,853.0,127.5,3.8,37.5,909.0,911.42,642.79
2017,7,10,14,30,847.0,126.0,3.8,37.0,884.0,882.45,626.39
2017,7,10,14,45,840.5,123.5,3.8,37.0,852.5,849.49,606.02
2017,7,10,15,0,834.0,121.0,3.8,37.0,821.0,814.15,583.99
2017,7,10,15,15,823.5,119.0,3.8,37.0,783.0,773.94,558.57
2017,7,10,15,30,813.0,117.0,3.8,37.0,745.0,733.42,532.74
2017,7,10,15,45,799.5,114.0,3.8,37.0,701.5,686.56,502.32
2017,7,10,16,0,786.0,111.0,3.8,37.0,658.0,638.73,469.59
2017,7,10,16,15,768.5,107.5,3.75,36.5,610.5,587.2,433.82
2017,7,10,16,30,751.0,104.0,3.7,36.0,563.0,535.59,396.94
2017,7,10,16,45,728.0,100.0,3.7,36.0,512.5,480.8,356.0
2017,7,10,17,0,705.0,96.0,3.7,36.0,462.0,426.2,314.08
2017,7,10,17,15,674.5,91.0,3.55,35.5,409.5,369.52,269.97
2017,7,10,17,30,644.0,86.0,3.4,35.0,357.0,315.25,226.51
2017,7,10,17,45,601.0,80.0,3.25,34.5,304.5,258.91,180.88
2017,7,10,18,0,558.0,74.0,3.1,34.0,252.0,206.93,138.28
2017,7,10,18,15,497.5,65.5,2.75,33.0,201.5,153.9,96.29
2017,7,10,18,30,437.0,57.0,2.4,32.0,151.0,107.75,61.5
2017,7,10,18,45,346.0,46.0,2.1,31.5,107.0,64.12,33.0
2017,7,10,19,0,255.0,35.0,1.8,31.0,63.0,30.74,15.68
2017,7,10,19,15,127.5,17.5,1.85,30.5,31.5,13.5,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,3.45,24.0,14.5,11.3,0.0
2017,7,11,6,0,101.0,23.0,3.6,24.0,29.0,17.96,3.76
2017,7,11,6,15,201.0,39.0,3.65,24.5,67.0,34.88,19.28
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,70.6,40.46
2017,7,11,6,45,393.0,63.5,3.8,25.5,154.0,110.12,67.15
2017,7,11,7,0,485.0,72.0,3.9,26.0,203.0,160.69,105.59
2017,7,11,7,15,536.5,79.5,3.9,26.5,255.0,210.12,146.59
2017,7,11,7,30,588.0,87.0,3.9,27.0,307.0,265.16,192.61
2017,7,11,7,45,635.5,89.5,3.95,27.5,361.5,319.22,237.76
2017,7,11,8,0,683.0,92.0,4.0,28.0,416.0,377.81,285.66
2017,7,11,8,15,709.5,96.5,4.0,28.5,468.0,432.64,329.65
2017,7,11,8,30,736.0,101.0,4.0,29.0,520.0,489.82,374.03
2017,7,11,8,45,761.0,102.5,4.0,30.0,570.5,543.66,413.89
2017,7,11,9,0,786.0,104.0,4.0,31.0,621.0,598.38,453.02
2017,7,11,9,15,801.0,107.0,4.0,31.5,666.5,648.45,488.44
2017,7,11,9,30,816.0,110.0,4.0,32.0,712.0,696.86,520.89
2017,7,11,9,45,829.0,111.0,4.0,32.5,753.0,741.55,549.31
2017,7,11,10,0,842.0,112.0,4.0,33.0,794.0,784.89,576.39
2017,7,11,10,15,850.5,114.0,4.0,33.0,828.5,823.9,601.39
2017,7,11,10,30,859.0,116.0,4.0,33.0,863.0,860.78,624.8
2017,7,11,10,45,864.5,117.5,4.05,33.5,891.0,892.16,643.38
2017,7,11,11,0,870.0,119.0,4.1,34.0,919.0,920.88,660.11
2017,7,11,11,15,874.5,120.0,4.1,34.0,940.0,945.34,675.14
2017,7,11,11,30,879.0,121.0,4.1,34.0,961.0,966.81,688.27
2017,7,11,11,45,888.5,116.5,4.15,34.5,976.0,984.61,697.95
2017,7,11,12,0,898.0,112.0,4.2,35.0,991.0,999.33,705.71
2017,7,11,12,15,898.5,112.0,4.2,35.0,996.5,1006.38,709.87
2017,7,11,12,30,899.0,112.0,4.2,35.0,1002.0,1010.07,712.05
2017,7,11,12,45,897.5,112.5,4.2,35.5,999.0,1008.92,709.83
2017,7,11,13,0,896.0,113.0,4.2,36.0,996.0,1004.44,705.66
2017,7,11,13,15,893.5,113.0,4.2,36.0,985.5,995.14,700.03
2017,7,11,13,30,891.0,113.0,4.2,36.0,975.0,982.52,692.42
2017,7,11,13,45,885.5,113.0,4.2,36.0,956.5,963.76,681.0
2017,7,11,14,0,880.0,113.0,4.2,36.0,938.0,941.93,667.68
2017,7,11,14,15,874.0,112.0,4.2,36.0,912.5,915.68,651.55
2017,7,11,14,30,868.0,111.0,4.2,36.0,887.0,886.64,633.61
2017,7,11,14,45,852.0,114.5,4.25,36.0,853.0,850.84,611.39
2017,7,11,15,0,836.0,118.0,4.3,36.0,819.0,813.21,587.81
2017,7,11,15,15,825.5,115.5,4.3,35.5,781.0,772.43,562.88
2017,7,11,15,30,815.0,113.0,4.3,35.0,743.0,729.93,536.45
2017,7,11,15,45,798.5,112.0,4.35,35.0,699.0,684.19,506.48
2017,7,11,16,0,782.0,111.0,4.4,35.0,655.0,636.4,473.38
2017,7,11,16,15,764.0,107.5,4.4,34.5,607.5,584.71,437.06
2017,7,11,16,30,746.0,104.0,4.4,34.0,560.0,533.01,399.66
2017,7,11,16,45,718.5,101.5,4.4,34.0,508.5,477.58,357.63
2017,7,11,17,0,691.0,99.0,4.4,34.0,457.0,422.82,315.03
2017,7,11,17,15,659.5,94.0,4.35,33.5,405.0,366.43,270.73
2017,7,11,17,30,628.0,89.0,4.3,33.0,353.0,312.58,227.19
2017,7,11,17,45,582.5,83.0,4.25,33.0,300.5,256.34,180.9
2017,7,11,18,0,537.0,77.0,4.2,33.0,248.0,204.76,138.13
2017,7,11,18,15,475.5,68.5,4.0,32.5,198.0,152.73,96.59
2017,7,11,18,30,414.0,60.0,3.8,32.0,148.0,107.71,62.49
2017,7,11,18,45,321.0,48.0,3.6,31.5,104.5,63.86,33.66
2017,7,11,19,0,228.0,36.0,3.4,31.0,61.0,31.23,16.26
2017,7,11,19,15,114.0,18.0,3.35,30.5,30.5,13.92,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
