Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,50.0,11.5,3.15,24.5,14.5,11.3,0.0
2017,7,12,6,0,100.0,23.0,3.4,25.0,29.0,17.99,3.06
2017,7,12,6,15,207.5,38.0,3.5,25.5,67.0,33.87,18.44
2017,7,12,6,30,315.0,53.0,3.6,26.0,105.0,69.52,38.98
2017,7,12,6,45,403.0,61.5,3.75,26.5,153.5,109.73,66.12
2017,7,12,7,0,491.0,70.0,3.9,27.0,202.0,159.46,103.9
2017,7,12,7,15,395.0,102.0,3.95,27.5,223.5,194.98,138.38
2017,7,12,7,30,299.0,134.0,4.0,28.0,245.0,219.77,162.77
2017,7,12,7,45,207.5,166.0,4.05,28.5,249.0,234.74,177.31
2017,7,12,8,0,116.0,198.0,4.1,29.0,253.0,239.44,181.96
2017,7,12,8,15,232.5,209.5,4.1,29.5,336.5,313.9,238.64
2017,7,12,8,30,349.0,221.0,4.1,30.0,420.0,399.67,303.34
2017,7,12,8,45,447.5,211.0,4.2,30.5,489.5,467.44,354.2
2017,7,12,9,0,546.0,201.0,4.3,31.0,559.0,542.33,409.63
2017,7,12,9,15,461.0,253.5,4.3,31.5,571.5,563.16,421.89
2017,7,12,9,30,376.0,306.0,4.3,32.0,584.0,572.78,425.63
2017,7,12,9,45,327.0,340.5,4.3,32.5,592.0,586.3,432.57
2017,7,12,10,0,278.0,375.0,4.3,33.0,600.0,595.08,435.85
2017,7,12,10,15,278.0,394.0,4.3,33.0,627.5,624.88,455.81
2017,7,12,10,30,278.0,413.0,4.3,33.0,655.0,653.82,474.89
2017,7,12,10,45,343.0,401.0,4.3,33.5,709.5,709.08,512.85
2017,7,12,11,0,408.0,389.0,4.3,34.0,764.0,769.79,553.64
2017,7,12,11,15,642.5,254.0,4.3,34.0,860.5,867.28,625.58
2017,7,12,11,30,877.0,119.0,4.3,34.0,957.0,963.06,687.45
2017,7,12,11,45,639.0,274.0,4.35,34.5,889.5,906.28,647.68
2017,7,12,12,0,401.0,429.0,4.4,35.0,822.0,829.78,588.27
2017,7,12,12,15,384.0,438.5,4.35,35.0,816.5,825.81,585.2
2017,7,12,12,30,367.0,448.0,4.3,35.0,811.0,820.01,580.57
2017,7,12,12,45,396.5,441.5,4.3,35.0,833.5,842.83,596.36
2017,7,12,13,0,426.0,435.0,4.3,35.0,856.0,866.97,612.74
2017,7,12,13,15,439.0,429.0,4.25,35.0,858.5,870.09,614.96
2017,7,12,13,30,452.0,423.0,4.2,35.0,861.0,871.12,616.0
2017,7,12,13,45,503.5,366.0,4.2,35.5,845.5,856.72,608.07
2017,7,12,14,0,555.0,309.0,4.2,36.0,830.0,838.22,597.55
2017,7,12,14,15,702.5,215.5,4.1,35.5,856.0,867.85,621.92
2017,7,12,14,30,850.0,122.0,4.0,35.0,882.0,881.95,632.55
2017,7,12,14,45,473.0,260.5,3.95,35.0,680.5,673.48,489.57
2017,7,12,15,0,96.0,399.0,3.9,35.0,479.0,471.95,340.43
2017,7,12,15,15,241.0,360.0,3.85,35.0,549.0,550.16,400.27
2017,7,12,15,30,386.0,321.0,3.8,35.0,619.0,610.53,445.45
2017,7,12,15,45,569.5,223.5,3.75,35.0,634.5,631.02,463.97
2017,7,12,16,0,753.0,126.0,3.7,35.0,650.0,632.34,468.44
2017,7,12,16,15,635.0,158.5,3.6,34.5,578.0,555.25,412.51
2017,7,12,16,30,517.0,191.0,3.5,34.0,506.0,485.99,361.67
2017,7,12,16,45,409.0,198.0,3.45,34.0,433.5,408.79,304.31
2017,7,12,17,0,301.0,205.0,3.4,34.0,361.0,340.63,253.17
2017,7,12,17,15,339.5,174.0,3.2,33.5,331.0,309.28,229.19
2017,7,12,17,30,378.0,143.0,3.0,33.0,301.0,273.97,200.78
2017,7,12,17,45,347.5,126.5,2.9,32.5,256.0,226.11,162.9
2017,7,12,18,0,317.0,110.0,2.8,32.0,211.0,181.48,127.21
2017,7,12,18,15,276.5,92.5,2.5,31.5,168.0,137.96,92.89
2017,7,12,18,30,236.0,75.0,2.2,31.0,125.0,98.96,63.08
2017,7,12,18,45,174.0,56.5,1.95,30.5,87.5,62.38,37.58
2017,7,12,19,0,112.0,38.0,1.7,30.0,50.0,33.26,18.81
2017,7,12,19,15,56.0,19.0,1.75,29.5,25.0,16.08,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,61.5,11.0,2.15,23.5,14.5,10.81,0.0
2017,7,13,6,0,123.0,22.0,2.4,24.0,29.0,17.2,1.97
2017,7,13,6,15,237.0,35.5,2.45,24.5,67.5,31.93,16.83
2017,7,13,6,30,351.0,49.0,2.5,25.0,106.0,68.75,37.31
2017,7,13,6,45,437.5,57.0,2.55,25.5,155.5,109.55,64.75
2017,7,13,7,0,524.0,65.0,2.6,26.0,205.0,160.48,103.63
2017,7,13,7,15,574.5,71.5,2.65,26.5,257.5,210.91,145.56
2017,7,13,7,30,625.0,78.0,2.7,27.0,310.0,266.8,192.38
2017,7,13,7,45,666.5,81.0,2.75,28.0,364.0,321.21,237.44
2017,7,13,8,0,708.0,84.0,2.8,29.0,418.0,380.39,285.01
2017,7,13,8,15,733.5,88.0,2.85,29.5,470.0,435.49,328.85
2017,7,13,8,30,759.0,92.0,2.9,30.0,522.0,492.11,372.43
2017,7,13,8,45,778.5,95.0,2.95,30.5,571.5,545.49,412.32
2017,7,13,9,0,798.0,98.0,3.0,31.0,621.0,599.19,451.21
2017,7,13,9,15,812.5,100.5,3.0,31.5,666.5,648.44,485.67
2017,7,13,9,30,827.0,103.0,3.0,32.0,712.0,697.29,517.72
2017,7,13,9,45,836.5,106.0,3.0,32.5,752.5,741.87,545.62
2017,7,13,10,0,846.0,109.0,3.0,33.0,793.0,784.8,571.98
2017,7,13,10,15,854.5,110.5,3.0,33.0,827.5,823.56,596.4
2017,7,13,10,30,863.0,112.0,3.0,33.0,862.0,860.17,619.23
2017,7,13,10,45,868.0,114.5,3.0,33.5,890.0,892.32,637.71
2017,7,13,11,0,873.0,117.0,3.0,34.0,918.0,921.76,654.31
2017,7,13,11,15,877.0,118.0,3.0,34.5,939.0,945.92,667.44
2017,7,13,11,30,881.0,119.0,3.0,35.0,960.0,967.05,678.65
2017,7,13,11,45,880.5,121.5,3.05,35.5,972.5,982.15,686.46
2017,7,13,12,0,880.0,124.0,3.1,36.0,985.0,993.93,692.31
2017,7,13,12,15,881.0,124.5,3.1,36.0,991.0,1001.89,696.94
2017,7,13,12,30,882.0,125.0,3.1,36.0,997.0,1006.56,699.66
2017,7,13,12,45,880.0,125.5,3.15,36.0,994.0,1004.96,699.02
2017,7,13,13,0,878.0,126.0,3.2,36.0,991.0,1000.1,696.5
2017,7,13,13,15,876.0,125.5,3.25,36.0,981.0,990.98,691.45
2017,7,13,13,30,874.0,125.0,3.3,36.0,971.0,978.6,684.47
2017,7,13,13,45,869.0,125.0,3.35,36.5,952.5,960.62,672.63
2017,7,13,14,0,864.0,125.0,3.4,37.0,934.0,939.58,658.98
2017,7,13,14,15,858.0,123.5,3.4,37.0,909.0,913.22,643.05
2017,7,13,14,30,852.0,122.0,3.4,37.0,884.0,884.11,625.36
2017,7,13,14,45,843.0,121.0,3.45,37.0,851.5,850.31,604.86
2017,7,13,15,0,834.0,120.0,3.5,37.0,819.0,814.27,582.74
2017,7,13,15,15,823.5,118.0,3.55,36.5,781.0,774.02,558.8
2017,7,13,15,30,813.0,116.0,3.6,36.0,743.0,732.06,533.33
2017,7,13,15,45,797.5,114.5,3.65,36.0,699.5,686.65,504.02
2017,7,13,16,0,782.0,113.0,3.7,36.0,656.0,639.0,471.43
2017,7,13,16,15,541.0,184.0,3.7,35.5,546.5,520.74,385.42
2017,7,13,16,30,300.0,255.0,3.7,35.0,437.0,422.24,312.29
2017,7,13,16,45,495.0,178.0,3.7,35.0,447.5,434.47,322.8
2017,7,13,17,0,690.0,101.0,3.7,35.0,458.0,424.68,314.48
2017,7,13,17,15,482.5,130.0,3.65,34.5,366.0,327.34,241.15
2017,7,13,17,30,275.0,159.0,3.6,34.0,274.0,251.73,184.87
2017,7,13,17,45,402.5,119.0,3.55,34.0,260.5,235.69,168.27
2017,7,13,18,0,530.0,79.0,3.5,34.0,247.0,205.06,137.86
2017,7,13,18,15,467.0,70.0,3.2,33.0,197.0,152.61,96.5
2017,7,13,18,30,404.0,61.0,2.9,32.0,147.0,107.38,62.57
2017,7,13,18,45,311.0,48.5,2.6,31.5,103.5,63.53,33.73
2017,7,13,19,0,218.0,36.0,2.3,31.0,60.0,31.01,16.2
2017,7,13,19,15,109.0,18.0,2.25,30.5,30.0,13.95,0.0
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,56.0,10.5,1.7,24.5,13.5,10.32,0.0
2017,7,14,6,0,112.0,21.0,1.9,25.0,27.0,16.4,0.75
2017,7,14,6,15,223.5,35.0,1.95,25.0,65.0,31.01,16.34
2017,7,14,6,30,335.0,49.0,2.0,25.0,103.0,66.7,36.3
2017,7,14,6,45,421.5,57.5,2.1,25.5,152.0,107.51,63.75
2017,7,14,7,0,508.0,66.0,2.2,26.0,201.0,157.92,102.1
2017,7,14,7,15,559.5,72.5,2.15,26.5,253.0,207.67,143.23
2017,7,14,7,30,611.0,79.0,2.1,27.0,305.0,263.01,189.3
2017,7,14,7,45,655.0,82.0,2.1,27.5,359.5,317.55,234.58
2017,7,14,8,0,699.0,85.0,2.1,28.0,414.0,377.15,282.73
2017,7,14,8,15,725.0,89.0,2.0,28.5,466.0,432.04,325.91
2017,7,14,8,30,751.0,93.0,1.9,29.0,518.0,488.52,368.67
2017,7,14,8,45,772.0,95.5,1.8,30.0,567.5,541.9,406.8
2017,7,14,9,0,793.0,98.0,1.7,31.0,617.0,595.76,443.61
2017,7,14,9,15,808.0,100.5,1.55,31.5,663.0,645.15,476.39
2017,7,14,9,30,823.0,103.0,1.4,32.0,709.0,694.21,506.48
2017,7,14,9,45,834.0,105.5,1.3,32.5,749.5,739.31,532.73
2017,7,14,10,0,845.0,108.0,1.2,33.0,790.0,782.89,557.28
2017,7,14,10,15,853.5,109.5,1.1,33.5,825.0,821.66,578.08
2017,7,14,10,30,862.0,111.0,1.0,34.0,860.0,858.29,597.01
2017,7,14,10,45,867.5,113.0,0.95,34.5,888.0,890.41,613.46
2017,7,14,11,0,873.0,115.0,0.9,35.0,916.0,919.85,628.05
2017,7,14,11,15,877.5,116.0,0.9,35.0,937.5,944.52,641.79
2017,7,14,11,30,882.0,117.0,0.9,35.0,959.0,966.19,653.79
2017,7,14,11,45,881.0,120.0,0.9,35.5,971.5,981.36,660.66
2017,7,14,12,0,880.0,123.0,0.9,36.0,984.0,993.19,665.69
2017,7,14,12,15,881.0,123.5,0.9,36.0,989.5,1001.18,669.97
2017,7,14,12,30,882.0,124.0,0.9,36.0,995.0,1005.88,672.49
2017,7,14,12,45,879.5,125.0,0.9,36.5,992.5,1004.3,670.13
2017,7,14,13,0,877.0,126.0,0.9,37.0,990.0,999.46,666.07
2017,7,14,13,15,875.0,125.5,0.9,37.0,979.5,990.36,661.07
2017,7,14,13,30,873.0,125.0,0.9,37.0,969.0,978.0,654.32
2017,7,14,13,45,866.5,125.5,0.95,37.5,950.5,959.09,643.38
2017,7,14,14,0,860.0,126.0,1.0,38.0,932.0,937.2,630.76
2017,7,14,14,15,500.5,284.5,1.05,38.0,751.0,751.2,515.85
2017,7,14,14,30,141.0,443.0,1.1,38.0,570.0,566.96,390.34
2017,7,14,14,45,301.5,383.5,1.2,38.0,640.5,644.65,447.94
2017,7,14,15,0,462.0,324.0,1.3,38.0,711.0,711.1,495.12
2017,7,14,15,15,618.5,230.0,1.4,37.5,722.5,726.03,510.76
2017,7,14,15,30,775.0,136.0,1.5,37.0,734.0,725.25,515.41
2017,7,14,15,45,756.5,134.5,1.65,37.0,690.0,677.77,486.17
2017,7,14,16,0,738.0,133.0,1.8,37.0,646.0,629.83,454.99
2017,7,14,16,15,718.5,129.0,1.95,36.5,598.5,578.37,421.24
2017,7,14,16,30,699.0,125.0,2.1,36.0,551.0,527.17,386.33
2017,7,14,16,45,671.0,121.0,2.25,36.0,500.0,472.03,346.48
2017,7,14,17,0,643.0,117.0,2.4,36.0,449.0,418.53,306.52
2017,7,14,17,15,609.0,110.5,2.45,35.5,397.0,362.04,263.63
2017,7,14,17,30,575.0,104.0,2.5,35.0,345.0,308.45,221.66
2017,7,14,17,45,527.0,96.5,2.6,34.5,292.5,252.83,177.58
2017,7,14,18,0,479.0,89.0,2.7,34.0,240.0,201.42,136.36
2017,7,14,18,15,416.0,78.0,2.5,33.5,191.0,149.99,96.08
2017,7,14,18,30,353.0,67.0,2.3,33.0,142.0,105.72,63.03
2017,7,14,18,45,265.0,52.5,2.15,32.5,99.5,63.83,35.34
2017,7,14,19,0,177.0,38.0,2.0,32.0,57.0,32.18,17.3
2017,7,14,19,15,88.5,19.0,2.1,31.5,28.5,14.79,0.0
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,53.5,10.0,2.65,25.5,13.0,9.83,0.0
2017,7,15,6,0,107.0,20.0,2.9,26.0,26.0,15.6,0.0
2017,7,15,6,15,213.0,35.0,2.9,26.5,63.5,30.58,16.08
2017,7,15,6,30,319.0,50.0,2.9,27.0,101.0,66.08,36.1
2017,7,15,6,45,396.0,60.0,2.95,27.5,148.5,106.2,63.26
2017,7,15,7,0,473.0,70.0,3.0,28.0,196.0,154.72,100.15
2017,7,15,7,15,376.0,102.0,2.65,29.0,216.5,189.3,133.26
2017,7,15,7,30,279.0,134.0,2.3,30.0,237.0,213.01,156.04
2017,7,15,7,45,465.5,116.0,1.95,31.0,320.0,280.75,206.11
2017,7,15,8,0,652.0,98.0,1.6,32.0,403.0,368.98,271.65
2017,7,15,8,15,421.0,172.0,1.4,32.5,378.0,367.56,272.06
2017,7,15,8,30,190.0,246.0,1.2,33.0,353.0,338.79,249.78
2017,7,15,8,45,235.0,264.5,1.0,33.5,409.5,393.31,288.12
2017,7,15,9,0,280.0,283.0,0.8,34.0,466.0,453.76,328.78
2017,7,15,9,15,360.5,280.0,1.0,34.5,533.5,519.06,374.59
2017,7,15,9,30,441.0,277.0,1.2,35.0,601.0,593.3,425.63
2017,7,15,9,45,616.5,205.5,1.4,35.5,686.5,676.52,484.54
2017,7,15,10,0,792.0,134.0,1.6,36.0,772.0,768.56,545.81
2017,7,15,10,15,801.0,136.0,1.7,36.0,806.5,806.77,569.33
2017,7,15,10,30,810.0,138.0,1.8,36.0,841.0,843.03,591.98
2017,7,15,10,45,812.5,142.5,1.95,36.5,868.0,873.88,610.36
2017,7,15,11,0,815.0,147.0,2.1,37.0,895.0,902.05,627.03
2017,7,15,11,15,820.0,148.5,2.15,37.0,915.5,922.61,639.36
2017,7,15,11,30,825.0,150.0,2.2,37.0,936.0,944.17,652.42
2017,7,15,11,45,827.0,151.0,2.3,37.5,949.5,959.4,660.73
2017,7,15,12,0,829.0,152.0,2.4,38.0,963.0,971.58,667.26
2017,7,15,12,15,830.0,152.5,2.45,38.0,968.5,979.18,672.03
2017,7,15,12,30,831.0,153.0,2.5,38.0,974.0,983.69,675.07
2017,7,15,12,45,440.0,298.0,2.55,38.0,733.0,747.62,522.94
2017,7,15,13,0,49.0,443.0,2.6,38.0,492.0,488.81,340.85
2017,7,15,13,15,32.5,370.5,2.65,37.5,403.0,399.27,281.83
2017,7,15,13,30,16.0,298.0,2.7,37.0,314.0,306.44,217.89
2017,7,15,13,45,193.0,357.0,2.75,37.0,539.0,546.84,390.36
2017,7,15,14,0,370.0,416.0,2.8,37.0,764.0,767.94,539.1
2017,7,15,14,15,299.0,427.5,2.85,36.5,703.0,705.04,496.4
2017,7,15,14,30,228.0,439.0,2.9,36.0,642.0,640.73,453.87
2017,7,15,14,45,116.0,300.0,3.0,36.0,403.5,398.75,288.01
2017,7,15,15,0,4.0,161.0,3.1,36.0,165.0,159.56,113.94
2017,7,15,15,15,22.0,239.5,3.15,35.5,257.0,252.23,183.27
2017,7,15,15,30,40.0,318.0,3.2,35.0,349.0,341.76,248.76
2017,7,15,15,45,20.0,214.0,3.25,35.0,229.5,223.38,162.84
2017,7,15,16,0,0.0,110.0,3.3,35.0,110.0,106.51,75.79
2017,7,15,16,15,0.0,71.5,3.3,34.5,71.5,69.18,47.8
2017,7,15,16,30,0.0,33.0,3.3,34.0,33.0,31.89,19.22
2017,7,15,16,45,0.0,70.5,3.3,34.0,70.5,68.18,47.53
2017,7,15,17,0,0.0,108.0,3.3,34.0,108.0,104.39,75.69
2017,7,15,17,15,0.0,66.5,3.2,33.5,66.5,64.29,44.92
2017,7,15,17,30,0.0,25.0,3.1,33.0,25.0,24.13,13.52
2017,7,15,17,45,0.0,21.0,3.05,32.5,21.0,20.26,10.54
2017,7,15,18,0,0.0,17.0,3.0,32.0,17.0,16.4,7.51
2017,7,15,18,15,0.0,13.5,2.85,31.5,13.5,13.02,4.81
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,9.64,2.06
2017,7,15,18,45,0.0,6.5,2.6,30.5,6.5,6.26,0.0
2017,7,15,19,0,0.0,3.0,2.5,30.0,3.0,2.89,0.0
2017,7,15,19,15,0.0,1.5,2.45,29.5,1.5,1.44,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,50.5,9.5,1.1,24.5,12.0,9.34,0.0
2017,7,16,6,0,101.0,19.0,1.3,25.0,24.0,14.8,0.0
2017,7,16,6,15,204.5,34.0,1.45,25.0,61.0,29.36,15.45
2017,7,16,6,30,308.0,49.0,1.6,25.0,98.0,64.07,35.25
2017,7,16,6,45,383.5,60.0,1.75,25.0,144.5,103.7,62.37
2017,7,16,7,0,459.0,71.0,1.9,25.0,191.0,152.64,100.05
2017,7,16,7,15,511.0,79.0,2.0,25.0,242.0,201.1,140.25
2017,7,16,7,30,563.0,87.0,2.1,25.0,293.0,255.27,185.75
2017,7,16,7,45,599.0,94.0,2.25,25.5,345.0,308.18,230.1
2017,7,16,8,0,635.0,101.0,2.4,26.0,397.0,364.46,276.17
2017,7,16,8,15,663.0,106.0,2.45,26.5,448.5,418.1,319.02
2017,7,16,8,30,691.0,111.0,2.5,27.0,500.0,473.64,362.03
2017,7,16,8,45,709.0,116.5,2.65,27.5,548.5,525.56,401.34
2017,7,16,9,0,727.0,122.0,2.8,28.0,597.0,578.1,440.0
2017,7,16,9,15,744.0,125.5,2.8,28.5,642.5,627.55,475.0
2017,7,16,9,30,761.0,129.0,2.8,29.0,688.0,676.69,508.8
2017,7,16,9,45,771.0,133.5,2.85,29.5,728.0,720.94,537.38
2017,7,16,10,0,781.0,138.0,2.9,30.0,768.0,763.78,564.41
2017,7,16,10,15,791.0,140.5,2.85,30.0,803.0,802.99,589.27
2017,7,16,10,30,801.0,143.0,2.8,30.0,838.0,840.35,612.64
2017,7,16,10,45,807.0,146.0,2.8,30.5,866.0,872.59,631.49
2017,7,16,11,0,813.0,149.0,2.8,31.0,894.0,902.36,648.59
2017,7,16,11,15,818.0,150.5,2.75,31.0,915.0,927.07,663.27
2017,7,16,11,30,823.0,152.0,2.7,31.0,936.0,944.4,673.22
2017,7,16,11,45,558.5,314.5,2.7,31.5,850.0,868.99,619.66
2017,7,16,12,0,294.0,477.0,2.7,32.0,764.0,773.32,547.18
2017,7,16,12,15,293.5,480.5,2.7,32.0,768.5,779.01,551.38
2017,7,16,12,30,293.0,484.0,2.7,32.0,773.0,783.37,554.04
2017,7,16,12,45,555.0,324.0,2.7,32.5,870.5,888.8,630.49
2017,7,16,13,0,817.0,164.0,2.7,33.0,968.0,983.39,691.71
2017,7,16,13,15,814.5,163.5,2.7,33.0,958.0,974.11,685.26
2017,7,16,13,30,812.0,163.0,2.7,33.0,948.0,961.73,677.89
2017,7,16,13,45,804.5,164.0,2.7,33.0,929.5,943.04,666.63
2017,7,16,14,0,797.0,165.0,2.7,33.0,911.0,921.58,653.69
2017,7,16,14,15,790.0,163.5,2.7,33.0,886.0,895.44,637.79
2017,7,16,14,30,783.0,162.0,2.7,33.0,861.0,866.81,620.28
2017,7,16,14,45,758.5,169.0,2.75,33.0,825.5,829.22,597.17
2017,7,16,15,0,734.0,176.0,2.8,33.0,790.0,791.84,574.02
2017,7,16,15,15,721.0,172.5,2.8,32.5,752.5,750.93,549.11
2017,7,16,15,30,708.0,169.0,2.8,32.0,715.0,708.79,522.39
2017,7,16,15,45,355.5,168.0,2.8,32.0,442.0,424.44,318.7
2017,7,16,16,0,3.0,167.0,2.8,32.0,169.0,163.77,119.9
2017,7,16,16,15,298.5,165.5,2.8,32.0,347.0,352.32,266.89
2017,7,16,16,30,594.0,164.0,2.8,32.0,525.0,505.84,379.48
2017,7,16,16,45,513.5,170.0,2.8,32.0,462.0,436.78,326.98
2017,7,16,17,0,433.0,176.0,2.8,32.0,399.0,376.33,281.15
2017,7,16,17,15,216.5,95.0,2.6,31.5,206.5,183.4,136.46
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,13.51,5.16
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,11.09,3.29
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,8.68,1.37
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,6.75,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.82,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,3.37,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.93,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.96,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,8.36,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,14.45,0.0
2017,7,17,6,15,115.5,38.0,1.1,24.5,53.5,33.13,19.16
2017,7,17,6,30,189.0,59.0,1.1,25.0,88.0,65.47,40.49
2017,7,17,6,45,94.5,33.0,1.1,25.5,47.5,42.87,25.33
2017,7,17,7,0,0.0,7.0,1.1,26.0,7.0,6.75,0.0
2017,7,17,7,15,0.0,9.0,1.05,26.5,9.0,8.68,1.48
2017,7,17,7,30,0.0,11.0,1.0,27.0,11.0,10.61,3.03
2017,7,17,7,45,176.0,90.5,1.0,27.5,172.5,151.16,112.96
2017,7,17,8,0,352.0,170.0,1.0,28.0,334.0,311.23,233.94
2017,7,17,8,15,478.5,157.0,1.05,28.0,409.0,379.69,285.41
2017,7,17,8,30,605.0,144.0,1.1,28.0,484.0,460.95,346.35
2017,7,17,8,45,634.0,147.5,1.2,28.5,533.5,513.02,384.38
2017,7,17,9,0,663.0,151.0,1.3,29.0,583.0,566.64,422.71
2017,7,17,9,15,681.0,155.5,1.45,29.5,627.5,615.12,456.74
2017,7,17,9,30,699.0,160.0,1.6,30.0,672.0,663.54,490.0
2017,7,17,9,45,356.0,204.5,1.75,30.5,466.0,477.22,355.11
2017,7,17,10,0,13.0,249.0,1.9,31.0,260.0,252.26,184.64
2017,7,17,10,15,13.0,251.5,2.0,31.0,262.5,255.31,187.36
2017,7,17,10,30,13.0,254.0,2.1,31.0,265.0,258.32,189.34
2017,7,17,10,45,88.5,356.5,2.25,31.5,437.5,430.68,314.63
2017,7,17,11,0,164.0,459.0,2.4,32.0,610.0,609.14,437.37
2017,7,17,11,15,184.0,452.0,2.45,32.0,624.5,625.45,447.85
2017,7,17,11,30,204.0,445.0,2.5,32.0,639.0,641.81,459.4
2017,7,17,11,45,292.5,439.5,2.6,32.5,723.0,730.62,520.09
2017,7,17,12,0,381.0,434.0,2.7,33.0,807.0,816.32,576.94
2017,7,17,12,15,582.0,310.5,2.75,33.0,883.0,899.67,637.17
2017,7,17,12,30,783.0,187.0,2.8,33.0,959.0,975.99,687.69
2017,7,17,12,45,484.5,345.0,2.85,33.5,822.5,839.8,594.12
2017,7,17,13,0,186.0,503.0,2.9,34.0,686.0,690.54,486.29
2017,7,17,13,15,231.0,489.0,2.95,34.0,714.5,719.06,507.9
2017,7,17,13,30,276.0,475.0,3.0,34.0,743.0,750.04,529.87
2017,7,17,13,45,343.0,437.0,3.05,34.0,763.0,771.41,546.58
2017,7,17,14,0,410.0,399.0,3.1,34.0,783.0,792.59,563.1
2017,7,17,14,15,389.0,396.5,3.1,34.0,753.0,757.33,539.79
2017,7,17,14,30,368.0,394.0,3.1,34.0,723.0,725.05,518.59
2017,7,17,14,45,557.5,280.0,3.15,34.0,756.5,767.22,553.59
2017,7,17,15,0,747.0,166.0,3.2,34.0,790.0,791.73,574.17
2017,7,17,15,15,554.5,248.0,3.2,33.5,699.0,692.73,505.73
2017,7,17,15,30,362.0,330.0,3.2,33.0,608.0,602.45,440.65
2017,7,17,15,45,315.0,319.5,3.2,33.0,551.5,542.32,398.82
2017,7,17,16,0,268.0,309.0,3.2,33.0,495.0,485.36,358.43
2017,7,17,16,15,457.5,226.0,3.2,32.5,515.0,510.66,381.1
2017,7,17,16,30,647.0,143.0,3.2,32.0,535.0,515.7,387.38
2017,7,17,16,45,483.0,171.5,3.2,32.0,450.0,422.43,317.06
2017,7,17,17,0,319.0,200.0,3.2,32.0,365.0,344.76,258.2
2017,7,17,17,15,292.5,179.5,2.95,31.5,317.5,295.42,220.78
2017,7,17,17,30,266.0,159.0,2.7,31.0,270.0,248.68,184.61
2017,7,17,17,45,238.5,139.5,2.5,31.0,228.5,205.36,150.28
2017,7,17,18,0,211.0,120.0,2.3,31.0,187.0,165.04,118.16
2017,7,17,18,15,179.0,99.0,2.15,30.5,148.0,125.67,87.33
2017,7,17,18,30,147.0,78.0,2.0,30.0,109.0,90.12,60.0
2017,7,17,18,45,103.5,57.0,1.85,29.5,75.5,58.83,37.31
2017,7,17,19,0,60.0,36.0,1.7,29.0,42.0,32.3,18.44
2017,7,17,19,15,30.0,18.0,1.8,28.5,21.0,16.19,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,57.5,9.0,1.6,23.5,12.0,8.85,0.0
2017,7,18,6,0,115.0,18.0,1.9,24.0,24.0,14.03,0.0
2017,7,18,6,15,231.0,31.5,1.95,24.5,61.5,26.98,13.66
2017,7,18,6,30,347.0,45.0,2.0,25.0,99.0,62.83,33.06
2017,7,18,6,45,432.5,53.5,2.05,25.5,147.5,103.46,59.99
2017,7,18,7,0,518.0,62.0,2.1,26.0,196.0,154.11,98.45
2017,7,18,7,15,569.5,68.5,2.1,26.5,248.5,204.39,140.06
2017,7,18,7,30,621.0,75.0,2.1,27.0,301.0,260.28,186.73
2017,7,18,7,45,663.0,78.5,2.1,28.0,355.0,315.18,232.02
2017,7,18,8,0,705.0,82.0,2.1,29.0,409.0,374.91,279.78
2017,7,18,8,15,731.0,85.5,2.15,29.5,461.5,429.76,323.25
2017,7,18,8,30,757.0,89.0,2.2,30.0,514.0,486.19,366.48
2017,7,18,8,45,776.5,92.5,2.3,30.5,563.5,540.19,406.73
2017,7,18,9,0,796.0,96.0,2.4,31.0,613.0,594.52,445.99
2017,7,18,9,15,810.5,98.5,2.45,31.5,658.5,643.89,480.49
2017,7,18,9,30,825.0,101.0,2.5,32.0,704.0,692.9,512.65
2017,7,18,9,45,836.5,102.5,2.6,32.5,745.0,737.66,540.98
2017,7,18,10,0,848.0,104.0,2.7,33.0,786.0,780.94,567.97
2017,7,18,10,15,856.5,106.0,2.75,33.5,821.0,820.52,591.89
2017,7,18,10,30,865.0,108.0,2.8,34.0,856.0,857.95,614.16
2017,7,18,10,45,871.0,109.0,2.9,34.5,884.5,889.8,632.96
2017,7,18,11,0,877.0,110.0,3.0,35.0,913.0,918.98,649.98
2017,7,18,11,15,881.5,111.0,3.05,35.0,934.0,943.92,665.28
2017,7,18,11,30,886.0,112.0,3.1,35.0,955.0,965.83,678.73
2017,7,18,11,45,887.5,113.0,3.2,35.5,968.5,981.68,687.37
2017,7,18,12,0,889.0,114.0,3.3,36.0,982.0,994.22,694.04
2017,7,18,12,15,592.5,298.0,3.4,36.0,878.0,898.2,631.76
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,784.95,549.31
2017,7,18,12,45,591.0,299.5,3.6,36.0,881.0,900.6,635.76
2017,7,18,13,0,886.0,117.0,3.7,36.0,988.0,1000.94,701.34
2017,7,18,13,15,884.0,116.5,3.75,36.0,978.0,991.79,695.37
2017,7,18,13,30,882.0,116.0,3.8,36.0,968.0,979.33,688.21
2017,7,18,13,45,875.0,117.5,3.9,36.5,949.0,960.78,676.16
2017,7,18,14,0,868.0,119.0,4.0,37.0,930.0,939.23,662.26
2017,7,18,14,15,862.0,118.0,4.05,36.5,905.0,913.23,647.99
2017,7,18,14,30,856.0,117.0,4.1,36.0,880.0,884.45,631.82
2017,7,18,14,45,832.5,124.5,4.2,36.0,844.5,846.39,608.35
2017,7,18,15,0,809.0,132.0,4.3,36.0,809.0,809.43,585.4
2017,7,18,15,15,491.5,249.5,4.3,35.5,655.0,644.46,471.13
2017,7,18,15,30,174.0,367.0,4.3,35.0,501.0,494.29,360.08
2017,7,18,15,45,464.5,245.0,4.35,35.0,573.5,578.79,427.73
2017,7,18,16,0,755.0,123.0,4.4,35.0,646.0,632.07,470.48
2017,7,18,16,15,736.5,119.0,4.35,34.5,598.0,580.57,433.77
2017,7,18,16,30,718.0,115.0,4.3,34.0,550.0,528.69,396.24
2017,7,18,16,45,692.0,111.0,4.3,34.0,499.5,473.53,354.53
2017,7,18,17,0,666.0,107.0,4.3,34.0,449.0,419.76,312.79
2017,7,18,17,15,633.0,101.0,4.15,33.5,396.5,362.83,268.14
2017,7,18,17,30,600.0,95.0,4.0,33.0,344.0,308.65,224.49
2017,7,18,17,45,552.5,88.5,3.9,33.0,291.5,252.64,178.61
2017,7,18,18,0,505.0,82.0,3.8,33.0,239.0,201.61,136.54
2017,7,18,18,15,440.0,72.0,3.4,32.0,189.5,149.18,95.22
2017,7,18,18,30,375.0,62.0,3.0,31.0,140.0,103.57,61.0
2017,7,18,18,45,280.0,48.5,2.6,30.5,97.0,60.93,32.95
2017,7,18,19,0,185.0,35.0,2.2,30.0,54.0,29.37,15.34
2017,7,18,19,15,92.5,17.5,2.15,29.5,27.0,13.63,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,35.5,9.0,1.8,23.5,10.5,8.85,0.0
2017,7,19,6,0,71.0,18.0,2.1,24.0,21.0,15.24,0.0
2017,7,19,6,15,178.0,34.0,2.2,24.5,57.5,28.32,17.14
2017,7,19,6,30,285.0,50.0,2.3,25.0,94.0,62.41,34.87
2017,7,19,6,45,375.0,60.0,2.4,25.5,142.0,101.5,60.84
2017,7,19,7,0,465.0,70.0,2.5,26.0,190.0,151.6,98.53
2017,7,19,7,15,519.0,78.0,2.5,26.5,241.5,200.85,138.96
2017,7,19,7,30,573.0,86.0,2.5,27.0,293.0,256.09,184.76
2017,7,19,7,45,616.5,90.5,2.55,27.5,347.0,309.86,229.46
2017,7,19,8,0,660.0,95.0,2.6,28.0,401.0,367.81,276.53
2017,7,19,8,15,688.0,99.5,2.6,28.5,453.0,422.38,319.9
2017,7,19,8,30,716.0,104.0,2.6,29.0,505.0,478.82,363.3
2017,7,19,8,45,739.5,107.0,2.65,30.0,555.0,533.25,403.2
2017,7,19,9,0,763.0,110.0,2.7,31.0,605.0,587.85,441.85
2017,7,19,9,15,779.0,113.0,2.7,31.5,651.0,637.92,476.78
2017,7,19,9,30,795.0,116.0,2.7,32.0,697.0,687.5,509.95
2017,7,19,9,45,809.0,117.5,2.75,32.5,738.0,733.29,538.86
2017,7,19,10,0,823.0,119.0,2.8,33.0,779.0,776.01,565.28
2017,7,19,10,15,832.0,121.0,2.85,33.0,814.5,815.15,590.21
2017,7,19,10,30,841.0,123.0,2.9,33.0,850.0,852.25,613.65
2017,7,19,10,45,850.0,123.0,2.95,33.5,879.0,885.12,632.93
2017,7,19,11,0,859.0,123.0,3.0,34.0,908.0,915.55,650.52
2017,7,19,11,15,863.5,124.0,3.05,34.5,929.5,940.11,664.28
2017,7,19,11,30,868.0,125.0,3.1,35.0,951.0,961.7,676.17
2017,7,19,11,45,863.0,131.5,3.2,35.5,962.5,976.38,684.1
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,987.63,689.99
2017,7,19,12,15,859.0,138.0,3.4,36.0,980.0,995.1,695.05
2017,7,19,12,30,860.0,138.0,3.5,36.0,986.0,999.34,698.21
2017,7,19,12,45,860.0,138.0,3.6,36.5,984.0,999.36,697.41
2017,7,19,13,0,860.0,138.0,3.7,37.0,982.0,996.15,694.71
2017,7,19,13,15,857.5,137.5,3.75,37.0,972.0,986.74,689.37
2017,7,19,13,30,855.0,137.0,3.8,37.0,962.0,974.12,682.13
2017,7,19,13,45,851.0,136.0,3.85,37.0,944.0,956.41,671.75
2017,7,19,14,0,847.0,135.0,3.9,37.0,926.0,935.66,659.5
2017,7,19,14,15,841.0,133.5,3.95,37.0,901.0,909.64,643.88
2017,7,19,14,30,835.0,132.0,4.0,37.0,876.0,880.9,626.48
2017,7,19,14,45,819.5,134.5,4.1,37.0,842.5,845.35,604.76
2017,7,19,15,0,804.0,137.0,4.2,37.0,809.0,810.61,583.41
2017,7,19,15,15,792.5,134.5,4.2,36.5,770.5,769.63,558.46
2017,7,19,15,30,781.0,132.0,4.2,36.0,732.0,727.08,532.13
2017,7,19,15,45,588.0,203.5,4.2,36.0,640.5,627.59,461.08
2017,7,19,16,0,395.0,275.0,4.2,36.0,549.0,537.35,394.48
2017,7,19,16,15,554.0,196.5,4.15,35.5,549.5,542.13,401.78
2017,7,19,16,30,713.0,118.0,4.1,35.0,550.0,528.9,394.52
2017,7,19,16,45,687.5,113.5,4.1,35.0,499.0,473.7,352.9
2017,7,19,17,0,662.0,109.0,4.1,35.0,448.0,419.86,311.36
2017,7,19,17,15,514.5,125.5,4.0,34.5,371.0,336.5,248.09
2017,7,19,17,30,367.0,142.0,3.9,34.0,294.0,269.36,197.11
2017,7,19,17,45,437.5,111.5,3.8,34.0,266.5,239.08,170.12
2017,7,19,18,0,508.0,81.0,3.7,34.0,239.0,201.24,135.57
2017,7,19,18,15,443.5,71.5,3.35,33.0,189.5,149.2,94.67
2017,7,19,18,30,379.0,62.0,3.0,32.0,140.0,103.91,60.84
2017,7,19,18,45,288.5,48.0,2.65,31.5,97.0,60.92,32.53
2017,7,19,19,0,198.0,34.0,2.3,31.0,54.0,28.51,16.68
2017,7,19,19,15,99.0,17.0,2.3,30.5,27.0,13.24,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,32.5,8.5,2.2,24.5,10.0,8.36,0.0
2017,7,20,6,0,65.0,17.0,2.4,25.0,20.0,14.43,0.0
2017,7,20,6,15,170.5,33.5,2.5,25.5,56.0,27.61,16.38
2017,7,20,6,30,276.0,50.0,2.6,26.0,92.0,61.51,34.36
2017,7,20,6,45,363.0,60.5,2.75,26.5,139.5,100.11,59.97
2017,7,20,7,0,450.0,71.0,2.9,27.0,187.0,149.42,97.0
2017,7,20,7,15,505.0,79.0,2.8,27.5,238.5,198.04,136.67
2017,7,20,7,30,560.0,87.0,2.7,28.0,290.0,252.76,181.81
2017,7,20,7,45,605.0,91.5,2.65,28.5,343.5,306.35,226.09
2017,7,20,8,0,650.0,96.0,2.6,29.0,397.0,364.3,272.86
2017,7,20,8,15,678.5,101.0,2.5,29.5,449.0,419.09,316.03
2017,7,20,8,30,707.0,106.0,2.4,30.0,501.0,475.84,359.18
2017,7,20,8,45,731.5,108.5,2.35,31.0,551.0,529.92,398.29
2017,7,20,9,0,756.0,111.0,2.3,32.0,601.0,584.29,436.13
2017,7,20,9,15,772.0,114.5,2.15,32.5,647.0,634.6,470.15
2017,7,20,9,30,788.0,118.0,2.0,33.0,693.0,684.42,502.27
2017,7,20,9,45,802.5,119.5,1.95,33.5,734.5,730.35,530.15
2017,7,20,10,0,817.0,121.0,1.9,34.0,776.0,773.21,555.44
2017,7,20,10,15,826.5,123.0,1.9,34.0,811.5,812.6,579.62
2017,7,20,10,30,836.0,125.0,1.9,34.0,847.0,850.0,602.31
2017,7,20,10,45,844.5,125.5,1.95,34.5,876.0,882.81,621.12
2017,7,20,11,0,853.0,126.0,2.0,35.0,905.0,913.17,638.29
2017,7,20,11,15,857.5,127.5,2.05,35.5,927.0,938.13,652.02
2017,7,20,11,30,862.0,129.0,2.1,36.0,949.0,960.13,663.95
2017,7,20,11,45,878.5,120.0,2.2,36.5,966.5,980.38,675.32
2017,7,20,12,0,895.0,111.0,2.3,37.0,984.0,997.72,684.95
2017,7,20,12,15,896.0,111.5,2.35,37.0,990.0,1006.03,690.11
2017,7,20,12,30,897.0,112.0,2.4,37.0,996.0,1010.95,693.4
2017,7,20,12,45,897.5,111.5,2.5,37.5,994.0,1010.98,692.9
2017,7,20,13,0,898.0,111.0,2.6,38.0,992.0,1007.62,690.45
2017,7,20,13,15,896.0,110.5,2.65,38.0,982.5,998.37,685.52
2017,7,20,13,30,894.0,110.0,2.7,38.0,973.0,985.76,678.65
2017,7,20,13,45,543.5,290.0,2.8,38.0,812.0,822.46,574.93
2017,7,20,14,0,193.0,470.0,2.9,38.0,651.0,652.56,455.19
2017,7,20,14,15,210.5,441.5,2.95,38.0,633.5,635.04,446.05
2017,7,20,14,30,228.0,413.0,3.0,38.0,616.0,615.96,434.91
2017,7,20,14,45,544.0,258.5,3.05,38.0,719.0,736.0,524.72
2017,7,20,15,0,860.0,104.0,3.1,38.0,822.0,821.96,584.23
2017,7,20,15,15,850.0,102.0,3.15,38.0,784.0,781.0,558.19
2017,7,20,15,30,840.0,100.0,3.2,38.0,746.0,738.2,531.5
2017,7,20,15,45,825.5,98.5,3.25,38.0,701.5,691.07,501.54
2017,7,20,16,0,811.0,97.0,3.3,38.0,657.0,642.95,469.86
2017,7,20,16,15,794.0,94.0,3.35,37.5,609.0,591.42,434.66
2017,7,20,16,30,777.0,91.0,3.4,37.0,561.0,539.03,397.72
2017,7,20,16,45,753.0,88.5,3.45,37.0,510.0,483.57,356.54
2017,7,20,17,0,729.0,86.0,3.5,37.0,459.0,429.18,314.92
2017,7,20,17,15,698.5,81.5,3.45,36.5,405.5,371.48,270.22
2017,7,20,17,30,668.0,77.0,3.4,36.0,352.0,315.18,225.29
2017,7,20,17,45,623.0,72.0,3.4,35.5,299.0,257.56,178.69
2017,7,20,18,0,578.0,67.0,3.4,35.0,246.0,204.53,135.24
2017,7,20,18,15,514.5,59.5,3.1,34.0,195.0,150.54,92.54
2017,7,20,18,30,451.0,52.0,2.8,33.0,144.0,103.82,57.57
2017,7,20,18,45,350.0,41.5,2.5,32.5,100.0,59.2,29.08
2017,7,20,19,0,249.0,31.0,2.2,32.0,56.0,26.48,14.94
2017,7,20,19,15,124.5,15.5,2.35,31.5,28.0,12.03,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,23.0,8.5,2.3,24.5,9.5,8.36,0.0
2017,7,21,6,0,46.0,17.0,2.4,25.0,19.0,14.42,0.0
2017,7,21,6,15,150.0,34.0,2.45,25.5,54.0,27.68,16.32
2017,7,21,6,30,254.0,51.0,2.5,26.0,89.0,60.69,34.47
2017,7,21,6,45,347.0,61.5,2.65,26.5,136.5,98.7,59.5
2017,7,21,7,0,440.0,72.0,2.8,27.0,184.0,148.2,96.36
2017,7,21,7,15,496.0,80.5,2.75,27.5,235.5,196.94,136.02
2017,7,21,7,30,552.0,89.0,2.7,28.0,287.0,251.94,181.3
2017,7,21,7,45,597.5,94.0,2.7,29.0,341.0,305.76,225.29
2017,7,21,8,0,643.0,99.0,2.7,30.0,395.0,364.03,271.68
2017,7,21,8,15,671.5,103.5,2.55,30.5,447.0,417.99,314.02
2017,7,21,8,30,700.0,108.0,2.4,31.0,499.0,473.92,356.32
2017,7,21,8,45,724.5,111.0,2.25,32.0,549.0,528.18,395.07
2017,7,21,9,0,749.0,114.0,2.1,33.0,599.0,582.77,432.42
2017,7,21,9,15,765.5,117.5,2.0,33.5,644.5,633.13,466.4
2017,7,21,9,30,782.0,121.0,1.9,34.0,690.0,683.08,498.77
2017,7,21,9,45,795.5,123.0,1.85,34.5,731.5,728.57,526.16
2017,7,21,10,0,809.0,125.0,1.8,35.0,773.0,772.85,552.2
2017,7,21,10,15,818.5,127.0,1.85,35.5,808.0,809.97,573.98
2017,7,21,10,30,828.0,129.0,1.9,36.0,843.0,847.15,595.62
2017,7,21,10,45,836.0,130.0,1.95,36.5,872.0,879.82,614.19
2017,7,21,11,0,844.0,131.0,2.0,37.0,901.0,910.03,631.13
2017,7,21,11,15,849.0,132.0,2.1,37.0,922.5,934.79,646.47
2017,7,21,11,30,854.0,133.0,2.2,37.0,944.0,956.65,660.1
2017,7,21,11,45,855.5,135.0,2.35,37.5,958.0,973.06,669.55
2017,7,21,12,0,857.0,137.0,2.5,38.0,972.0,986.26,677.12
2017,7,21,12,15,858.5,137.0,2.6,38.0,978.0,994.27,682.56
2017,7,21,12,30,860.0,137.0,2.7,38.0,984.0,999.04,686.17
2017,7,21,12,45,859.5,137.0,2.8,38.5,982.0,998.58,685.26
2017,7,21,13,0,859.0,137.0,2.9,39.0,980.0,994.89,682.5
2017,7,21,13,15,857.0,136.5,2.95,39.0,970.0,985.97,677.68
2017,7,21,13,30,855.0,136.0,3.0,39.0,960.0,973.84,671.0
2017,7,21,13,45,850.5,135.0,3.1,39.0,942.0,955.62,660.99
2017,7,21,14,0,846.0,134.0,3.2,39.0,924.0,934.38,649.11
2017,7,21,14,15,840.0,133.0,3.2,39.0,899.0,908.84,633.87
2017,7,21,14,30,834.0,132.0,3.2,39.0,874.0,880.58,616.92
2017,7,21,14,45,821.0,133.0,3.25,39.0,841.0,845.69,595.95
2017,7,21,15,0,808.0,134.0,3.3,39.0,808.0,811.41,575.24
2017,7,21,15,15,796.5,131.5,3.35,38.5,769.5,770.22,550.95
2017,7,21,15,30,785.0,129.0,3.4,38.0,731.0,727.46,525.23
2017,7,21,15,45,767.5,127.5,3.45,38.0,687.0,680.07,494.77
2017,7,21,16,0,750.0,126.0,3.5,38.0,643.0,632.09,461.87
2017,7,21,16,15,730.5,122.0,3.5,37.5,595.0,580.07,426.18
2017,7,21,16,30,711.0,118.0,3.5,37.0,547.0,527.83,389.27
2017,7,21,16,45,680.5,115.0,3.55,37.0,495.5,471.53,347.62
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,417.11,306.24
2017,7,21,17,15,616.0,106.0,3.6,36.5,391.5,360.5,262.76
2017,7,21,17,30,582.0,100.0,3.6,36.0,339.0,306.78,220.3
2017,7,21,17,45,530.5,93.0,3.6,35.5,286.5,250.01,175.09
2017,7,21,18,0,479.0,86.0,3.6,35.0,234.0,198.72,133.87
2017,7,21,18,15,413.5,75.0,3.5,34.5,184.5,145.94,92.66
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,101.5,59.69
2017,7,21,18,45,256.0,49.5,3.3,33.5,93.0,59.77,32.45
