Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,19,0,164.0,35.0,3.2,33.0,51.0,28.8,16.55
2017,7,21,19,15,82.0,17.5,3.3,32.5,25.5,13.71,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,24.5,8.0,3.1,24.5,9.0,7.86,0.0
2017,7,22,6,0,49.0,16.0,3.2,25.0,18.0,13.6,0.0
2017,7,22,6,15,149.5,34.0,3.3,25.5,53.5,27.47,16.03
2017,7,22,6,30,250.0,52.0,3.4,26.0,89.0,61.07,34.94
2017,7,22,6,45,341.5,63.0,3.5,26.5,136.5,99.08,60.05
2017,7,22,7,0,433.0,74.0,3.6,27.0,184.0,147.74,96.31
2017,7,22,7,15,489.5,83.0,3.55,27.5,235.5,197.45,136.76
2017,7,22,7,30,546.0,92.0,3.5,28.0,287.0,252.71,182.33
2017,7,22,7,45,595.0,96.5,3.5,29.0,341.5,306.97,226.75
2017,7,22,8,0,644.0,101.0,3.5,30.0,396.0,366.08,274.0
2017,7,22,8,15,673.0,106.0,3.4,30.5,448.5,420.88,317.35
2017,7,22,8,30,702.0,111.0,3.3,31.0,501.0,477.7,360.82
2017,7,22,8,45,728.0,113.5,3.2,32.0,552.0,532.46,400.61
2017,7,22,9,0,754.0,116.0,3.1,33.0,603.0,587.7,439.25
2017,7,22,9,15,770.5,119.5,2.95,33.5,649.0,638.36,473.96
2017,7,22,9,30,787.0,123.0,2.8,34.0,695.0,688.59,507.09
2017,7,22,9,45,801.0,124.5,2.65,34.5,737.0,734.21,534.68
2017,7,22,10,0,815.0,126.0,2.5,35.0,779.0,778.65,560.81
2017,7,22,10,15,824.5,128.5,2.45,35.5,814.5,816.49,582.66
2017,7,22,10,30,834.0,131.0,2.4,36.0,850.0,854.4,604.24
2017,7,22,10,45,842.5,131.5,2.4,36.5,879.0,887.24,622.66
2017,7,22,11,0,851.0,132.0,2.4,37.0,908.0,917.63,639.39
2017,7,22,11,15,855.5,133.5,2.45,37.0,929.5,942.61,654.44
2017,7,22,11,30,860.0,135.0,2.5,37.0,951.0,964.64,667.73
2017,7,22,11,45,871.0,130.0,2.65,37.5,967.0,983.53,678.62
2017,7,22,12,0,882.0,125.0,2.8,38.0,983.0,999.41,687.7
2017,7,22,12,15,883.0,125.0,2.9,38.0,989.0,1007.14,692.9
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,1011.54,696.22
2017,7,22,12,45,700.0,268.0,3.15,38.5,955.5,979.9,676.42
2017,7,22,13,0,516.0,411.0,3.3,39.0,916.0,936.48,642.94
2017,7,22,13,15,568.5,355.0,3.35,39.0,907.0,928.36,641.08
2017,7,22,13,30,621.0,299.0,3.4,39.0,898.0,916.52,636.66
2017,7,22,13,45,748.0,209.5,3.5,39.0,917.0,939.44,653.92
2017,7,22,14,0,875.0,120.0,3.6,39.0,936.0,948.12,660.34
2017,7,22,14,15,708.0,228.0,3.6,39.0,876.5,889.08,623.57
2017,7,22,14,30,541.0,336.0,3.6,39.0,817.0,827.05,579.94
2017,7,22,14,45,496.0,331.0,3.65,39.0,759.0,766.06,540.72
2017,7,22,15,0,451.0,326.0,3.7,39.0,701.0,706.17,501.51
2017,7,22,15,15,473.5,290.5,3.7,38.5,668.5,671.58,481.27
2017,7,22,15,30,496.0,255.0,3.7,38.0,636.0,633.84,458.27
2017,7,22,15,45,649.0,179.5,3.75,38.0,646.0,647.91,471.82
2017,7,22,16,0,802.0,104.0,3.8,38.0,656.0,644.82,472.62
2017,7,22,16,15,784.5,100.5,3.8,37.5,608.0,592.13,436.1
2017,7,22,16,30,767.0,97.0,3.8,37.0,560.0,539.3,398.61
2017,7,22,16,45,741.0,94.5,3.8,37.0,508.0,483.19,356.75
2017,7,22,17,0,715.0,92.0,3.8,37.0,456.0,428.38,314.7
2017,7,22,17,15,683.5,87.0,3.75,36.5,402.5,369.55,269.16
2017,7,22,17,30,652.0,82.0,3.7,36.0,349.0,314.0,224.79
2017,7,22,17,45,604.5,76.5,3.7,36.0,295.5,255.96,177.59
2017,7,22,18,0,557.0,71.0,3.7,36.0,242.0,202.84,134.03
2017,7,22,18,15,492.0,63.0,3.55,35.0,191.5,149.29,92.03
2017,7,22,18,30,427.0,55.0,3.4,34.0,141.0,103.23,57.84
2017,7,22,18,45,326.5,43.0,3.25,33.5,97.0,58.7,29.4
2017,7,22,19,0,226.0,31.0,3.1,33.0,53.0,25.67,14.04
2017,7,22,19,15,113.0,15.5,3.2,32.5,26.5,12.08,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,17.0,7.5,3.05,25.0,8.0,7.37,0.0
2017,7,23,6,0,34.0,15.0,3.2,25.0,16.0,13.6,0.0
2017,7,23,6,15,131.0,33.5,3.3,25.0,50.5,28.44,16.69
2017,7,23,6,30,228.0,52.0,3.4,25.0,85.0,59.44,34.55
2017,7,23,6,45,311.5,65.0,3.5,25.5,131.0,96.96,59.84
2017,7,23,7,0,395.0,78.0,3.6,26.0,177.0,144.25,95.38
2017,7,23,7,15,452.5,87.5,3.55,26.5,228.0,191.71,133.92
2017,7,23,7,30,510.0,97.0,3.5,27.0,279.0,246.51,179.03
2017,7,23,7,45,553.0,104.5,3.5,27.5,332.0,299.54,222.97
2017,7,23,8,0,596.0,112.0,3.5,28.0,385.0,356.83,269.47
2017,7,23,8,15,627.0,117.5,3.4,28.5,436.5,410.52,312.15
2017,7,23,8,30,658.0,123.0,3.3,29.0,488.0,466.53,355.27
2017,7,23,8,45,680.5,128.5,3.2,29.5,537.5,519.69,394.94
2017,7,23,9,0,703.0,134.0,3.1,30.0,587.0,573.71,433.93
2017,7,23,9,15,721.0,138.0,2.95,30.5,633.0,623.76,468.72
2017,7,23,9,30,739.0,142.0,2.8,31.0,679.0,673.36,502.05
2017,7,23,9,45,751.5,145.5,2.65,31.5,719.5,717.95,530.31
2017,7,23,10,0,764.0,149.0,2.5,32.0,760.0,761.37,556.32
2017,7,23,10,15,775.0,151.5,2.35,32.5,795.5,801.13,579.26
2017,7,23,10,30,786.0,154.0,2.2,33.0,831.0,839.16,600.5
2017,7,23,10,45,794.0,156.0,2.05,33.5,860.0,872.05,617.93
2017,7,23,11,0,802.0,158.0,1.9,34.0,889.0,902.61,633.48
2017,7,23,11,15,808.0,159.5,1.85,34.0,911.0,928.28,648.03
2017,7,23,11,30,814.0,161.0,1.8,34.0,933.0,951.2,660.84
2017,7,23,11,45,809.0,167.5,1.8,34.5,945.0,965.55,667.6
2017,7,23,12,0,804.0,174.0,1.8,35.0,957.0,976.64,672.5
2017,7,23,12,15,435.0,320.5,1.85,35.0,744.5,765.82,535.97
2017,7,23,12,30,66.0,467.0,1.9,35.0,532.0,531.37,371.86
2017,7,23,12,45,59.5,457.0,2.0,35.5,515.5,514.78,361.61
2017,7,23,13,0,53.0,447.0,2.1,36.0,499.0,497.86,349.8
2017,7,23,13,15,123.0,468.5,2.2,36.0,587.0,593.24,416.27
2017,7,23,13,30,193.0,490.0,2.3,36.0,675.0,681.31,475.97
2017,7,23,13,45,99.0,323.0,2.4,36.5,418.0,419.74,299.16
2017,7,23,14,0,5.0,156.0,2.5,37.0,161.0,156.37,110.41
2017,7,23,14,15,6.0,166.0,2.5,37.0,172.0,166.87,118.67
2017,7,23,14,30,7.0,176.0,2.5,37.0,183.0,177.3,126.43
2017,7,23,14,45,51.5,286.0,2.5,37.0,329.5,326.25,234.91
2017,7,23,15,0,96.0,396.0,2.5,37.0,476.0,470.4,335.69
2017,7,23,15,15,205.5,368.5,2.5,36.5,529.0,529.38,379.72
2017,7,23,15,30,315.0,341.0,2.5,36.0,582.0,578.96,417.03
2017,7,23,15,45,313.0,319.0,2.5,36.0,546.5,541.41,391.65
2017,7,23,16,0,311.0,297.0,2.5,36.0,511.0,503.25,365.93
2017,7,23,16,15,258.5,281.5,2.5,35.5,450.5,439.5,321.65
2017,7,23,16,30,206.0,266.0,2.5,35.0,390.0,378.42,278.52
2017,7,23,16,45,203.0,240.5,2.5,35.0,353.5,340.45,251.36
2017,7,23,17,0,200.0,215.0,2.5,35.0,317.0,302.54,223.56
2017,7,23,17,15,129.5,187.5,2.4,34.5,251.0,234.98,173.74
2017,7,23,17,30,59.0,160.0,2.3,34.0,185.0,174.72,129.16
2017,7,23,17,45,49.5,137.0,2.2,34.0,156.0,145.86,107.23
2017,7,23,18,0,40.0,114.0,2.1,34.0,127.0,118.18,85.92
2017,7,23,18,15,27.5,91.5,1.85,33.0,99.5,91.66,65.71
2017,7,23,18,30,15.0,69.0,1.6,32.0,72.0,67.3,46.94
2017,7,23,18,45,7.5,47.5,1.35,31.5,49.0,45.48,29.64
2017,7,23,19,0,0.0,26.0,1.1,31.0,26.0,24.95,13.56
2017,7,23,19,15,0.0,13.0,1.1,30.5,13.0,12.55,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,24.5,2.5,2.46,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.91,0.0
2017,7,24,6,15,22.5,32.5,3.2,25.0,35.5,29.74,17.54
2017,7,24,6,30,45.0,60.0,3.4,25.0,66.0,57.55,38.93
2017,7,24,6,45,58.0,83.0,3.65,25.5,95.0,84.07,60.02
2017,7,24,7,0,71.0,106.0,3.9,26.0,124.0,112.35,82.71
2017,7,24,7,15,123.5,122.0,4.05,26.5,162.5,145.25,107.77
2017,7,24,7,30,176.0,138.0,4.2,27.0,201.0,184.42,138.3
2017,7,24,7,45,162.0,164.0,4.35,27.5,229.5,215.35,163.62
2017,7,24,8,0,148.0,190.0,4.5,28.0,258.0,244.66,186.86
2017,7,24,8,15,146.0,216.0,4.35,28.5,290.0,277.94,212.22
2017,7,24,8,30,144.0,242.0,4.2,29.0,322.0,310.9,236.67
2017,7,24,8,45,108.0,260.5,4.1,29.5,324.0,315.06,238.6
2017,7,24,9,0,72.0,279.0,4.0,30.0,326.0,316.82,238.34
2017,7,24,9,15,184.5,300.5,3.8,30.5,432.0,419.4,314.94
2017,7,24,9,30,297.0,322.0,3.6,31.0,538.0,532.57,396.65
2017,7,24,9,45,469.0,271.0,3.45,31.5,634.5,628.8,466.43
2017,7,24,10,0,641.0,220.0,3.3,32.0,731.0,735.71,541.58
2017,7,24,10,15,654.0,224.0,3.2,32.5,766.0,774.68,565.5
2017,7,24,10,30,667.0,228.0,3.1,33.0,801.0,812.41,588.47
2017,7,24,10,45,682.0,227.5,3.05,33.5,831.0,845.98,608.48
2017,7,24,11,0,697.0,227.0,3.0,34.0,861.0,877.94,626.73
2017,7,24,11,15,703.5,229.0,2.95,34.0,882.5,902.58,641.39
2017,7,24,11,30,710.0,231.0,2.9,34.0,904.0,924.84,654.53
2017,7,24,11,45,716.5,230.5,2.9,34.5,918.5,942.08,663.5
2017,7,24,12,0,723.0,230.0,2.9,35.0,933.0,956.67,670.85
2017,7,24,12,15,724.5,230.5,2.85,35.0,939.0,964.54,675.06
2017,7,24,12,30,726.0,231.0,2.8,35.0,945.0,969.52,677.61
2017,7,24,12,45,584.0,332.5,2.75,35.5,906.0,929.19,647.42
2017,7,24,13,0,442.0,434.0,2.7,36.0,867.0,886.24,613.85
2017,7,24,13,15,242.5,427.0,2.6,36.0,664.0,674.58,473.36
2017,7,24,13,30,43.0,420.0,2.5,36.0,461.0,459.49,324.15
2017,7,24,13,45,26.5,313.5,2.45,36.5,339.0,335.9,239.16
2017,7,24,14,0,10.0,207.0,2.4,37.0,217.0,210.95,150.19
2017,7,24,14,15,5.0,166.0,2.35,36.5,171.0,165.96,118.08
2017,7,24,14,30,0.0,125.0,2.3,36.0,125.0,121.33,85.48
2017,7,24,14,45,0.0,120.5,2.3,36.0,120.5,116.9,82.39
2017,7,24,15,0,0.0,116.0,2.3,36.0,116.0,112.48,79.25
2017,7,24,15,15,0.0,102.0,2.35,36.0,102.0,98.84,69.23
2017,7,24,15,30,0.0,88.0,2.4,36.0,88.0,85.23,59.18
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,79.87,55.3
2017,7,24,16,0,0.0,77.0,2.5,36.0,77.0,74.52,51.41
2017,7,24,16,15,0.0,74.0,2.5,35.5,74.0,71.6,49.46
2017,7,24,16,30,0.0,71.0,2.5,35.0,71.0,68.68,47.51
2017,7,24,16,45,0.0,88.0,2.5,35.0,88.0,85.14,60.35
2017,7,24,17,0,0.0,105.0,2.5,35.0,105.0,101.52,73.15
2017,7,24,17,15,0.0,92.0,2.3,34.5,92.0,88.93,63.84
2017,7,24,17,30,0.0,79.0,2.1,34.0,79.0,76.37,54.45
2017,7,24,17,45,0.0,66.5,1.95,33.5,66.5,64.28,45.26
2017,7,24,18,0,0.0,54.0,1.8,33.0,54.0,52.17,35.88
2017,7,24,18,15,0.0,42.0,1.7,32.0,42.0,40.56,26.77
2017,7,24,18,30,0.0,30.0,1.6,31.0,30.0,28.95,17.45
2017,7,24,18,45,0.0,20.0,1.55,30.5,20.0,19.29,9.53
2017,7,24,19,0,0.0,10.0,1.5,30.0,10.0,9.64,1.76
2017,7,24,19,15,0.0,5.0,1.75,29.5,5.0,4.91,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,9.83,0.0
2017,7,25,6,15,54.5,34.5,3.6,24.5,42.0,30.0,17.59
2017,7,25,6,30,107.0,59.0,3.8,25.0,74.0,59.53,38.51
2017,7,25,6,45,193.5,77.0,4.0,25.5,119.5,93.8,62.18
2017,7,25,7,0,280.0,95.0,4.2,26.0,165.0,139.13,95.81
2017,7,25,7,15,341.0,109.0,4.2,26.5,215.0,184.85,132.12
2017,7,25,7,30,402.0,123.0,4.2,27.0,265.0,237.73,174.8
2017,7,25,7,45,466.0,127.5,4.25,27.5,319.0,289.3,216.61
2017,7,25,8,0,530.0,132.0,4.3,28.0,373.0,347.52,263.33
2017,7,25,8,15,564.0,139.0,4.25,28.5,424.5,401.88,306.44
2017,7,25,8,30,598.0,146.0,4.2,29.0,476.0,457.73,349.57
2017,7,25,8,45,628.0,150.0,4.2,30.0,526.0,510.79,388.84
2017,7,25,9,0,658.0,154.0,4.2,31.0,576.0,565.55,428.12
2017,7,25,9,15,354.0,230.5,4.1,31.5,460.0,468.96,352.97
2017,7,25,9,30,50.0,307.0,4.0,32.0,344.0,336.55,248.98
2017,7,25,9,45,172.5,336.0,3.95,32.5,472.0,463.32,342.87
2017,7,25,10,0,295.0,365.0,3.9,33.0,600.0,600.2,439.94
2017,7,25,10,15,523.5,269.5,3.85,33.5,710.5,710.51,520.15
2017,7,25,10,30,752.0,174.0,3.8,34.0,821.0,830.13,602.13
2017,7,25,10,45,762.0,175.5,3.8,34.5,850.0,863.4,621.23
2017,7,25,11,0,772.0,177.0,3.8,35.0,879.0,894.55,639.31
2017,7,25,11,15,591.5,291.5,3.8,35.0,837.0,859.37,613.19
2017,7,25,11,30,411.0,406.0,3.8,35.0,795.0,811.6,575.54
2017,7,25,11,45,612.0,285.5,3.8,35.5,875.0,895.21,635.69
2017,7,25,12,0,813.0,165.0,3.8,36.0,955.0,977.16,687.36
2017,7,25,12,15,814.5,165.5,3.8,36.0,961.0,985.58,691.86
2017,7,25,12,30,816.0,166.0,3.8,36.0,967.0,990.83,695.0
2017,7,25,12,45,815.0,166.0,3.85,36.5,965.0,989.89,693.23
2017,7,25,13,0,814.0,166.0,3.9,37.0,963.0,985.77,689.61
2017,7,25,13,15,569.5,312.0,3.9,37.0,867.0,887.32,624.38
2017,7,25,13,30,325.0,458.0,3.9,37.0,771.0,783.35,549.38
2017,7,25,13,45,562.5,310.0,3.9,37.0,839.0,862.17,609.84
2017,7,25,14,0,800.0,162.0,3.9,37.0,907.0,924.43,653.09
2017,7,25,14,15,793.5,160.0,3.9,37.0,881.5,898.02,636.35
2017,7,25,14,30,787.0,158.0,3.9,37.0,856.0,869.04,618.52
2017,7,25,14,45,745.0,176.0,3.9,37.0,816.5,826.96,592.05
2017,7,25,15,0,703.0,194.0,3.9,37.0,777.0,786.53,566.51
2017,7,25,15,15,689.0,190.0,3.9,37.0,739.5,745.1,539.64
2017,7,25,15,30,675.0,186.0,3.9,37.0,702.0,702.59,511.22
2017,7,25,15,45,652.5,183.5,3.95,37.0,658.0,654.66,478.62
2017,7,25,16,0,630.0,181.0,4.0,37.0,614.0,606.87,445.48
2017,7,25,16,15,606.5,175.0,3.95,36.5,566.5,555.45,409.81
2017,7,25,16,30,583.0,169.0,3.9,36.0,519.0,504.88,373.84
2017,7,25,16,45,546.5,164.0,3.9,36.0,468.0,448.25,331.9
2017,7,25,17,0,510.0,159.0,3.9,36.0,417.0,395.85,292.18
2017,7,25,17,15,470.0,149.0,3.75,35.5,365.5,340.25,249.81
2017,7,25,17,30,430.0,139.0,3.6,35.0,314.0,288.44,209.48
2017,7,25,17,45,370.0,128.0,3.5,34.5,262.5,233.75,166.92
2017,7,25,18,0,310.0,117.0,3.4,34.0,211.0,185.49,129.37
2017,7,25,18,15,244.0,99.0,3.2,33.5,163.5,136.83,92.34
2017,7,25,18,30,178.0,81.0,3.0,33.0,116.0,95.88,62.37
2017,7,25,18,45,107.0,57.5,2.9,32.5,76.5,58.57,36.43
2017,7,25,19,0,36.0,34.0,2.8,32.0,37.0,29.73,16.79
2017,7,25,19,15,18.0,17.0,3.0,31.5,18.5,16.71,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,26,6,0,17.0,12.0,3.2,24.0,13.0,11.8,0.0
2017,7,26,6,15,107.5,32.0,3.4,24.5,46.5,26.6,14.77
2017,7,26,6,30,198.0,52.0,3.6,25.0,80.0,58.02,34.45
2017,7,26,6,45,306.5,62.5,3.8,25.5,127.5,93.29,57.07
2017,7,26,7,0,415.0,73.0,4.0,26.0,175.0,142.26,92.9
2017,7,26,7,15,474.0,82.0,4.1,26.5,226.5,191.51,133.01
2017,7,26,7,30,533.0,91.0,4.2,27.0,278.0,246.61,178.66
2017,7,26,7,45,590.5,93.0,4.35,28.0,333.5,300.72,223.28
2017,7,26,8,0,648.0,95.0,4.5,29.0,389.0,360.67,271.77
2017,7,26,8,15,677.5,100.0,4.55,29.5,441.5,416.03,316.36
2017,7,26,8,30,707.0,105.0,4.6,30.0,494.0,473.48,361.27
2017,7,26,8,45,736.0,106.0,4.65,31.0,545.5,528.83,402.61
2017,7,26,9,0,765.0,107.0,4.7,32.0,597.0,584.97,443.2
2017,7,26,9,15,781.5,110.0,4.7,32.5,643.5,635.81,479.42
2017,7,26,9,30,798.0,113.0,4.7,33.0,690.0,686.19,513.87
2017,7,26,9,45,814.0,113.5,4.75,33.5,732.5,731.34,542.99
2017,7,26,10,0,830.0,114.0,4.8,34.0,775.0,776.71,571.88
2017,7,26,10,15,839.5,116.0,4.75,34.0,810.5,816.85,597.56
2017,7,26,10,30,849.0,118.0,4.7,34.0,846.0,854.93,621.62
2017,7,26,10,45,858.0,118.0,4.7,34.5,876.0,888.32,641.46
2017,7,26,11,0,867.0,118.0,4.7,35.0,906.0,919.22,659.45
2017,7,26,11,15,871.5,119.0,4.7,35.5,927.5,944.21,673.49
2017,7,26,11,30,876.0,120.0,4.7,36.0,949.0,966.18,685.55
2017,7,26,11,45,865.5,130.0,4.7,36.5,960.0,979.32,691.95
2017,7,26,12,0,855.0,140.0,4.7,37.0,971.0,988.8,696.13
2017,7,26,12,15,856.5,140.5,4.65,37.0,977.0,997.37,701.04
2017,7,26,12,30,858.0,141.0,4.6,37.0,983.0,1002.68,703.99
2017,7,26,12,45,857.0,141.5,4.6,37.0,981.0,1002.24,703.67
2017,7,26,13,0,856.0,142.0,4.6,37.0,979.0,998.53,701.44
2017,7,26,13,15,854.0,141.0,4.55,37.0,968.5,989.11,695.45
2017,7,26,13,30,852.0,140.0,4.5,37.0,958.0,976.45,687.55
2017,7,26,13,45,847.0,139.5,4.5,37.5,940.0,958.2,675.02
2017,7,26,14,0,842.0,139.0,4.5,38.0,922.0,936.95,660.7
2017,7,26,14,15,836.0,137.5,4.5,38.0,896.5,910.87,644.73
2017,7,26,14,30,830.0,136.0,4.5,38.0,871.0,882.08,627.0
2017,7,26,14,45,841.0,122.5,4.5,38.0,843.5,853.49,609.37
2017,7,26,15,0,852.0,109.0,4.5,38.0,816.0,821.28,589.3
2017,7,26,15,15,559.5,230.0,4.5,37.5,685.0,682.01,494.9
2017,7,26,15,30,267.0,351.0,4.5,37.0,554.0,553.05,400.52
2017,7,26,15,45,537.5,225.0,4.5,37.0,602.5,612.24,449.08
2017,7,26,16,0,808.0,99.0,4.5,37.0,651.0,642.86,475.47
2017,7,26,16,15,790.5,96.0,4.5,36.5,603.0,591.0,438.89
2017,7,26,16,30,773.0,93.0,4.5,36.0,555.0,538.21,400.92
2017,7,26,16,45,751.0,88.5,4.5,36.0,503.5,481.69,358.32
2017,7,26,17,0,729.0,84.0,4.5,36.0,452.0,426.07,315.18
2017,7,26,17,15,697.5,79.5,4.4,35.5,398.5,367.71,269.37
2017,7,26,17,30,666.0,75.0,4.3,35.0,345.0,310.95,223.52
2017,7,26,17,45,623.0,69.5,4.25,34.5,291.5,253.4,176.39
2017,7,26,18,0,580.0,64.0,4.2,34.0,238.0,200.25,132.36
2017,7,26,18,15,514.0,56.5,3.9,33.5,187.0,145.69,88.85
2017,7,26,18,30,448.0,49.0,3.6,33.0,136.0,98.75,53.74
2017,7,26,18,45,343.0,38.5,3.35,32.5,92.5,54.35,25.89
2017,7,26,19,0,238.0,28.0,3.1,32.0,49.0,22.38,11.09
2017,7,26,19,15,119.0,14.0,3.1,31.5,24.5,13.76,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,22.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,44.0,13.0,2.4,24.0,14.0,12.78,0.0
2017,7,27,6,15,159.0,29.0,2.55,24.5,48.5,22.44,11.4
2017,7,27,6,30,274.0,45.0,2.7,25.0,83.0,55.02,29.75
2017,7,27,6,45,370.5,54.5,2.85,25.5,130.5,93.76,54.77
2017,7,27,7,0,467.0,64.0,3.0,26.0,178.0,143.29,91.52
2017,7,27,7,15,523.5,71.5,3.05,26.5,230.0,192.72,132.11
2017,7,27,7,30,580.0,79.0,3.1,27.0,282.0,248.48,178.6
2017,7,27,7,45,621.0,84.5,3.2,28.0,335.5,302.86,223.83
2017,7,27,8,0,662.0,90.0,3.3,29.0,389.0,361.2,271.1
2017,7,27,8,15,690.5,94.5,3.25,29.5,441.5,416.38,315.2
2017,7,27,8,30,719.0,99.0,3.2,30.0,494.0,474.09,359.74
2017,7,27,8,45,739.5,103.5,3.2,31.0,544.0,528.18,399.51
2017,7,27,9,0,760.0,108.0,3.2,32.0,594.0,582.78,438.2
2017,7,27,9,15,776.0,111.0,3.1,32.5,640.0,633.1,473.18
2017,7,27,9,30,792.0,114.0,3.0,33.0,686.0,682.93,506.31
2017,7,27,9,45,805.5,116.0,2.95,33.5,727.5,729.11,535.07
2017,7,27,10,0,819.0,118.0,2.9,34.0,769.0,772.05,561.15
2017,7,27,10,15,828.5,120.0,2.85,34.5,805.0,811.83,584.69
2017,7,27,10,30,838.0,122.0,2.8,35.0,841.0,849.59,606.55
2017,7,27,10,45,846.5,122.5,2.8,35.5,870.0,882.73,625.47
2017,7,27,11,0,855.0,123.0,2.8,36.0,899.0,913.4,642.66
2017,7,27,11,15,860.0,124.5,2.8,36.0,921.0,939.12,657.96
2017,7,27,11,30,865.0,126.0,2.8,36.0,943.0,961.86,671.44
2017,7,27,11,45,881.0,117.5,2.8,36.5,960.5,982.31,682.1
2017,7,27,12,0,897.0,109.0,2.8,37.0,978.0,999.82,690.96
2017,7,27,12,15,898.0,109.0,2.85,37.0,984.0,1007.76,695.88
2017,7,27,12,30,899.0,109.0,2.9,37.0,990.0,1012.27,698.88
2017,7,27,12,45,899.0,108.5,3.0,37.5,988.5,1011.83,697.93
2017,7,27,13,0,899.0,108.0,3.1,38.0,987.0,1007.94,694.99
2017,7,27,13,15,897.0,107.5,3.2,38.0,976.5,998.62,690.26
2017,7,27,13,30,895.0,107.0,3.3,38.0,966.0,985.9,683.51
2017,7,27,13,45,892.0,106.0,3.4,38.5,948.5,968.35,672.39
2017,7,27,14,0,889.0,105.0,3.5,39.0,931.0,947.56,659.31
2017,7,27,14,15,883.5,104.0,3.55,39.0,905.5,921.31,643.89
2017,7,27,14,30,878.0,103.0,3.6,39.0,880.0,892.15,626.6
2017,7,27,14,45,864.5,105.0,3.7,39.0,846.0,856.36,605.2
2017,7,27,15,0,851.0,107.0,3.8,39.0,812.0,818.5,582.26
2017,7,27,15,15,841.0,105.0,3.85,38.5,773.5,777.58,558.02
2017,7,27,15,30,831.0,103.0,3.9,38.0,735.0,734.83,532.17
2017,7,27,15,45,817.0,101.0,4.0,38.0,691.0,687.62,501.94
2017,7,27,16,0,803.0,99.0,4.1,38.0,647.0,640.2,470.32
2017,7,27,16,15,785.0,96.0,4.1,37.5,598.5,587.42,433.76
2017,7,27,16,30,767.0,93.0,4.1,37.0,550.0,534.56,396.01
2017,7,27,16,45,742.5,89.5,4.15,37.0,498.5,478.01,353.72
2017,7,27,17,0,718.0,86.0,4.2,37.0,447.0,422.62,311.08
2017,7,27,17,15,686.0,81.5,4.15,36.5,394.0,364.62,265.85
2017,7,27,17,30,654.0,77.0,4.1,36.0,341.0,308.28,220.63
2017,7,27,17,45,609.5,71.0,4.1,35.5,287.5,250.44,173.63
2017,7,27,18,0,565.0,65.0,4.1,35.0,234.0,197.21,129.88
2017,7,27,18,15,498.0,57.5,3.85,34.5,183.5,143.36,87.24
2017,7,27,18,30,431.0,50.0,3.6,34.0,133.0,97.27,53.03
2017,7,27,18,45,326.5,39.0,3.4,33.5,90.0,53.51,25.7
2017,7,27,19,0,222.0,28.0,3.2,33.0,47.0,22.12,10.66
2017,7,27,19,15,111.0,14.0,3.2,32.5,23.5,13.76,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.5,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,57.0,13.0,3.0,24.0,14.0,12.78,0.0
2017,7,28,6,15,183.0,28.0,3.2,24.5,49.5,21.66,10.6
2017,7,28,6,30,309.0,43.0,3.4,25.0,85.0,55.01,28.71
2017,7,28,6,45,406.5,52.0,3.6,26.0,134.0,95.28,54.39
2017,7,28,7,0,504.0,61.0,3.8,27.0,183.0,146.6,92.33
2017,7,28,7,15,560.5,68.0,3.85,27.5,236.5,197.73,134.4
2017,7,28,7,30,617.0,75.0,3.9,28.0,290.0,255.15,182.43
2017,7,28,7,45,662.5,78.5,4.0,29.0,345.5,311.28,229.19
2017,7,28,8,0,708.0,82.0,4.1,30.0,401.0,372.63,278.94
2017,7,28,8,15,735.5,86.0,4.05,30.5,454.5,429.26,324.38
2017,7,28,8,30,763.0,90.0,4.0,31.0,508.0,487.66,369.67
2017,7,28,8,45,787.5,91.5,3.95,32.0,560.0,543.29,410.7
2017,7,28,9,0,812.0,93.0,3.9,33.0,612.0,599.72,450.79
2017,7,28,9,15,827.5,96.0,3.8,33.5,659.0,651.41,486.88
2017,7,28,9,30,843.0,99.0,3.7,34.0,706.0,702.89,520.45
2017,7,28,9,45,857.0,99.5,3.65,35.0,749.0,749.78,548.58
2017,7,28,10,0,871.0,100.0,3.6,36.0,792.0,795.33,575.17
2017,7,28,10,15,880.0,101.5,3.55,36.0,828.0,836.11,600.52
2017,7,28,10,30,889.0,103.0,3.5,36.0,864.0,874.69,624.2
2017,7,28,10,45,897.0,103.0,3.45,36.5,894.0,908.45,643.21
2017,7,28,11,0,905.0,103.0,3.4,37.0,924.0,939.53,660.33
2017,7,28,11,15,909.0,104.0,3.35,37.5,946.0,964.99,673.75
2017,7,28,11,30,913.0,105.0,3.3,38.0,968.0,987.27,685.12
2017,7,28,11,45,903.5,114.0,3.25,38.5,979.0,1001.09,691.24
2017,7,28,12,0,894.0,123.0,3.2,39.0,990.0,1011.16,695.15
2017,7,28,12,15,895.0,123.5,3.15,39.0,996.0,1019.57,699.61
2017,7,28,12,30,896.0,124.0,3.1,39.0,1002.0,1024.56,702.07
2017,7,28,12,45,895.5,123.5,3.1,39.5,999.5,1023.62,699.98
2017,7,28,13,0,895.0,123.0,3.1,40.0,997.0,1019.24,695.96
2017,7,28,13,15,893.0,122.5,3.05,40.0,986.5,1009.95,690.18
2017,7,28,13,30,891.0,122.0,3.0,40.0,976.0,997.27,682.48
2017,7,28,13,45,886.5,121.5,2.95,40.0,957.5,978.83,671.37
2017,7,28,14,0,882.0,121.0,2.9,40.0,939.0,957.22,658.42
2017,7,28,14,15,876.5,119.5,2.9,40.0,913.5,930.6,642.8
2017,7,28,14,30,871.0,118.0,2.9,40.0,888.0,901.1,625.39
2017,7,28,14,45,862.0,117.0,2.9,40.0,854.5,866.34,604.6
2017,7,28,15,0,853.0,116.0,2.9,40.0,821.0,829.23,582.21
2017,7,28,15,15,842.0,113.5,2.85,39.5,782.0,786.89,557.18
2017,7,28,15,30,831.0,111.0,2.8,39.0,743.0,742.79,530.68
2017,7,28,15,45,817.5,108.5,2.8,39.0,698.5,696.63,501.58
2017,7,28,16,0,804.0,106.0,2.8,39.0,654.0,647.82,469.28
2017,7,28,16,15,786.0,102.5,2.8,38.5,605.0,594.42,433.16
2017,7,28,16,30,768.0,99.0,2.8,38.0,556.0,540.92,395.8
2017,7,28,16,45,744.0,95.0,2.8,38.0,504.0,484.0,354.0
2017,7,28,17,0,720.0,91.0,2.8,38.0,452.0,428.2,311.77
2017,7,28,17,15,687.0,86.0,2.6,37.5,397.5,368.3,265.7
2017,7,28,17,30,654.0,81.0,2.4,37.0,343.0,311.8,220.92
2017,7,28,17,45,607.0,75.0,2.25,36.5,289.0,253.17,173.99
2017,7,28,18,0,560.0,69.0,2.1,36.0,235.0,199.45,130.51
2017,7,28,18,15,491.0,60.5,1.85,35.0,184.0,144.57,87.88
2017,7,28,18,30,422.0,52.0,1.6,34.0,133.0,97.72,53.61
2017,7,28,18,45,314.5,40.0,1.4,33.0,89.0,53.44,26.12
2017,7,28,19,0,207.0,28.0,1.2,32.0,45.0,21.66,10.18
2017,7,28,19,15,103.5,14.0,1.2,31.5,22.5,13.76,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,20.0,6.0,3.0,24.0,6.5,0.0,0.0
2017,7,29,6,0,40.0,12.0,3.2,24.0,13.0,11.8,0.0
2017,7,29,6,15,159.5,28.0,3.35,24.5,47.5,21.71,10.39
2017,7,29,6,30,279.0,44.0,3.5,25.0,82.0,53.92,28.8
2017,7,29,6,45,375.5,54.5,3.7,26.0,130.5,93.81,54.49
2017,7,29,7,0,472.0,65.0,3.9,27.0,179.0,144.51,91.91
2017,7,29,7,15,530.5,72.5,3.85,28.0,232.0,194.72,132.69
2017,7,29,7,30,589.0,80.0,3.8,29.0,285.0,251.5,179.45
2017,7,29,7,45,634.5,85.0,3.75,30.0,340.0,307.55,225.66
2017,7,29,8,0,680.0,90.0,3.7,31.0,395.0,368.06,274.22
2017,7,29,8,15,709.0,94.5,3.45,31.5,448.5,424.55,318.86
2017,7,29,8,30,738.0,99.0,3.2,32.0,502.0,483.58,363.74
2017,7,29,8,45,695.0,128.0,2.95,33.0,537.5,526.79,393.99
2017,7,29,9,0,652.0,157.0,2.7,34.0,573.0,564.69,418.69
2017,7,29,9,15,628.5,184.5,2.35,34.5,610.5,608.36,446.58
2017,7,29,9,30,605.0,212.0,2.0,35.0,648.0,648.22,470.27
2017,7,29,9,45,723.5,163.5,1.7,36.0,715.5,715.99,513.79
2017,7,29,10,0,842.0,115.0,1.4,37.0,783.0,787.48,553.86
2017,7,29,10,15,851.0,117.0,1.2,37.5,819.0,827.76,574.02
2017,7,29,10,30,860.0,119.0,1.0,38.0,855.0,865.92,592.19
2017,7,29,10,45,866.5,120.5,0.8,38.5,884.0,899.0,606.39
2017,7,29,11,0,873.0,122.0,0.6,39.0,913.0,929.42,618.21
2017,7,29,11,15,877.5,123.0,0.7,39.0,934.5,954.63,633.68
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,976.78,647.5
2017,7,29,11,45,883.5,125.5,0.9,39.5,970.0,993.33,656.8
2017,7,29,12,0,885.0,127.0,1.0,40.0,984.0,1006.55,664.26
2017,7,29,12,15,886.0,127.5,1.15,40.0,989.5,1014.89,671.28
2017,7,29,12,30,887.0,128.0,1.3,40.0,995.0,1019.84,676.38
2017,7,29,12,45,884.5,129.0,1.5,40.5,992.5,1018.38,677.06
2017,7,29,13,0,882.0,130.0,1.7,41.0,990.0,1013.53,675.65
2017,7,29,13,15,879.5,129.5,1.85,41.0,979.0,1003.83,672.11
2017,7,29,13,30,877.0,129.0,2.0,41.0,968.0,990.8,666.56
2017,7,29,13,45,869.5,130.0,2.15,41.0,949.0,971.16,656.98
2017,7,29,14,0,862.0,131.0,2.3,41.0,930.0,948.5,645.47
2017,7,29,14,15,722.5,221.5,2.4,41.0,878.5,897.86,616.2
2017,7,29,14,30,583.0,312.0,2.5,41.0,827.0,842.61,580.13
2017,7,29,14,45,584.0,295.0,2.7,41.0,794.0,808.04,560.88
2017,7,29,15,0,585.0,278.0,2.9,41.0,761.0,771.43,539.63
2017,7,29,15,15,566.5,266.0,2.95,40.5,715.5,722.34,509.72
2017,7,29,15,30,548.0,254.0,3.0,40.0,670.0,672.92,478.95
2017,7,29,15,45,540.5,236.0,3.15,40.0,625.5,625.34,448.27
2017,7,29,16,0,533.0,218.0,3.3,40.0,581.0,576.97,416.25
2017,7,29,16,15,544.5,195.0,3.35,39.5,541.5,534.86,388.54
2017,7,29,16,30,556.0,172.0,3.4,39.0,502.0,490.44,358.18
2017,7,29,16,45,596.5,141.5,3.45,39.0,466.0,452.92,331.0
2017,7,29,17,0,637.0,111.0,3.5,39.0,430.0,408.45,297.45
2017,7,29,17,15,597.0,106.5,3.4,38.5,377.5,351.3,253.75
2017,7,29,17,30,557.0,102.0,3.3,38.0,325.0,297.75,211.77
2017,7,29,17,45,509.5,92.5,3.25,37.5,272.5,241.05,166.95
2017,7,29,18,0,462.0,83.0,3.2,37.0,220.0,188.57,125.13
2017,7,29,18,15,395.0,71.5,2.85,36.0,171.0,137.0,85.52
2017,7,29,18,30,328.0,60.0,2.5,35.0,122.0,93.21,53.7
2017,7,29,18,45,230.5,44.5,2.15,34.5,81.0,51.92,27.33
2017,7,29,19,0,133.0,29.0,1.8,34.0,40.0,22.53,10.42
2017,7,29,19,15,66.5,14.5,1.85,33.5,20.0,14.25,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,8.85,0.0
2017,7,30,6,15,104.0,28.5,0.85,27.5,42.0,23.74,11.43
2017,7,30,6,30,191.0,48.0,0.9,28.0,74.0,52.35,29.84
2017,7,30,6,45,274.0,63.0,1.0,28.5,119.0,89.08,54.19
2017,7,30,7,0,357.0,78.0,1.1,29.0,164.0,135.67,88.31
2017,7,30,7,15,416.0,89.0,1.15,29.5,214.0,182.62,125.32
2017,7,30,7,30,475.0,100.0,1.2,30.0,264.0,236.25,168.2
2017,7,30,7,45,519.5,108.5,1.25,30.5,316.5,289.98,211.3
2017,7,30,8,0,564.0,117.0,1.3,31.0,369.0,347.16,256.2
2017,7,30,8,15,596.0,123.5,1.25,31.5,420.5,400.8,297.2
2017,7,30,8,30,628.0,130.0,1.2,32.0,472.0,456.95,338.63
2017,7,30,8,45,649.5,136.5,1.2,33.0,521.0,509.32,375.41
2017,7,30,9,0,671.0,143.0,1.2,34.0,570.0,562.52,411.36
2017,7,30,9,15,690.0,147.5,1.2,34.5,616.0,612.58,444.8
2017,7,30,9,30,709.0,152.0,1.2,35.0,662.0,662.65,477.25
2017,7,30,9,45,718.5,158.0,1.25,35.5,701.5,706.8,505.24
2017,7,30,10,0,728.0,164.0,1.3,36.0,741.0,749.63,531.06
2017,7,30,10,15,739.5,167.0,1.35,36.0,776.5,788.22,554.78
2017,7,30,10,30,751.0,170.0,1.4,36.0,812.0,826.29,578.03
2017,7,30,10,45,756.0,174.5,1.5,36.5,840.0,858.22,596.63
2017,7,30,11,0,761.0,179.0,1.6,37.0,868.0,887.76,613.7
2017,7,30,11,15,767.0,180.5,1.7,37.0,889.5,912.7,629.2
2017,7,30,11,30,773.0,182.0,1.8,37.0,911.0,935.02,643.17
2017,7,30,11,45,786.5,176.0,1.9,37.5,927.0,954.4,654.06
2017,7,30,12,0,800.0,170.0,2.0,38.0,943.0,971.05,663.34
2017,7,30,12,15,801.0,170.0,2.15,38.0,949.0,978.4,668.98
2017,7,30,12,30,802.0,170.0,2.3,38.0,955.0,982.6,672.85
2017,7,30,12,45,796.5,173.5,2.45,38.5,951.5,980.66,671.63
2017,7,30,13,0,791.0,177.0,2.6,39.0,948.0,975.59,668.58
2017,7,30,13,15,788.5,176.5,2.75,39.0,938.0,966.4,664.46
2017,7,30,13,30,786.0,176.0,2.9,39.0,928.0,954.16,658.48
2017,7,30,13,45,773.5,180.0,3.05,39.0,908.0,933.82,647.45
2017,7,30,14,0,761.0,184.0,3.2,39.0,888.0,910.92,634.77
2017,7,30,14,15,753.5,181.5,3.35,38.5,862.5,883.78,620.6
2017,7,30,14,30,746.0,179.0,3.5,38.0,837.0,854.26,604.68
2017,7,30,14,45,683.0,209.0,3.7,38.0,793.5,809.14,577.29
2017,7,30,15,0,620.0,239.0,3.9,38.0,750.0,763.02,546.86
2017,7,30,15,15,605.5,233.5,4.0,37.5,712.5,722.38,521.64
2017,7,30,15,30,591.0,228.0,4.1,37.0,675.0,680.93,495.25
2017,7,30,15,45,568.5,223.0,4.25,37.0,632.0,632.38,462.41
2017,7,30,16,0,546.0,218.0,4.4,37.0,589.0,585.58,430.08
2017,7,30,16,15,478.0,219.0,4.4,36.5,526.0,517.14,381.78
2017,7,30,16,30,410.0,220.0,4.4,36.0,463.0,454.08,336.44
2017,7,30,16,45,377.5,203.5,4.45,36.0,411.0,396.5,294.16
2017,7,30,17,0,345.0,187.0,4.5,36.0,359.0,343.91,254.7
2017,7,30,17,15,357.0,168.5,4.4,35.5,328.0,310.58,229.01
2017,7,30,17,30,369.0,150.0,4.3,35.0,297.0,275.48,200.9
2017,7,30,17,45,328.0,132.5,4.2,34.5,248.0,224.01,160.57
2017,7,30,18,0,287.0,115.0,4.1,34.0,199.0,177.05,123.59
2017,7,30,18,15,230.5,94.5,3.9,33.5,152.5,129.29,86.93
2017,7,30,18,30,174.0,74.0,3.7,33.0,106.0,88.27,56.55
2017,7,30,18,45,116.5,50.0,3.5,33.0,68.5,51.05,30.26
2017,7,30,19,0,59.0,26.0,3.3,33.0,31.0,21.76,9.63
2017,7,30,19,15,29.5,13.0,3.25,32.5,15.5,12.78,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,4.0,2.5,24.5,4.0,0.0,0.0
2017,7,31,6,0,0.0,8.0,2.6,25.0,8.0,7.86,0.0
2017,7,31,6,15,80.0,28.5,2.65,25.0,39.0,23.72,11.22
2017,7,31,6,30,160.0,49.0,2.7,25.0,70.0,52.34,31.16
2017,7,31,6,45,240.5,66.0,2.75,25.5,114.5,87.83,55.33
2017,7,31,7,0,321.0,83.0,2.8,26.0,159.0,133.87,89.67
2017,7,31,7,15,378.5,96.0,2.65,26.5,209.0,180.29,126.78
2017,7,31,7,30,436.0,109.0,2.5,27.0,259.0,233.27,169.75
2017,7,31,7,45,490.0,116.0,2.4,28.0,312.0,285.58,211.81
2017,7,31,8,0,544.0,123.0,2.3,29.0,365.0,344.75,258.3
2017,7,31,8,15,475.5,159.5,2.15,29.5,391.5,378.77,285.39
2017,7,31,8,30,407.0,196.0,2.0,30.0,418.0,405.93,305.51
2017,7,31,8,45,541.5,169.0,1.95,30.5,494.5,478.47,359.48
2017,7,31,9,0,676.0,142.0,1.9,31.0,571.0,564.63,421.79
2017,7,31,9,15,579.5,197.5,2.05,31.5,585.5,588.67,436.4
2017,7,31,9,30,483.0,253.0,2.2,32.0,600.0,600.8,442.27
2017,7,31,9,45,503.0,266.5,2.35,33.0,646.5,651.05,475.32
2017,7,31,10,0,523.0,280.0,2.5,34.0,693.0,701.49,507.49
2017,7,31,10,15,524.5,299.0,2.65,34.0,730.0,741.94,534.12
2017,7,31,10,30,526.0,318.0,2.8,34.0,767.0,780.8,559.5
2017,7,31,10,45,666.5,235.0,3.0,34.5,824.5,841.51,602.98
2017,7,31,11,0,807.0,152.0,3.2,35.0,882.0,903.19,641.89
2017,7,31,11,15,813.0,153.5,3.35,35.0,904.0,929.18,658.34
2017,7,31,11,30,819.0,155.0,3.5,35.0,926.0,952.38,673.33
2017,7,31,11,45,824.5,154.5,3.65,35.5,941.0,970.15,683.52
2017,7,31,12,0,830.0,154.0,3.8,36.0,956.0,979.42,688.4
2017,7,31,12,15,831.5,154.0,3.9,36.0,962.0,987.32,693.7
2017,7,31,12,30,833.0,154.0,4.0,36.0,968.0,992.04,697.1
2017,7,31,12,45,838.0,150.5,4.1,36.5,967.5,993.64,697.21
2017,7,31,13,0,843.0,147.0,4.2,37.0,967.0,991.99,695.38
2017,7,31,13,15,841.0,146.5,4.25,37.0,957.0,983.06,690.24
2017,7,31,13,30,839.0,146.0,4.3,37.0,947.0,970.92,683.2
2017,7,31,13,45,839.0,142.0,4.35,37.0,930.5,954.09,673.25
2017,7,31,14,0,839.0,138.0,4.4,37.0,914.0,934.06,661.32
2017,7,31,14,15,833.0,136.5,4.4,37.0,888.5,907.87,645.21
2017,7,31,14,30,827.0,135.0,4.4,37.0,863.0,878.95,627.35
2017,7,31,14,45,822.0,131.0,4.45,37.0,831.5,845.84,606.87
2017,7,31,15,0,817.0,127.0,4.5,37.0,800.0,810.24,584.64
2017,7,31,15,15,806.0,124.5,4.45,36.5,761.5,771.29,560.82
2017,7,31,15,30,795.0,122.0,4.4,36.0,723.0,728.08,533.82
2017,7,31,15,45,784.5,117.0,4.4,36.0,680.0,681.27,503.06
2017,7,31,16,0,774.0,112.0,4.4,36.0,637.0,633.23,469.67
