Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,16,15,755.5,108.5,4.3,35.5,588.5,580.76,432.69
2017,7,31,16,30,737.0,105.0,4.2,35.0,540.0,528.31,394.68
2017,7,31,16,45,715.0,99.5,4.15,35.0,489.0,472.37,352.37
2017,7,31,17,0,693.0,94.0,4.1,35.0,438.0,416.74,309.16
2017,7,31,17,15,659.5,88.5,4.0,34.5,384.5,358.19,263.19
2017,7,31,17,30,626.0,83.0,3.9,34.0,331.0,302.47,218.16
2017,7,31,17,45,581.5,76.0,3.8,34.0,278.0,245.16,170.96
2017,7,31,18,0,537.0,69.0,3.7,34.0,225.0,192.53,127.32
2017,7,31,18,15,468.5,60.0,3.3,33.0,175.0,138.69,85.02
2017,7,31,18,30,400.0,51.0,2.9,32.0,125.0,92.88,51.28
2017,7,31,18,45,298.5,38.0,2.55,31.5,82.5,49.56,24.04
2017,7,31,19,0,197.0,25.0,2.2,31.0,40.0,19.33,7.71
2017,7,31,19,15,98.5,12.5,2.15,30.5,20.0,12.29,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,18.5,4.5,1.45,24.5,5.0,0.0,0.0
2017,8,1,6,0,37.0,9.0,1.7,25.0,10.0,8.85,0.0
2017,8,1,6,15,142.5,26.0,1.75,25.5,42.5,20.18,8.36
2017,8,1,6,30,248.0,43.0,1.8,26.0,75.0,50.65,27.13
2017,8,1,6,45,330.0,56.0,1.85,26.5,120.5,88.65,52.05
2017,8,1,7,0,412.0,69.0,1.9,27.0,166.0,136.36,87.5
2017,8,1,7,15,470.0,78.5,1.75,27.5,217.5,185.63,127.13
2017,8,1,7,30,528.0,88.0,1.6,28.0,269.0,240.72,172.04
2017,8,1,7,45,567.0,96.5,1.45,29.0,321.5,294.52,215.58
2017,8,1,8,0,606.0,105.0,1.3,30.0,374.0,352.16,260.66
2017,8,1,8,15,636.5,110.5,1.25,30.5,426.0,406.46,302.56
2017,8,1,8,30,667.0,116.0,1.2,31.0,478.0,463.03,344.63
2017,8,1,8,45,690.0,121.0,1.15,31.5,528.0,516.81,383.17
2017,8,1,9,0,713.0,126.0,1.1,32.0,578.0,571.47,420.88
2017,8,1,9,15,730.5,130.0,1.1,32.5,624.0,621.91,454.75
2017,8,1,9,30,748.0,134.0,1.1,33.0,670.0,672.05,487.38
2017,8,1,9,45,763.0,136.5,1.15,33.5,711.5,718.27,516.17
2017,8,1,10,0,778.0,139.0,1.2,34.0,753.0,763.48,543.33
2017,8,1,10,15,531.0,270.5,1.3,34.0,699.0,719.23,510.37
2017,8,1,10,30,284.0,402.0,1.4,34.0,645.0,652.01,459.99
2017,8,1,10,45,548.0,275.0,1.55,34.5,763.5,774.67,547.82
2017,8,1,11,0,812.0,148.0,1.7,35.0,882.0,904.0,630.91
2017,8,1,11,15,617.0,274.5,1.8,35.0,840.5,869.0,606.71
2017,8,1,11,30,422.0,401.0,1.9,35.0,799.0,819.72,569.89
2017,8,1,11,45,602.0,293.5,2.05,35.5,870.5,895.9,624.1
2017,8,1,12,0,782.0,186.0,2.2,36.0,942.0,969.99,670.94
2017,8,1,12,15,783.5,186.5,2.3,36.0,948.0,978.21,676.04
2017,8,1,12,30,785.0,187.0,2.4,36.0,954.0,983.34,679.96
2017,8,1,12,45,785.0,186.5,2.5,36.5,952.0,982.85,679.13
2017,8,1,13,0,785.0,186.0,2.6,37.0,950.0,979.24,676.51
2017,8,1,13,15,782.5,185.5,2.6,37.0,940.0,970.05,671.1
2017,8,1,13,30,780.0,185.0,2.6,37.0,930.0,957.82,663.95
2017,8,1,13,45,662.5,271.0,2.65,37.5,895.5,922.03,640.76
2017,8,1,14,0,545.0,357.0,2.7,38.0,861.0,883.09,611.78
2017,8,1,14,15,651.0,267.5,2.7,37.5,852.0,878.52,614.98
2017,8,1,14,30,757.0,178.0,2.7,37.0,843.0,863.28,608.44
2017,8,1,14,45,715.5,194.5,2.75,37.0,804.0,822.77,583.71
2017,8,1,15,0,674.0,211.0,2.8,37.0,765.0,780.17,557.01
2017,8,1,15,15,595.0,236.5,2.8,36.5,708.0,717.04,515.32
2017,8,1,15,30,516.0,262.0,2.8,36.0,651.0,656.74,474.81
2017,8,1,15,45,539.0,234.0,2.8,36.0,618.5,622.16,452.69
2017,8,1,16,0,562.0,206.0,2.8,36.0,586.0,584.15,427.45
2017,8,1,16,15,555.0,189.0,2.8,35.5,540.5,534.98,394.04
2017,8,1,16,30,548.0,172.0,2.8,35.0,495.0,485.26,359.27
2017,8,1,16,45,503.0,171.5,2.8,35.0,446.0,431.73,319.58
2017,8,1,17,0,458.0,171.0,2.8,35.0,397.0,381.9,281.89
2017,8,1,17,15,445.0,152.5,2.75,34.5,351.0,331.76,243.74
2017,8,1,17,30,432.0,134.0,2.7,34.0,305.0,282.53,205.14
2017,8,1,17,45,379.0,121.0,2.65,34.0,253.5,227.96,162.07
2017,8,1,18,0,326.0,108.0,2.6,34.0,202.0,179.26,123.59
2017,8,1,18,15,265.0,89.5,2.4,33.5,155.0,130.18,86.01
2017,8,1,18,30,204.0,71.0,2.2,33.0,108.0,88.55,55.45
2017,8,1,18,45,134.5,48.0,2.0,32.5,69.0,49.92,28.92
2017,8,1,19,0,65.0,25.0,1.8,32.0,30.0,20.95,8.34
2017,8,1,19,15,32.5,12.5,1.8,31.5,15.0,12.29,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,25.0,1.0,0.98,0.0
2017,8,2,6,15,0.0,5.5,1.35,25.0,5.5,5.3,0.0
2017,8,2,6,30,0.0,10.0,1.5,25.0,10.0,9.64,2.01
2017,8,2,6,45,0.0,17.5,1.65,25.5,17.5,16.88,8.07
2017,8,2,7,0,0.0,25.0,1.8,26.0,25.0,24.12,14.1
2017,8,2,7,15,0.0,33.0,1.85,26.5,33.0,31.85,20.44
2017,8,2,7,30,0.0,41.0,1.9,27.0,41.0,39.59,26.66
2017,8,2,7,45,0.0,63.0,1.95,27.5,63.0,60.89,43.69
2017,8,2,8,0,0.0,85.0,2.0,28.0,85.0,82.19,60.4
2017,8,2,8,15,0.0,78.5,2.0,28.5,78.5,75.92,55.05
2017,8,2,8,30,0.0,72.0,2.0,29.0,72.0,69.63,49.76
2017,8,2,8,45,2.5,126.0,2.0,29.5,127.5,123.39,91.41
2017,8,2,9,0,5.0,180.0,2.0,30.0,183.0,177.56,132.27
2017,8,2,9,15,26.0,240.0,2.05,30.0,258.5,252.47,188.43
2017,8,2,9,30,47.0,300.0,2.1,30.0,334.0,328.25,243.92
2017,8,2,9,45,29.0,265.5,2.15,30.5,287.0,282.95,209.29
2017,8,2,10,0,11.0,231.0,2.2,31.0,240.0,233.42,171.78
2017,8,2,10,15,10.5,225.0,2.2,31.0,234.0,227.64,167.33
2017,8,2,10,30,10.0,219.0,2.2,31.0,228.0,221.78,162.75
2017,8,2,10,45,10.5,225.5,2.2,31.0,235.5,228.99,167.86
2017,8,2,11,0,11.0,232.0,2.2,31.0,243.0,236.21,172.95
2017,8,2,11,15,15.0,275.5,2.15,31.0,289.5,283.12,206.99
2017,8,2,11,30,19.0,319.0,2.1,31.0,336.0,330.3,240.59
2017,8,2,11,45,36.5,379.5,2.1,31.5,414.5,413.49,299.01
2017,8,2,12,0,54.0,440.0,2.1,32.0,493.0,492.68,352.94
2017,8,2,12,15,77.0,463.0,2.05,32.0,538.5,539.61,384.91
2017,8,2,12,30,100.0,486.0,2.0,32.0,584.0,586.47,416.55
2017,8,2,12,45,52.0,317.0,2.0,32.5,368.0,367.43,265.03
2017,8,2,13,0,4.0,148.0,2.0,33.0,152.0,148.06,105.83
2017,8,2,13,15,11.5,238.5,1.95,33.0,250.0,244.2,176.91
2017,8,2,13,30,19.0,329.0,1.9,33.0,348.0,340.6,245.63
2017,8,2,13,45,14.5,272.0,1.85,33.0,286.5,279.59,201.93
2017,8,2,14,0,10.0,215.0,1.8,33.0,225.0,218.92,158.38
2017,8,2,14,15,11.0,229.0,1.75,33.0,239.5,233.26,169.13
2017,8,2,14,30,12.0,243.0,1.7,33.0,254.0,247.51,179.59
2017,8,2,14,45,17.0,271.5,1.65,33.0,286.5,279.36,202.85
2017,8,2,15,0,22.0,300.0,1.6,33.0,319.0,310.83,225.64
2017,8,2,15,15,20.5,283.0,1.55,32.5,300.0,291.96,212.74
2017,8,2,15,30,19.0,266.0,1.5,32.0,281.0,273.18,200.0
2017,8,2,15,45,12.5,227.5,1.45,32.0,237.0,229.92,168.73
2017,8,2,16,0,6.0,189.0,1.4,32.0,193.0,187.34,137.58
2017,8,2,16,15,5.0,180.5,1.3,31.5,184.0,178.05,131.35
2017,8,2,16,30,4.0,172.0,1.2,31.0,175.0,168.84,125.04
2017,8,2,16,45,2.0,156.5,1.2,31.0,158.0,152.44,113.01
2017,8,2,17,0,0.0,141.0,1.2,31.0,141.0,136.27,101.08
2017,8,2,17,15,0.0,123.0,1.1,30.5,123.0,118.76,88.13
2017,8,2,17,30,0.0,105.0,1.0,30.0,105.0,101.29,74.98
2017,8,2,17,45,0.0,87.0,0.95,29.5,87.0,83.88,61.62
2017,8,2,18,0,0.0,69.0,0.9,29.0,69.0,66.54,48.0
2017,8,2,18,15,0.0,52.5,0.85,28.5,52.5,50.68,35.29
2017,8,2,18,30,0.0,36.0,0.8,28.0,36.0,34.76,22.28
2017,8,2,18,45,0.0,22.5,0.8,28.0,22.5,21.71,11.4
2017,8,2,19,0,0.0,9.0,0.8,28.0,9.0,8.67,0.03
2017,8,2,19,15,0.0,4.5,0.85,27.5,4.5,4.42,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,3.0,1.05,23.0,3.0,0.0,0.0
2017,8,3,6,0,0.0,6.0,1.2,23.0,6.0,5.9,0.0
2017,8,3,6,15,75.0,26.5,1.3,23.0,36.0,22.11,8.97
2017,8,3,6,30,150.0,47.0,1.4,23.0,66.0,49.65,29.6
2017,8,3,6,45,236.5,64.0,1.55,23.5,111.0,85.13,53.7
2017,8,3,7,0,323.0,81.0,1.7,24.0,156.0,131.86,88.47
2017,8,3,7,15,161.5,52.5,1.8,24.5,90.0,88.09,60.96
2017,8,3,7,30,0.0,24.0,1.9,25.0,24.0,23.16,13.41
2017,8,3,7,45,0.0,58.0,2.05,25.5,58.0,56.05,40.17
2017,8,3,8,0,0.0,92.0,2.2,26.0,92.0,88.93,66.34
2017,8,3,8,15,1.5,127.5,2.3,26.5,128.5,123.95,93.66
2017,8,3,8,30,3.0,163.0,2.4,27.0,165.0,159.25,120.67
2017,8,3,8,45,9.5,190.5,2.5,27.5,197.0,189.93,143.72
2017,8,3,9,0,16.0,218.0,2.6,28.0,229.0,221.35,167.02
2017,8,3,9,15,22.5,246.5,2.65,28.5,262.5,254.44,191.22
2017,8,3,9,30,29.0,275.0,2.7,29.0,296.0,290.81,217.5
2017,8,3,9,45,100.0,327.5,2.75,29.5,405.0,398.1,296.81
2017,8,3,10,0,171.0,380.0,2.8,30.0,514.0,514.97,380.16
2017,8,3,10,15,183.0,388.5,2.85,30.5,538.5,540.6,396.69
2017,8,3,10,30,195.0,397.0,2.9,31.0,563.0,566.46,413.68
2017,8,3,10,45,173.5,424.0,2.95,31.5,575.5,581.01,421.49
2017,8,3,11,0,152.0,451.0,3.0,32.0,588.0,593.79,428.06
2017,8,3,11,15,82.5,349.0,3.0,32.0,424.0,424.45,309.04
2017,8,3,11,30,13.0,247.0,3.0,32.0,260.0,253.55,184.62
2017,8,3,11,45,147.0,360.0,3.05,32.5,502.5,507.63,370.01
2017,8,3,12,0,281.0,473.0,3.1,33.0,745.0,762.2,542.18
2017,8,3,12,15,565.0,307.5,3.1,33.0,857.5,886.08,631.29
2017,8,3,12,30,849.0,142.0,3.1,33.0,970.0,997.11,703.87
2017,8,3,12,45,851.0,140.5,3.15,33.5,968.5,997.61,702.2
2017,8,3,13,0,853.0,139.0,3.2,34.0,967.0,994.8,699.49
2017,8,3,13,15,851.0,138.5,3.2,34.0,956.5,985.69,694.01
2017,8,3,13,30,849.0,138.0,3.2,34.0,946.0,973.32,686.62
2017,8,3,13,45,477.0,296.5,3.25,34.0,749.0,768.7,550.82
2017,8,3,14,0,105.0,455.0,3.3,34.0,552.0,552.58,394.6
2017,8,3,14,15,470.5,291.5,3.3,34.0,706.5,735.85,532.43
2017,8,3,14,30,836.0,128.0,3.3,34.0,861.0,880.01,631.78
2017,8,3,14,45,798.0,143.5,3.35,34.0,821.5,840.76,606.19
2017,8,3,15,0,760.0,159.0,3.4,34.0,782.0,797.67,579.13
2017,8,3,15,15,748.0,155.5,3.4,33.5,743.5,756.17,553.76
2017,8,3,15,30,736.0,152.0,3.4,33.0,705.0,714.04,527.57
2017,8,3,15,45,725.0,145.5,3.45,33.0,662.0,667.4,495.85
2017,8,3,16,0,714.0,139.0,3.5,33.0,619.0,619.75,462.6
2017,8,3,16,15,491.5,193.5,3.45,32.5,512.5,499.79,374.54
2017,8,3,16,30,269.0,248.0,3.4,32.0,406.0,398.77,298.88
2017,8,3,16,45,448.0,181.0,3.35,32.0,413.5,412.13,310.1
2017,8,3,17,0,627.0,114.0,3.3,32.0,421.0,404.7,303.18
2017,8,3,17,15,591.0,107.0,3.15,31.5,368.5,347.13,257.68
2017,8,3,17,30,555.0,100.0,3.0,31.0,316.0,292.78,213.76
2017,8,3,17,45,508.0,90.0,2.9,31.0,264.0,235.83,167.04
2017,8,3,18,0,461.0,80.0,2.8,31.0,212.0,183.98,124.3
2017,8,3,18,15,391.0,68.5,2.4,30.5,162.5,131.27,82.87
2017,8,3,18,30,321.0,57.0,2.0,30.0,113.0,87.65,50.74
2017,8,3,18,45,223.5,40.5,1.7,29.5,73.0,46.39,24.16
2017,8,3,19,0,126.0,24.0,1.4,29.0,33.0,18.65,5.91
2017,8,3,19,15,63.0,12.0,1.3,28.5,16.5,11.8,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,113.0,21.0,1.05,25.5,35.0,16.17,4.54
2017,8,4,6,30,226.0,42.0,1.1,26.0,70.0,48.07,25.81
2017,8,4,6,45,312.5,56.0,1.15,26.5,116.0,86.08,50.65
2017,8,4,7,0,399.0,70.0,1.2,27.0,162.0,134.41,86.23
2017,8,4,7,15,458.0,80.0,1.2,27.5,213.0,182.82,124.96
2017,8,4,7,30,517.0,90.0,1.2,28.0,264.0,238.91,170.45
2017,8,4,7,45,559.0,98.0,1.3,29.0,317.0,292.72,214.07
2017,8,4,8,0,601.0,106.0,1.4,30.0,370.0,350.74,259.86
2017,8,4,8,15,632.5,112.0,1.5,30.0,422.5,405.84,303.49
2017,8,4,8,30,664.0,118.0,1.6,30.0,475.0,463.34,347.8
2017,8,4,8,45,688.5,122.5,1.75,30.5,525.5,517.45,388.0
2017,8,4,9,0,713.0,127.0,1.9,31.0,576.0,572.6,427.83
2017,8,4,9,15,731.0,131.0,1.95,31.5,622.5,623.63,463.24
2017,8,4,9,30,749.0,135.0,2.0,32.0,669.0,674.09,497.31
2017,8,4,9,45,764.5,137.0,2.1,32.5,711.0,720.34,527.18
2017,8,4,10,0,780.0,139.0,2.2,33.0,753.0,765.61,555.42
2017,8,4,10,15,790.0,141.5,2.25,33.5,788.5,805.56,579.47
2017,8,4,10,30,800.0,144.0,2.3,34.0,824.0,843.62,602.05
2017,8,4,10,45,808.5,145.5,2.35,34.5,853.5,877.23,621.54
2017,8,4,11,0,817.0,147.0,2.4,35.0,883.0,908.44,639.39
2017,8,4,11,15,822.5,148.5,2.4,35.0,904.5,934.25,654.68
2017,8,4,11,30,828.0,150.0,2.4,35.0,926.0,952.32,665.17
2017,8,4,11,45,535.0,316.5,2.4,35.5,821.0,854.21,597.96
2017,8,4,12,0,242.0,483.0,2.4,36.0,716.0,728.69,506.95
2017,8,4,12,15,517.0,333.5,2.4,36.0,835.5,864.78,604.15
2017,8,4,12,30,792.0,184.0,2.4,36.0,955.0,988.27,684.14
2017,8,4,12,45,790.0,185.0,2.45,36.0,952.5,987.23,682.83
2017,8,4,13,0,788.0,186.0,2.5,36.0,950.0,983.04,680.84
2017,8,4,13,15,785.5,185.0,2.5,36.0,939.5,973.23,675.05
2017,8,4,13,30,783.0,184.0,2.5,36.0,929.0,960.36,667.52
2017,8,4,13,45,778.0,182.5,2.5,36.5,911.0,941.57,655.04
2017,8,4,14,0,773.0,181.0,2.5,37.0,893.0,919.96,640.94
2017,8,4,14,15,766.0,179.0,2.55,37.0,867.0,893.29,625.43
2017,8,4,14,30,759.0,177.0,2.6,37.0,841.0,864.15,608.32
2017,8,4,14,45,724.5,189.0,2.65,37.0,803.5,824.99,584.65
2017,8,4,15,0,690.0,201.0,2.7,37.0,766.0,783.35,559.1
2017,8,4,15,15,676.5,196.5,2.75,36.5,727.5,741.81,533.69
2017,8,4,15,30,663.0,192.0,2.8,36.0,689.0,699.17,506.92
2017,8,4,15,45,645.0,186.5,2.85,36.0,645.0,651.5,475.02
2017,8,4,16,0,627.0,181.0,2.9,36.0,601.0,603.62,442.28
2017,8,4,16,15,604.0,174.0,2.9,35.5,553.5,551.23,406.31
2017,8,4,16,30,581.0,167.0,2.9,35.0,506.0,499.69,369.92
2017,8,4,16,45,546.0,160.5,2.95,35.0,454.5,442.1,327.5
2017,8,4,17,0,511.0,154.0,3.0,35.0,403.0,388.76,287.16
2017,8,4,17,15,473.0,142.5,2.9,34.5,351.5,332.32,244.06
2017,8,4,17,30,435.0,131.0,2.8,34.0,300.0,279.51,202.78
2017,8,4,17,45,377.5,118.5,2.75,33.5,248.0,224.02,159.33
2017,8,4,18,0,320.0,106.0,2.7,33.0,196.0,174.67,120.63
2017,8,4,18,15,258.5,86.5,2.55,32.5,149.0,125.31,82.73
2017,8,4,18,30,197.0,67.0,2.4,32.0,102.0,83.31,51.86
2017,8,4,18,45,126.0,44.0,2.25,31.5,63.5,45.33,25.77
2017,8,4,19,0,55.0,21.0,2.1,31.0,25.0,17.73,4.54
2017,8,4,19,15,27.5,10.5,2.2,30.5,12.5,10.32,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,6,15,71.0,22.5,1.85,24.5,31.0,18.93,5.77
2017,8,5,6,30,142.0,45.0,2.0,25.0,62.0,47.27,27.65
2017,8,5,6,45,224.5,63.5,2.15,25.5,107.0,83.6,52.5
2017,8,5,7,0,307.0,82.0,2.3,26.0,152.0,129.79,86.76
2017,8,5,7,15,365.5,96.0,2.3,27.0,202.0,176.55,123.76
2017,8,5,7,30,424.0,110.0,2.3,28.0,252.0,230.05,166.63
2017,8,5,7,45,475.0,118.5,2.3,29.0,305.0,282.14,208.42
2017,8,5,8,0,526.0,127.0,2.3,30.0,358.0,339.55,253.5
2017,8,5,8,15,559.0,135.5,2.25,30.5,410.0,395.1,296.62
2017,8,5,8,30,592.0,144.0,2.2,31.0,462.0,452.02,339.47
2017,8,5,8,45,618.0,150.0,2.2,31.5,511.5,504.89,378.25
2017,8,5,9,0,644.0,156.0,2.2,32.0,561.0,559.1,416.82
2017,8,5,9,15,663.5,161.5,2.3,32.5,607.0,609.52,451.99
2017,8,5,9,30,683.0,167.0,2.4,33.0,653.0,660.04,486.39
2017,8,5,9,45,695.0,172.5,2.5,33.5,693.5,704.74,515.99
2017,8,5,10,0,707.0,178.0,2.6,34.0,734.0,748.37,544.24
2017,8,5,10,15,718.5,181.5,2.7,34.5,769.5,788.27,568.79
2017,8,5,10,30,730.0,185.0,2.8,35.0,805.0,826.61,592.08
2017,8,5,10,45,455.0,317.5,2.9,35.5,708.5,735.34,524.73
2017,8,5,11,0,180.0,450.0,3.0,36.0,612.0,619.1,438.14
2017,8,5,11,15,140.5,456.5,3.1,36.0,584.5,593.27,420.14
2017,8,5,11,30,101.0,463.0,3.2,36.0,557.0,559.72,396.32
2017,8,5,11,45,59.5,389.5,3.3,36.0,445.5,446.52,318.33
2017,8,5,12,0,18.0,316.0,3.4,36.0,334.0,327.21,234.05
2017,8,5,12,15,62.0,401.5,3.45,36.0,462.5,462.76,330.44
2017,8,5,12,30,106.0,487.0,3.5,36.0,591.0,594.12,420.21
2017,8,5,12,45,258.5,455.0,3.6,36.5,706.0,725.99,511.75
2017,8,5,13,0,411.0,423.0,3.7,37.0,821.0,848.82,594.53
2017,8,5,13,15,216.5,384.5,3.75,37.0,594.5,609.06,432.42
2017,8,5,13,30,22.0,346.0,3.8,37.0,368.0,360.52,256.53
2017,8,5,13,45,389.0,267.0,3.9,37.0,625.5,654.39,472.9
2017,8,5,14,0,756.0,188.0,4.0,37.0,883.0,911.0,646.73
2017,8,5,14,15,447.5,310.5,4.05,36.5,719.0,734.09,525.57
2017,8,5,14,30,139.0,433.0,4.1,36.0,555.0,559.54,400.04
2017,8,5,14,45,148.0,415.5,4.2,36.0,541.0,544.66,391.61
2017,8,5,15,0,157.0,398.0,4.3,36.0,527.0,528.72,381.72
2017,8,5,15,15,349.0,324.5,4.35,36.0,591.5,604.48,440.33
2017,8,5,15,30,541.0,251.0,4.4,36.0,656.0,664.38,486.31
2017,8,5,15,45,545.0,229.5,4.45,36.0,615.5,621.43,457.0
2017,8,5,16,0,549.0,208.0,4.5,36.0,575.0,576.69,426.28
2017,8,5,16,15,422.0,225.0,4.5,35.5,494.0,487.58,361.9
2017,8,5,16,30,295.0,242.0,4.5,35.0,413.0,407.41,303.08
2017,8,5,16,45,376.5,200.0,4.5,35.0,396.5,391.37,291.88
2017,8,5,17,0,458.0,158.0,4.5,35.0,380.0,367.94,273.6
2017,8,5,17,15,434.0,141.5,4.35,34.5,331.5,315.21,232.79
2017,8,5,17,30,410.0,125.0,4.2,34.0,283.0,264.65,192.76
2017,8,5,17,45,377.0,108.5,4.1,33.5,235.5,213.89,152.07
2017,8,5,18,0,344.0,92.0,4.0,33.0,188.0,166.74,113.94
2017,8,5,18,15,285.5,76.0,3.75,32.5,143.5,119.58,77.28
2017,8,5,18,30,227.0,60.0,3.5,32.0,99.0,79.37,47.63
2017,8,5,18,45,150.0,41.0,3.3,31.5,63.0,43.65,23.86
2017,8,5,19,0,73.0,22.0,3.1,31.0,27.0,18.52,4.09
2017,8,5,19,15,36.5,11.0,3.15,30.5,13.5,10.81,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.5,3.85,25.5,5.5,5.3,0.0
2017,8,6,6,30,0.0,11.0,4.0,26.0,11.0,10.6,2.68
2017,8,6,6,45,0.0,19.0,4.2,26.5,19.0,18.32,9.14
2017,8,6,7,0,0.0,27.0,4.4,27.0,27.0,26.05,15.56
2017,8,6,7,15,0.0,36.0,4.5,27.5,36.0,34.75,22.67
2017,8,6,7,30,0.0,45.0,4.6,28.0,45.0,43.46,29.66
2017,8,6,7,45,33.0,110.0,4.7,28.5,125.0,117.96,88.62
2017,8,6,8,0,66.0,175.0,4.8,29.0,205.0,196.19,149.47
2017,8,6,8,15,33.0,143.0,4.8,29.5,158.0,154.28,116.45
2017,8,6,8,30,0.0,111.0,4.8,30.0,111.0,107.4,79.22
2017,8,6,8,45,4.5,154.0,4.85,30.5,157.0,151.72,113.2
2017,8,6,9,0,9.0,197.0,4.9,31.0,203.0,196.66,146.98
2017,8,6,9,15,61.5,263.5,4.85,31.5,307.0,299.61,224.62
2017,8,6,9,30,114.0,330.0,4.8,32.0,411.0,409.31,304.95
2017,8,6,9,45,79.0,331.0,4.8,32.5,389.0,386.15,285.85
2017,8,6,10,0,44.0,332.0,4.8,33.0,367.0,362.96,267.0
2017,8,6,10,15,103.5,375.0,4.7,33.0,461.5,457.51,336.04
2017,8,6,10,30,163.0,418.0,4.6,33.0,556.0,560.58,409.05
2017,8,6,10,45,91.0,363.5,4.6,33.5,441.0,442.23,322.68
2017,8,6,11,0,19.0,309.0,4.6,34.0,326.0,319.55,232.09
2017,8,6,11,15,33.0,362.5,4.55,34.5,393.0,391.69,283.49
2017,8,6,11,30,47.0,416.0,4.5,35.0,460.0,460.21,330.83
2017,8,6,11,45,62.0,440.0,4.45,35.5,499.0,500.3,357.89
2017,8,6,12,0,77.0,464.0,4.4,36.0,538.0,540.58,384.8
2017,8,6,12,15,443.5,313.5,4.35,36.0,744.0,771.76,553.58
2017,8,6,12,30,810.0,163.0,4.3,36.0,950.0,985.61,696.37
2017,8,6,12,45,479.5,328.5,4.3,36.5,794.5,824.92,585.01
2017,8,6,13,0,149.0,494.0,4.3,37.0,639.0,649.75,457.27
2017,8,6,13,15,92.0,445.5,4.25,37.0,535.0,536.57,380.43
2017,8,6,13,30,35.0,397.0,4.2,37.0,431.0,430.23,306.0
2017,8,6,13,45,99.5,430.0,4.2,37.0,522.5,524.88,374.01
2017,8,6,14,0,164.0,463.0,4.2,37.0,614.0,622.09,441.59
2017,8,6,14,15,467.5,312.5,4.15,36.5,724.0,754.63,541.51
2017,8,6,14,30,771.0,162.0,4.1,36.0,834.0,859.69,617.25
2017,8,6,14,45,753.0,164.0,4.05,36.0,800.0,822.33,592.61
2017,8,6,15,0,735.0,166.0,4.0,36.0,766.0,783.5,567.75
2017,8,6,15,15,722.0,163.0,3.95,35.5,727.5,743.66,543.16
2017,8,6,15,30,709.0,160.0,3.9,35.0,689.0,701.12,515.97
2017,8,6,15,45,508.5,223.5,3.9,35.0,591.0,589.4,434.86
2017,8,6,16,0,308.0,287.0,3.9,35.0,493.0,491.78,362.51
2017,8,6,16,15,466.5,214.5,3.8,34.5,498.5,504.41,375.37
2017,8,6,16,30,625.0,142.0,3.7,34.0,504.0,499.01,373.47
2017,8,6,16,45,595.5,135.5,3.65,34.0,453.5,443.47,331.4
2017,8,6,17,0,566.0,129.0,3.6,34.0,403.0,389.96,290.04
2017,8,6,17,15,526.5,120.5,3.35,33.5,350.5,331.44,244.47
2017,8,6,17,30,487.0,112.0,3.1,33.0,298.0,278.11,201.91
2017,8,6,17,45,437.0,100.5,2.85,33.0,247.0,222.88,157.28
2017,8,6,18,0,387.0,89.0,2.6,33.0,196.0,173.16,117.09
2017,8,6,18,15,313.5,74.5,2.4,32.0,148.5,122.42,78.35
2017,8,6,18,30,240.0,60.0,2.2,31.0,101.0,80.4,48.07
2017,8,6,18,45,150.5,41.0,2.0,30.5,63.0,43.36,23.74
2017,8,6,19,0,61.0,22.0,1.8,30.0,25.0,18.5,2.97
2017,8,6,19,15,30.5,11.0,1.85,29.5,12.5,10.81,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.93,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.85,0.0
2017,8,7,6,45,0.0,7.5,3.0,25.0,7.5,7.23,0.21
2017,8,7,7,0,0.0,11.0,3.2,25.0,11.0,10.6,3.06
2017,8,7,7,15,0.0,14.5,3.25,25.0,14.5,13.98,5.88
2017,8,7,7,30,0.0,18.0,3.3,25.0,18.0,17.36,8.66
2017,8,7,7,45,0.0,22.0,3.35,25.5,22.0,21.23,11.77
2017,8,7,8,0,0.0,26.0,3.4,26.0,26.0,25.1,14.83
2017,8,7,8,15,0.0,33.5,3.35,26.0,33.5,32.35,20.64
2017,8,7,8,30,0.0,41.0,3.3,26.0,41.0,39.62,26.39
2017,8,7,8,45,0.0,64.5,3.25,26.0,64.5,62.37,44.5
2017,8,7,9,0,0.0,88.0,3.2,26.0,88.0,85.16,62.41
2017,8,7,9,15,0.0,86.5,3.1,26.0,86.5,83.73,61.06
2017,8,7,9,30,0.0,85.0,3.0,26.0,85.0,82.29,59.74
2017,8,7,9,45,4.0,143.0,2.95,26.0,146.5,141.74,106.09
2017,8,7,10,0,8.0,201.0,2.9,26.0,208.0,201.78,151.96
2017,8,7,10,15,38.5,295.5,2.8,26.0,328.0,324.05,244.22
2017,8,7,10,30,69.0,390.0,2.7,26.0,448.0,446.87,333.5
2017,8,7,10,45,49.5,374.0,2.65,26.0,416.5,415.82,309.47
2017,8,7,11,0,30.0,358.0,2.6,26.0,385.0,383.43,285.08
2017,8,7,11,15,29.0,364.0,2.65,26.0,391.0,389.56,289.38
2017,8,7,11,30,28.0,370.0,2.7,26.0,397.0,395.53,293.44
2017,8,7,11,45,27.5,371.5,2.75,26.0,398.0,397.27,294.54
2017,8,7,12,0,27.0,373.0,2.8,26.0,399.0,398.84,295.58
2017,8,7,12,15,29.0,383.5,2.75,26.0,412.0,411.85,304.81
2017,8,7,12,30,31.0,394.0,2.7,26.0,425.0,424.7,313.88
2017,8,7,12,45,59.0,434.0,2.7,26.5,492.0,493.39,362.95
2017,8,7,13,0,87.0,474.0,2.7,27.0,559.0,561.73,410.48
2017,8,7,13,15,61.0,435.5,2.6,27.0,495.0,495.87,363.27
2017,8,7,13,30,35.0,397.0,2.5,27.0,431.0,430.37,316.4
2017,8,7,13,45,79.5,427.5,2.45,27.0,501.5,503.25,369.95
2017,8,7,14,0,124.0,458.0,2.4,27.0,572.0,579.53,424.08
2017,8,7,14,15,263.5,412.5,2.3,27.0,645.5,663.13,485.87
2017,8,7,14,30,403.0,367.0,2.2,27.0,719.0,737.77,539.86
2017,8,7,14,45,580.5,259.5,2.15,27.0,744.0,771.21,567.75
2017,8,7,15,0,758.0,152.0,2.1,27.0,769.0,788.28,582.21
2017,8,7,15,15,693.5,184.0,1.95,27.0,726.5,742.17,550.53
2017,8,7,15,30,629.0,216.0,1.8,27.0,684.0,696.82,517.39
2017,8,7,15,45,671.5,174.0,1.7,27.0,645.5,656.95,491.23
2017,8,7,16,0,714.0,132.0,1.6,27.0,607.0,611.09,460.11
2017,8,7,16,15,693.0,127.5,1.55,27.0,559.0,558.32,422.04
2017,8,7,16,30,672.0,123.0,1.5,27.0,511.0,505.99,383.36
2017,8,7,16,45,652.0,115.0,1.45,27.0,461.0,451.39,342.01
2017,8,7,17,0,632.0,107.0,1.4,27.0,411.0,397.72,300.13
2017,8,7,17,15,595.0,100.5,1.3,26.5,358.0,339.91,254.42
2017,8,7,17,30,558.0,94.0,1.2,26.0,305.0,285.45,210.12
2017,8,7,17,45,510.5,84.5,1.15,26.0,253.5,228.73,163.23
2017,8,7,18,0,463.0,75.0,1.1,26.0,202.0,177.18,120.35
2017,8,7,18,15,388.5,63.5,1.0,25.5,153.0,123.94,78.33
2017,8,7,18,30,314.0,52.0,0.9,25.0,104.0,80.34,46.23
2017,8,7,18,45,214.5,36.5,0.8,25.0,65.5,40.9,20.86
2017,8,7,19,0,115.0,21.0,0.7,25.0,27.0,16.39,0.85
2017,8,7,19,15,57.5,10.5,0.7,24.5,13.5,10.32,0.0
2017,8,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,8,6,15,121.5,18.5,3.55,22.5,32.5,14.27,1.33
2017,8,8,6,30,243.0,37.0,3.8,23.0,65.0,43.85,22.37
2017,8,8,6,45,332.0,49.5,4.1,23.5,110.5,81.53,46.86
2017,8,8,7,0,421.0,62.0,4.4,24.0,156.0,130.54,83.48
2017,8,8,7,15,481.5,71.0,4.55,24.5,207.5,179.68,123.89
2017,8,8,7,30,542.0,80.0,4.7,25.0,259.0,235.75,171.06
2017,8,8,7,45,271.0,94.5,4.9,25.5,184.0,187.83,141.8
2017,8,8,8,0,0.0,109.0,5.1,26.0,109.0,105.33,79.52
2017,8,8,8,15,2.0,136.0,5.1,26.5,137.5,132.44,100.66
2017,8,8,8,30,4.0,163.0,5.1,27.0,166.0,159.87,121.63
2017,8,8,8,45,170.0,210.0,5.2,27.5,316.0,303.91,234.6
2017,8,8,9,0,336.0,257.0,5.3,28.0,466.0,464.65,356.98
2017,8,8,9,15,221.5,292.0,5.3,28.5,434.5,437.46,333.42
2017,8,8,9,30,107.0,327.0,5.3,29.0,403.0,398.48,300.83
2017,8,8,9,45,111.0,349.5,5.35,29.5,432.5,429.04,322.34
2017,8,8,10,0,115.0,372.0,5.4,30.0,462.0,463.61,346.29
2017,8,8,10,15,184.5,389.0,5.35,30.0,541.0,543.5,405.11
2017,8,8,10,30,254.0,406.0,5.3,30.0,620.0,632.18,468.92
2017,8,8,10,45,278.0,400.0,5.3,30.5,642.5,656.34,484.95
2017,8,8,11,0,302.0,394.0,5.3,31.0,665.0,680.75,501.29
2017,8,8,11,15,204.0,428.5,5.2,31.0,613.5,625.73,458.93
2017,8,8,11,30,106.0,463.0,5.1,31.0,562.0,565.18,412.56
2017,8,8,11,45,114.0,458.0,5.05,31.0,566.0,575.78,420.15
2017,8,8,12,0,122.0,453.0,5.0,31.0,570.0,580.41,423.42
2017,8,8,12,15,180.5,470.5,4.9,31.0,645.0,657.92,478.57
2017,8,8,12,30,239.0,488.0,4.8,31.0,720.0,735.26,532.23
2017,8,8,12,45,299.5,464.5,4.75,31.5,754.0,777.69,561.25
2017,8,8,13,0,360.0,441.0,4.7,32.0,788.0,812.73,585.22
2017,8,8,13,15,193.0,402.0,4.6,32.0,588.0,598.75,435.5
2017,8,8,13,30,26.0,363.0,4.5,32.0,388.0,387.29,281.76
2017,8,8,13,45,423.0,255.0,4.45,32.0,642.0,675.32,499.5
2017,8,8,14,0,820.0,147.0,4.4,32.0,896.0,929.9,674.5
2017,8,8,14,15,458.5,283.5,4.35,31.5,700.0,717.32,526.87
2017,8,8,14,30,97.0,420.0,4.3,31.0,504.0,504.64,369.08
2017,8,8,14,45,252.5,377.0,4.25,31.0,584.5,600.92,443.02
2017,8,8,15,0,408.0,334.0,4.2,31.0,665.0,680.66,502.62
2017,8,8,15,15,299.0,343.0,4.1,31.0,579.0,583.49,432.1
2017,8,8,15,30,190.0,352.0,4.0,31.0,493.0,493.92,366.59
2017,8,8,15,45,433.5,252.5,3.95,31.0,547.5,564.74,423.87
2017,8,8,16,0,677.0,153.0,3.9,31.0,602.0,607.36,458.58
2017,8,8,16,15,654.5,147.5,3.8,30.5,553.5,554.3,420.07
2017,8,8,16,30,632.0,142.0,3.7,30.0,505.0,501.92,381.51
2017,8,8,16,45,612.0,132.0,3.6,30.0,455.0,447.32,339.62
2017,8,8,17,0,592.0,122.0,3.5,30.0,405.0,393.73,297.4
2017,8,8,17,15,553.5,113.5,3.2,29.5,352.5,335.5,251.07
2017,8,8,17,30,515.0,105.0,2.9,29.0,300.0,279.67,205.68
2017,8,8,17,45,472.5,93.0,2.6,28.5,249.0,224.54,160.29
2017,8,8,18,0,430.0,81.0,2.3,28.0,198.0,174.03,118.47
2017,8,8,18,15,357.0,67.5,2.0,27.5,149.5,121.97,77.54
2017,8,8,18,30,284.0,54.0,1.7,27.0,101.0,78.59,45.7
2017,8,8,18,45,190.5,36.5,1.45,26.5,62.5,39.47,20.23
2017,8,8,19,0,97.0,19.0,1.2,26.0,24.0,14.78,0.0
2017,8,8,19,15,48.5,9.5,1.15,25.5,12.0,9.34,0.0
2017,8,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,20.0,2.25,22.5,30.5,15.53,1.13
2017,8,9,6,30,182.0,40.0,2.3,23.0,61.0,43.49,23.74
2017,8,9,6,45,259.0,57.5,2.35,23.5,105.0,80.91,49.3
2017,8,9,7,0,336.0,75.0,2.4,24.0,149.0,127.67,84.46
2017,8,9,7,15,396.5,87.5,2.45,24.5,200.0,175.14,122.75
2017,8,9,7,30,457.0,100.0,2.5,25.0,251.0,229.58,167.49
2017,8,9,7,45,506.0,109.0,2.55,25.5,304.0,283.39,212.03
2017,8,9,8,0,555.0,118.0,2.6,26.0,357.0,343.64,260.88
2017,8,9,8,15,413.0,168.5,2.65,26.5,360.0,358.8,274.68
2017,8,9,8,30,271.0,219.0,2.7,27.0,363.0,356.96,273.26
2017,8,9,8,45,257.0,246.5,2.8,27.5,394.5,391.51,298.72
2017,8,9,9,0,243.0,274.0,2.9,28.0,426.0,424.19,321.9
2017,8,9,9,15,288.5,288.5,2.95,28.5,482.5,481.74,363.62
2017,8,9,9,30,334.0,303.0,3.0,29.0,539.0,542.83,407.0
2017,8,9,9,45,545.5,228.0,3.05,29.5,641.5,646.71,484.11
2017,8,9,10,0,757.0,153.0,3.1,30.0,744.0,762.51,565.87
2017,8,9,10,15,768.0,155.5,3.1,30.0,780.0,802.61,591.19
2017,8,9,10,30,779.0,158.0,3.1,30.0,816.0,840.94,615.61
2017,8,9,10,45,790.0,158.5,3.15,30.5,846.0,875.24,636.21
2017,8,9,11,0,801.0,159.0,3.2,31.0,876.0,907.33,655.22
2017,8,9,11,15,807.0,160.5,3.2,31.0,898.0,933.3,671.16
2017,8,9,11,30,813.0,162.0,3.2,31.0,920.0,956.45,685.33
2017,8,9,11,45,817.0,162.5,3.2,31.5,934.5,973.67,694.33
2017,8,9,12,0,821.0,163.0,3.2,32.0,949.0,987.79,701.43
2017,8,9,12,15,822.5,163.5,3.15,32.0,955.0,996.21,706.05
2017,8,9,12,30,824.0,164.0,3.1,32.0,961.0,1001.35,708.73
2017,8,9,12,45,826.5,162.0,3.1,32.5,959.5,1001.64,707.43
2017,8,9,13,0,829.0,160.0,3.1,33.0,958.0,998.58,704.19
2017,8,9,13,15,826.5,159.0,3.05,33.0,947.5,988.25,697.56
2017,8,9,13,30,824.0,158.0,3.0,33.0,937.0,974.67,689.05
2017,8,9,13,45,824.5,153.5,2.95,33.0,919.5,957.23,678.2
2017,8,9,14,0,825.0,149.0,2.9,33.0,902.0,936.59,665.42
2017,8,9,14,15,818.5,147.0,2.85,33.0,876.0,908.93,648.21
2017,8,9,14,30,812.0,145.0,2.8,33.0,850.0,878.58,629.31
2017,8,9,14,45,809.5,139.0,2.75,33.0,818.5,845.07,608.32
2017,8,9,15,0,807.0,133.0,2.7,33.0,787.0,808.95,585.54
2017,8,9,15,15,795.0,130.5,2.65,33.0,747.5,766.43,558.37
2017,8,9,15,30,783.0,128.0,2.6,33.0,708.0,722.34,529.94
2017,8,9,15,45,771.0,123.0,2.55,33.0,663.5,674.41,498.33
2017,8,9,16,0,759.0,118.0,2.5,33.0,619.0,625.41,464.14
2017,8,9,16,15,738.5,114.0,2.4,32.5,570.0,571.41,426.22
2017,8,9,16,30,718.0,110.0,2.3,32.0,521.0,517.47,387.26
2017,8,9,16,45,693.5,104.0,2.25,32.0,469.0,460.13,344.07
2017,8,9,17,0,669.0,98.0,2.2,32.0,417.0,404.11,300.62
2017,8,9,17,15,632.5,92.0,2.0,31.5,363.0,344.93,253.98
2017,8,9,17,30,596.0,86.0,1.8,31.0,309.0,289.02,208.67
2017,8,9,17,45,547.5,77.5,1.6,30.5,256.0,230.82,161.15
2017,8,9,18,0,499.0,69.0,1.4,30.0,203.0,177.9,117.67
2017,8,9,18,15,424.0,58.5,1.25,29.0,153.5,124.3,75.96
2017,8,9,18,30,349.0,48.0,1.1,28.0,104.0,79.66,43.75
2017,8,9,18,45,239.0,33.0,1.0,27.5,64.5,37.93,17.86
2017,8,9,19,0,129.0,18.0,0.9,27.0,25.0,14.01,0.0
2017,8,9,19,15,64.5,9.0,0.9,26.5,12.5,8.85,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,100.5,19.5,2.35,23.5,30.5,15.16,0.0
2017,8,10,6,30,201.0,39.0,2.5,24.0,61.0,43.39,23.02
2017,8,10,6,45,298.0,52.5,2.7,25.0,106.5,80.36,46.95
2017,8,10,7,0,395.0,66.0,2.9,26.0,152.0,128.96,82.42
2017,8,10,7,15,457.0,76.0,2.9,26.5,203.5,178.71,122.61
2017,8,10,7,30,519.0,86.0,2.9,27.0,255.0,234.79,168.85
2017,8,10,7,45,567.0,92.0,2.9,27.5,309.0,288.98,213.97
2017,8,10,8,0,615.0,98.0,2.9,28.0,363.0,348.07,262.15
2017,8,10,8,15,647.0,104.0,2.75,28.5,416.0,404.36,306.94
2017,8,10,8,30,679.0,110.0,2.6,29.0,469.0,463.1,352.03
2017,8,10,8,45,703.0,114.0,2.5,30.0,519.5,517.4,391.65
2017,8,10,9,0,727.0,118.0,2.4,31.0,570.0,572.65,430.37
2017,8,10,9,15,745.0,122.0,2.3,31.0,617.0,624.37,466.92
2017,8,10,9,30,763.0,126.0,2.2,31.0,664.0,675.84,502.24
2017,8,10,9,45,775.0,129.5,2.1,31.5,705.5,721.73,530.49
2017,8,10,10,0,787.0,133.0,2.0,32.0,747.0,766.32,556.99
2017,8,10,10,15,797.5,135.5,2.0,32.5,783.0,807.08,581.18
2017,8,10,10,30,808.0,138.0,2.0,33.0,819.0,845.93,603.8
2017,8,10,10,45,814.5,140.5,2.0,33.5,848.0,879.09,622.5
2017,8,10,11,0,821.0,143.0,2.0,34.0,877.0,909.7,639.44
2017,8,10,11,15,826.5,144.5,2.0,34.0,898.5,931.07,651.83
2017,8,10,11,30,832.0,146.0,2.0,34.0,920.0,953.76,665.16
2017,8,10,11,45,828.5,151.5,2.0,34.5,932.5,968.61,672.27
2017,8,10,12,0,825.0,157.0,2.0,35.0,945.0,985.86,680.96
2017,8,10,12,15,640.0,289.5,2.0,35.0,903.5,945.54,654.74
2017,8,10,12,30,455.0,422.0,2.0,35.0,862.0,895.65,617.33
2017,8,10,12,45,644.5,287.0,2.05,35.0,908.0,949.92,658.91
2017,8,10,13,0,834.0,152.0,2.1,35.0,954.0,989.78,684.44
2017,8,10,13,15,431.0,261.5,2.1,35.0,675.5,703.01,499.07
2017,8,10,13,30,28.0,371.0,2.1,35.0,397.0,397.59,281.92
2017,8,10,13,45,428.0,257.0,2.15,35.5,647.0,682.42,489.57
2017,8,10,14,0,828.0,143.0,2.2,36.0,897.0,928.67,649.12
2017,8,10,14,15,821.0,141.0,2.25,35.5,871.0,900.79,631.86
2017,8,10,14,30,814.0,139.0,2.3,35.0,845.0,873.99,617.65
2017,8,10,14,45,450.5,259.0,2.35,35.0,647.5,657.38,472.94
2017,8,10,15,0,87.0,379.0,2.4,35.0,450.0,448.08,321.55
2017,8,10,15,15,429.0,254.5,2.45,35.0,574.5,601.61,438.65
2017,8,10,15,30,771.0,130.0,2.5,35.0,699.0,714.89,521.34
2017,8,10,15,45,755.0,126.5,2.6,35.0,654.0,666.1,488.71
2017,8,10,16,0,739.0,123.0,2.7,35.0,609.0,616.65,454.91
2017,8,10,16,15,717.5,118.5,2.7,34.5,560.0,562.42,417.32
2017,8,10,16,30,696.0,114.0,2.7,34.0,511.0,508.48,378.75
2017,8,10,16,45,666.0,109.5,2.75,33.5,458.5,450.96,336.41
2017,8,10,17,0,636.0,105.0,2.8,33.0,406.0,395.38,294.08
2017,8,10,17,15,597.5,98.5,2.6,32.5,353.0,336.72,247.91
2017,8,10,17,30,559.0,92.0,2.4,32.0,300.0,281.6,203.38
2017,8,10,17,45,502.0,83.5,2.2,31.5,247.0,223.2,156.15
2017,8,10,18,0,445.0,75.0,2.0,31.0,194.0,171.13,113.95
2017,8,10,18,15,366.5,63.5,1.9,30.5,145.5,118.52,73.34
