Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,18,30,288.0,52.0,1.8,30.0,97.0,76.12,43.03
2017,8,10,18,45,180.5,35.0,1.7,29.5,59.5,36.98,18.3
2017,8,10,19,0,73.0,18.0,1.6,29.0,22.0,15.24,0.0
2017,8,10,19,15,36.5,9.0,1.7,28.5,11.0,8.85,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,107.0,18.5,2.55,24.5,30.5,14.37,0.0
2017,8,11,6,30,214.0,37.0,2.8,25.0,61.0,42.1,21.54
2017,8,11,6,45,322.5,48.5,3.05,25.5,107.5,79.14,44.88
2017,8,11,7,0,431.0,60.0,3.3,26.0,154.0,129.83,81.65
2017,8,11,7,15,495.0,68.5,3.35,26.5,206.0,179.89,122.31
2017,8,11,7,30,559.0,77.0,3.4,27.0,258.0,237.33,170.01
2017,8,11,7,45,611.5,80.5,3.5,28.0,313.5,292.92,216.26
2017,8,11,8,0,664.0,84.0,3.6,29.0,369.0,353.83,265.79
2017,8,11,8,15,694.5,88.5,3.6,29.5,422.5,410.63,311.57
2017,8,11,8,30,725.0,93.0,3.6,30.0,476.0,470.02,357.85
2017,8,11,8,45,749.5,96.0,3.65,30.5,527.5,525.82,400.17
2017,8,11,9,0,774.0,99.0,3.7,31.0,579.0,582.51,441.85
2017,8,11,9,15,790.5,101.5,3.65,31.5,626.0,633.92,478.27
2017,8,11,9,30,807.0,104.0,3.6,32.0,673.0,684.83,512.44
2017,8,11,9,45,820.5,106.0,3.6,32.5,715.0,730.36,541.36
2017,8,11,10,0,834.0,108.0,3.6,33.0,757.0,776.05,569.94
2017,8,11,10,15,843.0,110.0,3.5,33.0,793.0,816.41,595.24
2017,8,11,10,30,852.0,112.0,3.4,33.0,829.0,854.62,618.83
2017,8,11,10,45,860.5,112.5,3.35,33.5,858.5,888.5,638.31
2017,8,11,11,0,869.0,113.0,3.3,34.0,888.0,919.8,655.91
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,945.05,670.52
2017,8,11,11,30,878.0,115.0,3.1,34.0,931.0,967.21,683.12
2017,8,11,11,45,669.0,231.5,3.05,34.5,859.0,902.82,639.78
2017,8,11,12,0,460.0,348.0,3.0,35.0,787.0,820.84,579.85
2017,8,11,12,15,419.0,390.0,2.95,35.0,792.0,826.1,581.5
2017,8,11,12,30,378.0,432.0,2.9,35.0,797.0,824.29,578.13
2017,8,11,12,45,266.0,461.0,2.9,35.5,717.5,741.46,520.03
2017,8,11,13,0,154.0,490.0,2.9,36.0,638.0,651.97,457.23
2017,8,11,13,15,81.0,337.0,2.85,36.0,414.5,422.24,301.7
2017,8,11,13,30,8.0,184.0,2.8,36.0,191.0,187.13,133.45
2017,8,11,13,45,42.0,308.5,2.8,36.0,347.0,347.32,249.95
2017,8,11,14,0,76.0,433.0,2.8,36.0,503.0,504.22,358.77
2017,8,11,14,15,74.5,418.5,2.75,36.0,485.0,485.93,345.82
2017,8,11,14,30,73.0,404.0,2.7,36.0,467.0,467.46,333.56
2017,8,11,14,45,443.0,264.5,2.7,36.0,623.5,656.43,474.28
2017,8,11,15,0,813.0,125.0,2.7,36.0,780.0,804.92,577.29
2017,8,11,15,15,801.0,122.5,2.7,36.0,741.0,762.06,549.09
2017,8,11,15,30,789.0,120.0,2.7,36.0,702.0,717.63,520.97
2017,8,11,15,45,408.0,184.0,2.75,36.0,484.0,477.68,351.94
2017,8,11,16,0,27.0,248.0,2.8,36.0,266.0,261.55,190.34
2017,8,11,16,15,373.5,176.5,2.75,35.5,390.0,408.41,304.33
2017,8,11,16,30,720.0,105.0,2.7,35.0,514.0,512.26,380.94
2017,8,11,16,45,694.5,100.0,2.7,35.0,462.0,455.02,337.3
2017,8,11,17,0,669.0,95.0,2.7,35.0,410.0,399.45,294.41
2017,8,11,17,15,632.0,89.0,2.45,34.0,356.5,340.06,248.33
2017,8,11,17,30,595.0,83.0,2.2,33.0,303.0,284.01,203.48
2017,8,11,17,45,545.5,75.0,1.95,32.5,250.0,226.14,156.35
2017,8,11,18,0,496.0,67.0,1.7,32.0,197.0,173.68,113.45
2017,8,11,18,15,418.0,56.5,1.55,31.0,147.5,119.97,72.11
2017,8,11,18,30,340.0,46.0,1.4,30.0,98.0,75.61,40.62
2017,8,11,18,45,170.0,33.5,1.25,29.5,59.5,34.88,16.94
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,19.46,0.0
2017,8,11,19,15,0.0,10.5,1.05,28.5,10.5,10.32,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,101.5,18.5,2.85,24.5,29.5,14.4,0.0
2017,8,12,6,30,203.0,37.0,3.1,25.0,59.0,41.5,21.32
2017,8,12,6,45,310.0,49.0,3.4,25.5,105.0,78.15,44.58
2017,8,12,7,0,417.0,61.0,3.7,26.0,151.0,128.34,81.02
2017,8,12,7,15,481.0,70.0,3.7,26.5,203.0,178.07,121.36
2017,8,12,7,30,545.0,79.0,3.7,27.0,255.0,235.19,168.76
2017,8,12,7,45,599.5,83.0,3.7,28.0,310.5,291.18,215.21
2017,8,12,8,0,654.0,87.0,3.7,29.0,366.0,352.76,265.13
2017,8,12,8,15,685.0,92.0,3.6,29.5,419.5,409.79,310.94
2017,8,12,8,30,716.0,97.0,3.5,30.0,473.0,469.45,357.22
2017,8,12,8,45,743.5,98.5,3.4,30.5,525.0,525.01,399.05
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,581.77,440.34
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.5,633.92,477.06
2017,8,12,9,30,805.0,106.0,3.2,32.0,672.0,685.62,511.64
2017,8,12,9,45,820.0,107.5,3.15,32.5,714.5,731.66,540.49
2017,8,12,10,0,835.0,109.0,3.1,33.0,757.0,778.03,569.06
2017,8,12,10,15,844.5,110.5,3.1,33.5,793.5,818.35,593.35
2017,8,12,10,30,854.0,112.0,3.1,34.0,830.0,856.55,615.95
2017,8,12,10,45,862.5,112.5,3.15,34.5,859.5,890.5,635.84
2017,8,12,11,0,871.0,113.0,3.2,35.0,889.0,921.85,653.93
2017,8,12,11,15,876.0,114.0,3.2,35.0,911.0,947.62,669.43
2017,8,12,11,30,881.0,115.0,3.2,35.0,933.0,970.3,683.0
2017,8,12,11,45,889.5,111.5,3.25,35.5,948.5,988.62,692.82
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,1003.71,700.68
2017,8,12,12,15,899.0,108.5,3.3,36.0,969.5,1012.01,705.5
2017,8,12,12,30,900.0,109.0,3.3,36.0,975.0,1016.76,708.28
2017,8,12,12,45,900.0,108.0,3.35,36.5,972.5,1015.43,706.32
2017,8,12,13,0,900.0,107.0,3.4,37.0,970.0,1010.54,702.32
2017,8,12,13,15,897.5,107.0,3.4,37.0,959.0,1000.64,696.45
2017,8,12,13,30,895.0,107.0,3.4,37.0,948.0,987.26,688.55
2017,8,12,13,45,891.5,106.0,3.4,37.0,929.5,968.5,677.38
2017,8,12,14,0,888.0,105.0,3.4,37.0,911.0,946.44,664.22
2017,8,12,14,15,882.0,103.5,3.35,37.0,884.5,918.4,647.0
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,887.43,627.93
2017,8,12,14,45,863.0,103.5,3.3,37.0,823.5,850.75,605.41
2017,8,12,15,0,850.0,105.0,3.3,37.0,789.0,811.96,581.39
2017,8,12,15,15,839.5,103.0,3.25,37.0,749.5,769.72,554.65
2017,8,12,15,30,829.0,101.0,3.2,37.0,710.0,725.66,526.48
2017,8,12,15,45,814.0,98.5,3.2,37.0,664.5,676.36,494.65
2017,8,12,16,0,799.0,96.0,3.2,37.0,619.0,627.22,461.28
2017,8,12,16,15,780.0,93.0,3.15,36.5,569.5,573.12,423.59
2017,8,12,16,30,761.0,90.0,3.1,36.0,520.0,519.08,384.76
2017,8,12,16,45,734.5,86.5,3.1,35.5,467.5,461.08,341.89
2017,8,12,17,0,708.0,83.0,3.1,35.0,415.0,404.53,298.6
2017,8,12,17,15,672.5,78.0,2.8,34.5,360.5,344.06,250.75
2017,8,12,17,30,637.0,73.0,2.5,34.0,306.0,287.23,204.5
2017,8,12,17,45,584.5,66.5,2.2,33.5,252.0,227.62,155.84
2017,8,12,18,0,532.0,60.0,1.9,33.0,198.0,173.74,111.73
2017,8,12,18,15,452.0,51.0,1.8,32.0,148.0,119.13,69.75
2017,8,12,18,30,372.0,42.0,1.7,31.0,98.0,74.1,38.09
2017,8,12,18,45,242.5,29.0,1.65,30.5,59.5,33.18,14.11
2017,8,12,19,0,113.0,16.0,1.6,30.0,21.0,12.51,0.0
2017,8,12,19,15,56.5,8.0,1.75,29.5,10.5,7.86,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.45,25.0,29.0,14.44,0.0
2017,8,13,6,30,198.0,37.0,3.7,25.0,58.0,41.19,21.16
2017,8,13,6,45,320.0,47.0,3.95,25.5,105.0,77.23,43.43
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,128.47,80.1
2017,8,13,7,15,356.5,86.0,4.2,26.5,177.0,164.32,114.72
2017,8,13,7,30,271.0,115.0,4.2,27.0,202.0,189.72,139.96
2017,8,13,7,45,478.5,96.5,4.25,27.5,286.5,262.72,195.83
2017,8,13,8,0,686.0,78.0,4.3,28.0,371.0,357.21,269.91
2017,8,13,8,15,716.0,82.5,4.25,28.5,425.0,414.94,316.78
2017,8,13,8,30,746.0,87.0,4.2,29.0,479.0,474.77,363.84
2017,8,13,8,45,773.5,88.0,4.2,30.0,531.5,531.38,406.35
2017,8,13,9,0,801.0,89.0,4.2,31.0,584.0,589.11,448.16
2017,8,13,9,15,817.0,92.0,4.15,31.5,631.5,640.96,485.11
2017,8,13,9,30,833.0,95.0,4.1,32.0,679.0,692.96,519.73
2017,8,13,9,45,847.5,95.5,4.05,32.5,722.0,740.35,549.87
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,786.41,578.59
2017,8,13,10,15,871.5,98.0,3.95,33.5,801.5,828.25,603.98
2017,8,13,10,30,881.0,100.0,3.9,34.0,838.0,867.87,627.54
2017,8,13,10,45,889.5,100.0,3.85,34.5,868.5,902.12,647.27
2017,8,13,11,0,898.0,100.0,3.8,35.0,899.0,933.68,665.06
2017,8,13,11,15,902.5,101.0,3.75,35.0,921.0,959.6,680.48
2017,8,13,11,30,907.0,102.0,3.7,35.0,943.0,982.3,693.87
2017,8,13,11,45,900.5,109.0,3.65,35.5,954.5,997.01,700.77
2017,8,13,12,0,894.0,116.0,3.6,36.0,966.0,1008.0,705.43
2017,8,13,12,15,895.0,116.5,3.55,36.0,972.0,1016.23,709.92
2017,8,13,12,30,896.0,117.0,3.5,36.0,978.0,1020.93,712.33
2017,8,13,12,45,897.5,115.0,3.5,36.5,976.0,1020.05,710.28
2017,8,13,13,0,899.0,113.0,3.5,37.0,974.0,1015.61,706.19
2017,8,13,13,15,896.5,112.5,3.5,37.0,962.5,1005.15,699.97
2017,8,13,13,30,894.0,112.0,3.5,37.0,951.0,991.23,691.73
2017,8,13,13,45,890.5,110.5,3.5,37.0,932.5,971.91,680.21
2017,8,13,14,0,887.0,109.0,3.5,37.0,914.0,949.3,666.69
2017,8,13,14,15,881.0,108.0,3.45,37.0,887.0,921.72,649.76
2017,8,13,14,30,875.0,107.0,3.4,37.0,860.0,891.22,630.98
2017,8,13,14,45,864.0,106.5,3.4,37.0,825.0,854.18,608.21
2017,8,13,15,0,853.0,106.0,3.4,37.0,790.0,814.9,583.85
2017,8,13,15,15,841.5,104.0,3.4,37.0,750.0,771.68,556.68
2017,8,13,15,30,830.0,102.0,3.4,37.0,710.0,726.72,528.07
2017,8,13,15,45,814.0,99.5,3.4,37.0,664.0,676.61,495.6
2017,8,13,16,0,798.0,97.0,3.4,37.0,618.0,626.78,461.58
2017,8,13,16,15,778.5,94.0,3.35,36.5,568.0,572.37,423.56
2017,8,13,16,30,759.0,91.0,3.3,36.0,518.0,518.06,384.44
2017,8,13,16,45,730.0,87.5,3.25,36.0,464.5,458.87,339.8
2017,8,13,17,0,701.0,84.0,3.2,36.0,411.0,401.4,295.19
2017,8,13,17,15,664.0,79.0,2.85,35.0,356.5,340.73,247.82
2017,8,13,17,30,627.0,74.0,2.5,34.0,302.0,283.88,202.04
2017,8,13,17,45,569.5,68.0,2.15,33.5,247.5,224.01,153.32
2017,8,13,18,0,512.0,62.0,1.8,33.0,193.0,170.48,109.75
2017,8,13,18,15,431.0,52.5,1.7,32.0,143.5,116.54,68.49
2017,8,13,18,30,350.0,43.0,1.6,31.0,94.0,72.33,37.58
2017,8,13,18,45,221.5,29.0,1.55,30.5,56.0,31.78,13.49
2017,8,13,19,0,93.0,15.0,1.5,30.0,18.0,14.74,0.0
2017,8,13,19,15,46.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,65.0,20.0,4.25,24.0,26.5,16.84,0.0
2017,8,14,6,30,130.0,40.0,4.4,24.0,53.0,41.52,23.17
2017,8,14,6,45,251.0,53.5,4.55,24.5,99.5,75.94,45.35
2017,8,14,7,0,372.0,67.0,4.7,25.0,146.0,125.63,81.0
2017,8,14,7,15,439.5,77.5,4.75,25.5,198.0,174.88,120.82
2017,8,14,7,30,507.0,88.0,4.8,26.0,250.0,233.03,168.98
2017,8,14,7,45,525.0,100.5,4.85,26.5,296.5,282.7,211.63
2017,8,14,8,0,543.0,113.0,4.9,27.0,343.0,333.89,254.5
2017,8,14,8,15,627.0,107.0,4.95,27.5,408.0,398.27,306.29
2017,8,14,8,30,711.0,101.0,5.0,28.0,473.0,470.67,363.33
2017,8,14,8,45,465.5,187.5,5.05,28.5,441.5,454.88,350.02
2017,8,14,9,0,220.0,274.0,5.1,29.0,410.0,408.12,311.17
2017,8,14,9,15,319.0,274.0,5.1,29.5,488.5,488.67,371.75
2017,8,14,9,30,418.0,274.0,5.1,30.0,567.0,578.3,437.42
2017,8,14,9,45,399.0,301.5,5.1,30.5,595.5,606.97,455.81
2017,8,14,10,0,380.0,329.0,5.1,31.0,624.0,636.54,474.55
2017,8,14,10,15,396.5,337.5,5.05,31.5,658.0,673.86,499.31
2017,8,14,10,30,413.0,346.0,5.0,32.0,692.0,715.37,526.42
2017,8,14,10,45,649.0,228.0,4.95,32.5,794.0,823.22,605.57
2017,8,14,11,0,885.0,110.0,4.9,33.0,896.0,932.09,675.81
2017,8,14,11,15,889.5,111.0,4.8,33.0,917.5,957.69,690.54
2017,8,14,11,30,894.0,112.0,4.7,33.0,939.0,980.12,703.74
2017,8,14,11,45,893.0,114.5,4.6,33.5,952.0,995.4,711.07
2017,8,14,12,0,892.0,117.0,4.5,34.0,965.0,1007.15,716.18
2017,8,14,12,15,893.0,117.5,4.4,34.0,970.5,1015.33,720.56
2017,8,14,12,30,894.0,118.0,4.3,34.0,976.0,1019.98,722.8
2017,8,14,12,45,893.5,117.5,4.2,34.5,973.0,1018.57,719.82
2017,8,14,13,0,893.0,117.0,4.1,35.0,970.0,1013.62,714.76
2017,8,14,13,15,890.5,116.0,4.0,35.0,958.5,1002.66,707.51
2017,8,14,13,30,888.0,115.0,3.9,35.0,947.0,988.23,698.21
2017,8,14,13,45,883.5,114.0,3.85,35.5,927.5,968.5,684.53
2017,8,14,14,0,879.0,113.0,3.8,36.0,908.0,945.53,668.94
2017,8,14,14,15,872.5,112.0,3.75,36.0,881.0,917.62,651.64
2017,8,14,14,30,866.0,111.0,3.7,36.0,854.0,886.84,632.51
2017,8,14,14,45,858.0,108.5,3.65,36.0,820.5,850.54,609.74
2017,8,14,15,0,850.0,106.0,3.6,36.0,787.0,811.82,585.29
2017,8,14,15,15,839.0,104.0,3.55,36.0,747.0,769.04,557.97
2017,8,14,15,30,828.0,102.0,3.5,36.0,707.0,724.49,529.23
2017,8,14,15,45,814.5,99.0,3.5,36.0,661.5,675.65,497.42
2017,8,14,16,0,801.0,96.0,3.5,36.0,616.0,626.87,463.92
2017,8,14,16,15,781.5,92.5,3.4,35.5,566.0,571.74,425.06
2017,8,14,16,30,762.0,89.0,3.3,35.0,516.0,516.72,385.11
2017,8,14,16,45,735.5,85.5,3.25,35.0,463.0,458.59,341.0
2017,8,14,17,0,709.0,82.0,3.2,35.0,410.0,401.93,296.7
2017,8,14,17,15,672.0,77.0,2.8,34.0,355.5,340.81,248.67
2017,8,14,17,30,635.0,72.0,2.4,33.0,301.0,283.5,202.23
2017,8,14,17,45,580.0,65.5,2.05,32.5,246.5,223.41,153.0
2017,8,14,18,0,525.0,59.0,1.7,32.0,192.0,169.36,108.71
2017,8,14,18,15,441.0,50.0,1.6,31.0,142.5,114.79,66.93
2017,8,14,18,30,357.0,41.0,1.5,30.0,93.0,70.32,35.97
2017,8,14,18,45,221.5,27.5,1.45,29.5,55.0,30.13,12.34
2017,8,14,19,0,86.0,14.0,1.4,29.0,17.0,13.76,0.0
2017,8,14,19,15,43.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,76.0,19.5,3.95,24.5,27.0,16.43,0.0
2017,8,15,6,30,152.0,39.0,4.1,25.0,54.0,41.54,22.44
2017,8,15,6,45,272.5,52.0,4.35,25.5,101.0,76.72,44.89
2017,8,15,7,0,393.0,65.0,4.6,26.0,148.0,127.11,80.95
2017,8,15,7,15,461.5,75.0,4.6,26.5,200.5,178.29,122.23
2017,8,15,7,30,530.0,85.0,4.6,27.0,253.0,236.6,170.44
2017,8,15,7,45,599.0,86.0,4.7,27.5,311.0,293.85,218.19
2017,8,15,8,0,668.0,87.0,4.8,28.0,369.0,358.34,271.25
2017,8,15,8,15,699.5,92.0,4.8,28.5,424.0,416.5,318.61
2017,8,15,8,30,731.0,97.0,4.8,29.0,479.0,477.27,366.51
2017,8,15,8,45,765.5,96.0,4.85,29.5,533.0,535.15,411.1
2017,8,15,9,0,800.0,95.0,4.9,30.0,587.0,594.86,455.77
2017,8,15,9,15,816.5,98.0,4.9,30.5,635.0,648.16,494.21
2017,8,15,9,30,833.0,101.0,4.9,31.0,683.0,699.33,529.0
2017,8,15,9,45,849.0,101.5,4.9,31.5,727.0,747.91,560.5
2017,8,15,10,0,865.0,102.0,4.9,32.0,771.0,795.26,590.65
2017,8,15,10,15,874.0,103.5,4.85,32.5,807.5,836.31,615.76
2017,8,15,10,30,883.0,105.0,4.8,33.0,844.0,875.08,639.0
2017,8,15,10,45,891.0,105.5,4.75,33.5,873.5,909.46,659.01
2017,8,15,11,0,899.0,106.0,4.7,34.0,903.0,941.09,677.14
2017,8,15,11,15,903.0,107.0,4.65,34.0,925.0,966.53,692.57
2017,8,15,11,30,907.0,108.0,4.6,34.0,947.0,988.72,705.93
2017,8,15,11,45,902.5,113.0,4.6,34.5,958.5,1003.3,713.22
2017,8,15,12,0,898.0,118.0,4.6,35.0,970.0,1014.2,718.27
2017,8,15,12,15,898.5,118.5,4.55,35.0,975.5,1021.89,722.6
2017,8,15,12,30,899.0,119.0,4.5,35.0,981.0,1026.03,724.79
2017,8,15,12,45,897.5,119.0,4.5,35.5,977.5,1024.07,722.05
2017,8,15,13,0,896.0,119.0,4.5,36.0,974.0,1018.56,717.21
2017,8,15,13,15,893.0,118.5,4.5,36.0,962.5,1007.52,710.51
2017,8,15,13,30,890.0,118.0,4.5,36.0,951.0,993.02,701.74
2017,8,15,13,45,885.0,117.5,4.5,36.0,931.0,973.22,689.67
2017,8,15,14,0,880.0,117.0,4.5,36.0,911.0,950.19,675.61
2017,8,15,14,15,873.5,115.5,4.5,36.0,883.5,921.68,658.02
2017,8,15,14,30,867.0,114.0,4.5,36.0,856.0,890.29,638.55
2017,8,15,14,45,851.5,115.5,4.5,36.5,820.0,851.53,612.88
2017,8,15,15,0,836.0,117.0,4.5,37.0,784.0,810.84,585.9
2017,8,15,15,15,824.0,115.0,4.5,36.5,743.5,767.72,559.5
2017,8,15,15,30,812.0,113.0,4.5,36.0,703.0,724.95,532.95
2017,8,15,15,45,791.5,112.0,4.5,36.0,656.0,673.53,498.93
2017,8,15,16,0,771.0,111.0,4.5,36.0,609.0,621.74,462.24
2017,8,15,16,15,389.5,144.5,4.45,35.5,395.5,384.61,288.56
2017,8,15,16,30,8.0,178.0,4.4,35.0,182.0,177.12,130.12
2017,8,15,16,45,328.5,139.0,4.35,35.0,290.5,305.85,229.69
2017,8,15,17,0,649.0,100.0,4.3,35.0,399.0,391.82,290.91
2017,8,15,17,15,608.0,93.5,4.0,34.5,344.5,331.45,242.69
2017,8,15,17,30,567.0,87.0,3.7,34.0,290.0,274.93,196.85
2017,8,15,17,45,493.0,81.5,3.45,33.5,235.0,214.66,148.48
2017,8,15,18,0,419.0,76.0,3.2,33.0,180.0,161.81,106.42
2017,8,15,18,15,332.5,62.5,3.25,32.0,132.0,109.09,66.67
2017,8,15,18,30,246.0,49.0,3.3,31.0,84.0,66.77,37.24
2017,8,15,18,45,135.0,30.5,3.35,30.5,48.5,29.66,13.24
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,11.8,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,37.0,18.5,4.15,25.5,22.5,16.47,0.0
2017,8,16,6,30,74.0,37.0,4.4,26.0,45.0,37.09,20.74
2017,8,16,6,45,148.5,57.5,4.7,26.5,84.5,69.18,43.63
2017,8,16,7,0,223.0,78.0,5.0,27.0,124.0,111.22,74.85
2017,8,16,7,15,292.5,90.0,5.1,27.5,170.5,153.65,108.03
2017,8,16,7,30,362.0,102.0,5.2,28.0,217.0,204.07,148.65
2017,8,16,7,45,441.5,109.5,5.35,28.5,277.0,261.48,195.09
2017,8,16,8,0,521.0,117.0,5.5,29.0,337.0,327.61,248.34
2017,8,16,8,15,453.0,154.5,5.5,29.5,364.5,364.06,278.38
2017,8,16,8,30,385.0,192.0,5.5,30.0,392.0,389.81,298.46
2017,8,16,8,45,405.0,210.0,5.5,30.5,440.5,443.14,338.61
2017,8,16,9,0,425.0,228.0,5.5,31.0,489.0,495.29,376.89
2017,8,16,9,15,450.5,238.0,5.45,31.0,535.0,544.19,412.91
2017,8,16,9,30,476.0,248.0,5.4,31.0,581.0,594.3,449.2
2017,8,16,9,45,632.0,190.5,5.35,31.5,661.0,677.9,511.2
2017,8,16,10,0,788.0,133.0,5.3,32.0,741.0,768.4,574.27
2017,8,16,10,15,799.0,135.5,5.25,32.5,777.5,809.69,599.83
2017,8,16,10,30,810.0,138.0,5.2,33.0,814.0,849.09,623.95
2017,8,16,10,45,821.5,137.5,5.2,33.5,844.0,883.71,644.84
2017,8,16,11,0,833.0,137.0,5.2,34.0,874.0,911.81,661.21
2017,8,16,11,15,838.0,138.0,5.15,34.0,896.0,936.65,676.47
2017,8,16,11,30,843.0,139.0,5.1,34.0,918.0,958.51,689.77
2017,8,16,11,45,847.5,139.0,5.1,34.5,932.0,975.79,698.99
2017,8,16,12,0,852.0,139.0,5.1,35.0,946.0,989.87,706.18
2017,8,16,12,15,853.0,139.5,5.05,35.0,951.5,997.67,710.54
2017,8,16,12,30,854.0,140.0,5.0,35.0,957.0,1002.09,712.86
2017,8,16,12,45,855.0,139.0,5.0,35.5,955.0,1001.62,711.03
2017,8,16,13,0,856.0,138.0,5.0,36.0,953.0,997.73,707.18
2017,8,16,13,15,853.0,137.0,4.95,36.0,941.5,986.49,699.87
2017,8,16,13,30,850.0,136.0,4.9,36.0,930.0,971.93,690.6
2017,8,16,13,45,846.5,134.5,4.9,36.0,911.0,953.16,679.06
2017,8,16,14,0,843.0,133.0,4.9,36.0,892.0,931.25,665.57
2017,8,16,14,15,836.5,131.5,4.85,36.0,865.5,903.56,648.01
2017,8,16,14,30,830.0,130.0,4.8,36.0,839.0,873.13,628.69
2017,8,16,14,45,822.0,127.0,4.8,36.0,805.0,837.31,606.05
2017,8,16,15,0,814.0,124.0,4.8,36.0,771.0,802.04,583.68
2017,8,16,15,15,801.5,121.5,4.7,36.0,731.0,758.41,555.07
2017,8,16,15,30,789.0,119.0,4.6,36.0,691.0,713.25,525.32
2017,8,16,15,45,771.0,116.5,4.6,36.0,645.0,662.96,491.64
2017,8,16,16,0,753.0,114.0,4.6,36.0,599.0,612.15,455.59
2017,8,16,16,15,731.0,110.0,4.45,35.5,549.0,557.18,416.33
2017,8,16,16,30,709.0,106.0,4.3,35.0,499.0,502.53,376.22
2017,8,16,16,45,676.0,102.0,4.2,34.5,446.0,443.2,331.56
2017,8,16,17,0,643.0,98.0,4.1,34.0,393.0,386.15,287.3
2017,8,16,17,15,602.0,92.0,3.85,33.5,338.5,326.64,239.97
2017,8,16,17,30,561.0,86.0,3.6,33.0,284.0,271.0,194.61
2017,8,16,17,45,500.5,77.5,3.4,32.5,231.0,211.84,146.57
2017,8,16,18,0,440.0,69.0,3.2,32.0,178.0,159.51,104.2
2017,8,16,18,15,352.0,57.5,3.2,31.5,130.0,106.55,63.97
2017,8,16,18,30,264.0,46.0,3.2,31.0,82.0,65.01,35.23
2017,8,16,18,45,148.0,29.0,3.25,30.5,47.0,28.27,11.8
2017,8,16,19,0,32.0,12.0,3.3,30.0,12.0,11.8,0.0
2017,8,16,19,15,16.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,40.5,18.5,2.85,25.0,22.5,16.42,0.0
2017,8,17,6,30,81.0,37.0,3.0,25.0,45.0,36.65,20.24
2017,8,17,6,45,176.0,55.0,3.15,25.5,87.0,69.71,43.1
2017,8,17,7,0,271.0,73.0,3.3,26.0,129.0,114.53,75.73
2017,8,17,7,15,332.0,88.0,3.45,26.0,178.0,160.62,112.66
2017,8,17,7,30,393.0,103.0,3.6,26.0,227.0,213.89,156.39
2017,8,17,7,45,453.0,110.5,3.75,26.5,280.0,266.44,199.61
2017,8,17,8,0,513.0,118.0,3.9,27.0,333.0,325.43,247.56
2017,8,17,8,15,587.0,115.5,3.95,27.5,394.5,388.58,297.95
2017,8,17,8,30,661.0,113.0,4.0,28.0,456.0,457.36,351.7
2017,8,17,8,45,572.5,159.5,4.05,28.5,479.5,489.86,375.69
2017,8,17,9,0,484.0,206.0,4.1,29.0,503.0,510.13,389.24
2017,8,17,9,15,627.0,163.5,4.1,29.5,580.0,589.33,448.81
2017,8,17,9,30,770.0,121.0,4.1,30.0,657.0,676.93,513.02
2017,8,17,9,45,790.5,120.5,4.1,30.5,701.0,725.58,544.47
2017,8,17,10,0,811.0,120.0,4.1,31.0,745.0,773.52,575.09
2017,8,17,10,15,821.5,122.5,4.05,31.5,781.5,812.29,598.78
2017,8,17,10,30,832.0,125.0,4.0,32.0,818.0,851.62,622.57
2017,8,17,10,45,842.5,124.5,3.95,32.5,848.0,885.68,642.53
2017,8,17,11,0,853.0,124.0,3.9,33.0,878.0,917.3,660.7
2017,8,17,11,15,858.5,125.0,3.8,33.0,900.5,943.06,676.0
2017,8,17,11,30,864.0,126.0,3.7,33.0,923.0,965.79,689.31
2017,8,17,11,45,857.0,134.0,3.65,33.5,934.5,980.18,696.16
2017,8,17,12,0,850.0,142.0,3.6,34.0,946.0,990.97,700.82
2017,8,17,12,15,851.5,142.0,3.55,34.0,951.5,998.71,705.09
2017,8,17,12,30,853.0,142.0,3.5,34.0,957.0,1003.09,707.35
2017,8,17,12,45,854.5,140.5,3.45,34.5,955.0,1002.56,705.21
2017,8,17,13,0,856.0,139.0,3.4,35.0,953.0,998.62,701.07
2017,8,17,13,15,853.5,138.5,3.35,35.0,942.0,988.31,694.53
2017,8,17,13,30,851.0,138.0,3.3,35.0,931.0,974.68,686.05
2017,8,17,13,45,848.5,136.0,3.25,35.5,912.0,956.28,673.28
2017,8,17,14,0,846.0,134.0,3.2,36.0,893.0,934.69,658.64
2017,8,17,14,15,839.0,132.5,3.15,36.0,866.5,906.4,641.19
2017,8,17,14,30,832.0,131.0,3.1,36.0,840.0,875.38,622.01
2017,8,17,14,45,816.5,132.5,3.1,36.0,804.5,840.94,600.87
2017,8,17,15,0,801.0,134.0,3.1,36.0,769.0,801.0,576.0
2017,8,17,15,15,788.0,131.0,3.05,36.0,728.5,756.87,547.9
2017,8,17,15,30,775.0,128.0,3.0,36.0,688.0,711.28,518.58
2017,8,17,15,45,759.0,124.0,3.0,36.0,642.5,661.38,485.48
2017,8,17,16,0,743.0,120.0,3.0,36.0,597.0,610.83,450.35
2017,8,17,16,15,720.5,116.0,2.95,35.5,547.0,556.05,412.03
2017,8,17,16,30,698.0,112.0,2.9,35.0,497.0,501.6,372.78
2017,8,17,16,45,668.0,106.5,2.85,35.0,444.0,442.77,328.45
2017,8,17,17,0,638.0,101.0,2.8,35.0,391.0,385.94,284.39
2017,8,17,17,15,596.0,94.5,2.5,34.0,337.0,325.81,237.61
2017,8,17,17,30,554.0,88.0,2.2,33.0,283.0,269.7,192.7
2017,8,17,17,45,494.0,79.5,1.9,32.5,229.5,211.14,145.43
2017,8,17,18,0,434.0,71.0,1.6,32.0,176.0,158.46,103.08
2017,8,17,18,15,344.0,58.5,1.55,31.0,128.0,105.6,63.47
2017,8,17,18,30,254.0,46.0,1.5,30.0,80.0,63.59,34.63
2017,8,17,18,45,127.0,28.5,1.45,29.5,45.5,26.88,10.87
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.81,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,91.5,17.5,2.75,24.5,26.0,13.79,0.0
2017,8,18,6,30,183.0,35.0,3.0,25.0,52.0,38.42,19.03
2017,8,18,6,45,298.5,47.5,3.3,25.5,98.5,75.01,42.41
2017,8,18,7,0,414.0,60.0,3.6,26.0,145.0,126.33,79.3
2017,8,18,7,15,482.5,69.0,3.65,26.5,198.0,176.95,120.2
2017,8,18,7,30,551.0,78.0,3.7,27.0,251.0,235.55,168.76
2017,8,18,7,45,611.5,81.5,3.8,27.5,308.0,293.61,217.33
2017,8,18,8,0,672.0,85.0,3.9,28.0,365.0,357.95,270.21
2017,8,18,8,15,703.5,89.5,3.9,28.5,420.0,415.92,317.21
2017,8,18,8,30,735.0,94.0,3.9,29.0,475.0,476.46,364.69
2017,8,18,8,45,765.5,95.0,3.9,29.5,528.5,534.39,408.83
2017,8,18,9,0,796.0,96.0,3.9,30.0,582.0,593.76,452.65
2017,8,18,9,15,812.5,99.0,3.85,30.5,630.0,646.95,490.47
2017,8,18,9,30,829.0,102.0,3.8,31.0,678.0,697.89,524.59
2017,8,18,9,45,844.5,103.0,3.75,32.0,721.5,746.48,554.38
2017,8,18,10,0,860.0,104.0,3.7,33.0,765.0,793.8,582.6
2017,8,18,10,15,869.0,106.0,3.55,33.5,801.5,835.19,606.99
2017,8,18,10,30,878.0,108.0,3.4,34.0,838.0,874.31,629.43
2017,8,18,10,45,886.0,108.5,3.3,34.5,868.0,908.51,648.55
2017,8,18,11,0,894.0,109.0,3.2,35.0,898.0,939.98,665.66
2017,8,18,11,15,898.5,110.0,3.1,35.0,920.0,965.72,680.34
2017,8,18,11,30,903.0,111.0,3.0,35.0,942.0,988.24,692.94
2017,8,18,11,45,900.5,115.0,2.9,35.5,954.5,1003.61,699.62
2017,8,18,12,0,898.0,119.0,2.8,36.0,967.0,1015.36,704.1
2017,8,18,12,15,899.0,119.0,2.7,36.0,972.5,1022.92,707.53
2017,8,18,12,30,900.0,119.0,2.6,36.0,978.0,1026.91,708.87
2017,8,18,12,45,898.5,119.5,2.55,36.5,974.5,1025.31,705.93
2017,8,18,13,0,897.0,120.0,2.5,37.0,971.0,1020.12,700.98
2017,8,18,13,15,894.5,119.5,2.45,37.0,959.5,1009.38,694.27
2017,8,18,13,30,892.0,119.0,2.4,37.0,948.0,995.15,685.59
2017,8,18,13,45,886.5,118.5,2.4,37.5,928.0,974.62,672.25
2017,8,18,14,0,881.0,118.0,2.4,38.0,908.0,950.88,657.06
2017,8,18,14,15,874.5,116.5,2.4,37.5,880.5,922.12,641.54
2017,8,18,14,30,868.0,115.0,2.4,37.0,853.0,890.47,624.12
2017,8,18,14,45,857.5,114.5,2.4,37.0,818.0,853.71,602.03
2017,8,18,15,0,847.0,114.0,2.4,37.0,783.0,814.7,578.35
2017,8,18,15,15,591.0,213.0,2.4,37.0,668.5,686.61,493.13
2017,8,18,15,30,335.0,312.0,2.4,37.0,554.0,565.16,406.43
2017,8,18,15,45,562.5,208.0,2.45,37.0,581.0,607.28,441.41
2017,8,18,16,0,790.0,104.0,2.5,37.0,608.0,624.09,456.87
2017,8,18,16,15,768.5,100.5,2.55,36.5,557.5,568.05,418.01
2017,8,18,16,30,747.0,97.0,2.6,36.0,507.0,512.35,378.47
2017,8,18,16,45,719.0,92.0,2.65,36.0,453.0,452.58,333.85
2017,8,18,17,0,691.0,87.0,2.7,36.0,399.0,394.04,288.74
2017,8,18,17,15,651.5,81.5,2.4,35.0,344.0,332.95,241.11
2017,8,18,17,30,612.0,76.0,2.1,34.0,289.0,275.51,194.95
2017,8,18,17,45,556.0,68.5,1.85,33.5,235.0,215.68,146.36
2017,8,18,18,0,500.0,61.0,1.6,33.0,181.0,162.1,102.92
2017,8,18,18,15,410.0,50.5,1.55,32.0,131.5,107.26,61.74
2017,8,18,18,30,320.0,40.0,1.5,31.0,82.0,63.35,31.96
2017,8,18,18,45,185.5,25.0,1.45,30.5,46.5,24.61,8.16
2017,8,18,19,0,51.0,10.0,1.4,30.0,11.0,9.83,0.0
2017,8,18,19,15,25.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.5,16.5,2.45,24.5,25.5,16.22,0.0
2017,8,19,6,30,195.0,33.0,2.7,25.0,51.0,37.06,17.62
2017,8,19,6,45,317.0,44.5,2.95,25.5,98.5,74.03,40.87
2017,8,19,7,0,439.0,56.0,3.2,26.0,146.0,126.43,78.3
2017,8,19,7,15,506.5,65.0,3.2,26.5,199.0,178.34,120.37
2017,8,19,7,30,574.0,74.0,3.2,27.0,252.0,238.1,169.99
2017,8,19,7,45,631.5,77.0,3.25,28.0,309.0,295.97,218.1
2017,8,19,8,0,689.0,80.0,3.3,29.0,366.0,359.75,269.89
2017,8,19,8,15,720.0,84.0,3.15,29.5,421.0,418.36,316.89
2017,8,19,8,30,751.0,88.0,3.0,30.0,476.0,478.63,363.48
2017,8,19,8,45,776.0,91.0,2.95,31.0,528.5,536.33,405.92
2017,8,19,9,0,801.0,94.0,2.9,32.0,581.0,594.9,447.3
2017,8,19,9,15,817.5,96.5,2.7,32.5,629.0,647.83,483.52
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,698.52,515.68
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.5,746.71,544.68
2017,8,19,10,0,862.0,102.0,2.2,34.0,764.0,793.49,571.96
2017,8,19,10,15,871.5,104.0,2.1,34.5,800.5,835.36,595.7
2017,8,19,10,30,881.0,106.0,2.0,35.0,837.0,874.99,617.51
2017,8,19,10,45,888.5,106.5,1.95,35.5,867.0,908.83,635.73
2017,8,19,11,0,896.0,107.0,1.9,36.0,897.0,939.88,652.0
2017,8,19,11,15,900.5,108.0,1.95,36.0,919.0,965.65,667.36
2017,8,19,11,30,905.0,109.0,2.0,36.0,941.0,988.18,680.81
2017,8,19,11,45,914.0,105.5,2.05,36.5,956.5,1007.14,690.76
2017,8,19,12,0,923.0,102.0,2.1,37.0,972.0,1022.74,698.75
2017,8,19,12,15,924.0,102.5,2.2,37.0,977.5,1030.96,704.43
2017,8,19,12,30,925.0,103.0,2.3,37.0,983.0,1035.49,708.07
2017,8,19,12,45,924.5,102.5,2.4,37.5,980.0,1033.79,706.6
2017,8,19,13,0,924.0,102.0,2.5,38.0,977.0,1028.39,703.04
2017,8,19,13,15,921.5,101.5,2.55,38.0,965.0,1017.34,697.15
2017,8,19,13,30,919.0,101.0,2.6,38.0,953.0,1002.68,689.18
2017,8,19,13,45,915.0,100.0,2.7,38.0,933.5,982.54,678.37
2017,8,19,14,0,911.0,99.0,2.8,38.0,914.0,959.02,665.45
2017,8,19,14,15,905.0,98.0,2.85,38.0,886.5,930.41,648.93
2017,8,19,14,30,899.0,97.0,2.9,38.0,859.0,898.79,630.45
2017,8,19,14,45,882.0,100.5,2.95,38.0,822.5,859.56,606.99
2017,8,19,15,0,865.0,104.0,3.0,38.0,786.0,818.41,582.08
2017,8,19,15,15,854.0,101.5,3.05,37.5,745.0,774.18,556.01
2017,8,19,15,30,843.0,99.0,3.1,37.0,704.0,728.14,528.27
2017,8,19,15,45,828.0,96.5,3.15,37.0,657.5,677.76,495.99
2017,8,19,16,0,813.0,94.0,3.2,37.0,611.0,627.63,461.81
2017,8,19,16,15,793.0,90.5,3.2,36.5,560.0,571.34,422.59
2017,8,19,16,30,773.0,87.0,3.2,36.0,509.0,515.2,382.17
2017,8,19,16,45,746.0,83.0,3.25,36.0,455.0,455.55,337.16
2017,8,19,17,0,719.0,79.0,3.3,36.0,401.0,397.44,291.87
2017,8,19,17,15,680.5,74.0,3.0,35.0,345.5,335.22,243.01
2017,8,19,17,30,642.0,69.0,2.7,34.0,290.0,276.98,195.81
2017,8,19,17,45,585.0,62.5,2.4,33.5,235.5,216.2,146.06
2017,8,19,18,0,528.0,56.0,2.1,33.0,181.0,161.76,101.65
2017,8,19,18,15,438.5,46.5,2.0,32.0,131.0,106.45,59.93
2017,8,19,18,30,349.0,37.0,1.9,31.0,81.0,61.98,29.95
2017,8,19,18,45,174.5,18.5,1.85,30.5,40.5,17.98,3.67
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,123.0,15.0,2.25,23.5,26.5,14.74,0.0
2017,8,20,6,30,246.0,30.0,2.5,24.0,53.0,36.82,16.23
2017,8,20,6,45,361.5,41.0,2.75,25.0,100.5,75.66,40.46
2017,8,20,7,0,477.0,52.0,3.0,26.0,148.0,128.63,78.45
2017,8,20,7,15,542.5,59.5,3.0,26.5,201.5,180.92,121.09
2017,8,20,7,30,608.0,67.0,3.0,27.0,255.0,240.77,171.12
2017,8,20,7,45,658.5,71.0,3.05,28.0,312.0,299.21,220.03
2017,8,20,8,0,709.0,75.0,3.1,29.0,369.0,363.26,272.2
2017,8,20,8,15,739.0,79.0,3.05,29.5,423.5,422.02,319.49
2017,8,20,8,30,769.0,83.0,3.0,30.0,478.0,482.83,366.68
2017,8,20,8,45,792.5,85.5,2.95,30.5,531.0,540.12,409.67
2017,8,20,9,0,816.0,88.0,2.9,31.0,584.0,598.08,451.63
2017,8,20,9,15,831.5,90.5,2.85,31.5,632.0,649.81,487.78
2017,8,20,9,30,847.0,93.0,2.8,32.0,680.0,701.75,521.45
2017,8,20,9,45,859.5,95.5,2.8,33.0,722.5,750.39,550.77
2017,8,20,10,0,872.0,98.0,2.8,34.0,765.0,797.46,578.38
2017,8,20,10,15,880.5,99.5,2.85,34.0,801.5,838.36,604.13
2017,8,20,10,30,889.0,101.0,2.9,34.0,838.0,876.91,628.22
2017,8,20,10,45,896.0,102.0,2.95,34.5,867.5,911.04,648.01
2017,8,20,11,0,903.0,103.0,3.0,35.0,897.0,942.32,665.86
2017,8,20,11,15,907.5,104.0,3.1,35.0,919.0,968.23,682.01
2017,8,20,11,30,912.0,105.0,3.2,35.0,941.0,990.86,696.19
2017,8,20,11,45,906.0,111.5,3.3,35.5,952.5,1005.45,703.96
2017,8,20,12,0,900.0,118.0,3.4,36.0,964.0,1016.29,709.52
2017,8,20,12,15,901.0,118.5,3.45,36.0,969.5,1024.28,714.55
2017,8,20,12,30,902.0,119.0,3.5,36.0,975.0,1028.68,717.49
2017,8,20,12,45,902.0,118.0,3.6,36.5,972.5,1026.94,715.61
2017,8,20,13,0,902.0,117.0,3.7,37.0,970.0,1021.57,711.63
2017,8,20,13,15,592.5,284.5,3.7,37.0,842.0,888.2,625.71
2017,8,20,13,30,283.0,452.0,3.7,37.0,714.0,742.91,522.05
2017,8,20,13,45,586.5,282.5,3.75,37.5,811.0,861.72,609.94
2017,8,20,14,0,890.0,113.0,3.8,38.0,908.0,953.15,669.39
2017,8,20,14,15,884.0,112.0,3.8,38.0,880.5,924.98,651.59
2017,8,20,14,30,878.0,111.0,3.8,38.0,853.0,893.87,632.71
2017,8,20,14,45,868.0,109.5,3.85,38.0,818.0,856.05,609.65
2017,8,20,15,0,858.0,108.0,3.9,38.0,783.0,815.91,584.89
2017,8,20,15,15,846.5,106.0,3.9,37.5,741.5,771.99,558.34
2017,8,20,15,30,835.0,104.0,3.9,37.0,700.0,726.32,530.22
2017,8,20,15,45,819.0,101.0,3.9,37.0,653.5,676.6,497.81
