Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,16,0,803.0,98.0,3.9,37.0,607.0,624.16,461.26
2017,8,20,16,15,782.5,94.5,3.85,36.5,555.5,567.99,421.66
2017,8,20,16,30,762.0,91.0,3.8,36.0,504.0,512.06,380.98
2017,8,20,16,45,732.5,87.0,3.75,36.0,450.0,451.72,335.05
2017,8,20,17,0,703.0,83.0,3.7,36.0,396.0,392.78,288.88
2017,8,20,17,15,663.5,77.5,3.35,35.0,340.5,331.05,240.27
2017,8,20,17,30,624.0,72.0,3.0,34.0,285.0,272.96,193.16
2017,8,20,17,45,563.5,65.0,2.7,33.5,230.0,211.89,143.33
2017,8,20,18,0,503.0,58.0,2.4,33.0,175.0,157.62,99.28
2017,8,20,18,15,412.0,47.5,2.15,32.0,126.0,102.8,58.12
2017,8,20,18,30,321.0,37.0,1.9,31.0,77.0,59.05,28.73
2017,8,20,18,45,160.5,18.5,1.65,30.5,38.5,17.28,2.9
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,97.0,15.5,1.9,24.5,24.0,15.24,0.0
2017,8,21,6,30,194.0,31.0,2.1,25.0,48.0,35.13,15.93
2017,8,21,6,45,307.0,43.5,2.35,25.5,93.5,71.96,39.56
2017,8,21,7,0,420.0,56.0,2.6,26.0,139.0,123.22,76.4
2017,8,21,7,15,487.5,64.5,2.6,26.5,191.5,173.51,117.03
2017,8,21,7,30,555.0,73.0,2.6,27.0,244.0,231.67,165.18
2017,8,21,7,45,608.0,77.5,2.65,28.0,299.5,288.4,212.29
2017,8,21,8,0,661.0,82.0,2.7,29.0,355.0,350.58,262.65
2017,8,21,8,15,692.5,87.0,2.7,29.5,409.0,408.5,309.06
2017,8,21,8,30,724.0,92.0,2.7,30.0,463.0,468.99,355.85
2017,8,21,8,45,749.0,94.5,2.7,30.5,515.0,524.82,397.76
2017,8,21,9,0,774.0,97.0,2.7,31.0,567.0,581.56,438.94
2017,8,21,9,15,791.0,100.5,2.65,31.5,614.0,634.59,475.94
2017,8,21,9,30,808.0,104.0,2.6,32.0,661.0,687.13,510.62
2017,8,21,9,45,821.0,106.5,2.6,32.5,703.5,732.72,539.04
2017,8,21,10,0,834.0,109.0,2.6,33.0,746.0,778.66,567.24
2017,8,21,10,15,843.5,111.0,2.55,33.5,782.0,819.5,591.29
2017,8,21,10,30,853.0,113.0,2.5,34.0,818.0,858.17,613.55
2017,8,21,10,45,859.5,114.5,2.5,34.5,847.5,891.26,632.29
2017,8,21,11,0,866.0,116.0,2.5,35.0,877.0,921.6,649.15
2017,8,21,11,15,871.0,117.0,2.5,35.0,899.0,947.1,664.23
2017,8,21,11,30,876.0,118.0,2.5,35.0,921.0,969.48,677.39
2017,8,21,11,45,875.5,121.5,2.5,35.5,933.5,985.77,685.43
2017,8,21,12,0,875.0,125.0,2.5,36.0,946.0,998.59,691.41
2017,8,21,12,15,876.0,125.0,2.5,36.0,951.5,1005.84,695.53
2017,8,21,12,30,877.0,125.0,2.5,36.0,957.0,1009.6,697.67
2017,8,21,12,45,876.0,125.5,2.55,36.5,954.0,1008.34,695.92
2017,8,21,13,0,875.0,126.0,2.6,37.0,951.0,1003.58,692.18
2017,8,21,13,15,872.5,125.5,2.65,37.0,939.5,992.83,686.34
2017,8,21,13,30,870.0,125.0,2.7,37.0,928.0,978.67,678.53
2017,8,21,13,45,866.0,124.0,2.8,37.0,908.5,959.22,667.91
2017,8,21,14,0,862.0,123.0,2.9,37.0,889.0,936.57,655.28
2017,8,21,14,15,855.5,121.5,2.95,37.0,862.0,908.04,638.55
2017,8,21,14,30,849.0,120.0,3.0,37.0,835.0,876.69,619.97
2017,8,21,14,45,840.0,117.5,3.05,37.0,800.5,839.55,597.52
2017,8,21,15,0,831.0,115.0,3.1,37.0,766.0,800.1,573.38
2017,8,21,15,15,524.5,223.5,3.1,36.5,626.5,641.94,466.22
2017,8,21,15,30,218.0,332.0,3.1,36.0,487.0,494.38,359.06
2017,8,21,15,45,495.5,218.5,3.15,36.0,539.5,569.59,418.92
2017,8,21,16,0,773.0,105.0,3.2,36.0,592.0,610.86,452.17
2017,8,21,16,15,751.5,101.0,3.2,35.5,541.5,554.99,412.46
2017,8,21,16,30,730.0,97.0,3.2,35.0,491.0,499.53,372.25
2017,8,21,16,45,698.5,93.0,3.25,35.0,437.5,439.61,326.83
2017,8,21,17,0,667.0,89.0,3.3,35.0,384.0,381.98,281.76
2017,8,21,17,15,625.5,83.0,3.1,34.5,329.0,321.02,233.39
2017,8,21,17,30,584.0,77.0,2.9,34.0,274.0,264.0,186.97
2017,8,21,17,45,517.5,70.0,2.75,33.5,220.0,203.82,138.33
2017,8,21,18,0,451.0,63.0,2.6,33.0,166.0,151.22,96.13
2017,8,21,18,15,358.0,51.0,2.35,32.5,118.0,97.99,56.41
2017,8,21,18,30,265.0,39.0,2.1,32.0,70.0,55.51,27.84
2017,8,21,18,45,132.5,19.5,1.9,31.5,35.0,17.52,2.42
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,91.0,15.5,2.2,24.5,23.5,15.24,0.0
2017,8,22,6,30,182.0,31.0,2.4,25.0,47.0,34.62,15.65
2017,8,22,6,45,302.0,43.0,2.6,25.5,93.0,70.93,38.92
2017,8,22,7,0,422.0,55.0,2.8,26.0,139.0,122.52,75.74
2017,8,22,7,15,490.5,64.0,2.7,26.5,191.5,173.65,117.03
2017,8,22,7,30,559.0,73.0,2.6,27.0,244.0,232.79,165.94
2017,8,22,7,45,615.5,76.5,2.55,28.0,300.5,289.99,213.31
2017,8,22,8,0,672.0,80.0,2.5,29.0,357.0,353.01,264.17
2017,8,22,8,15,703.5,84.5,2.3,29.5,411.5,411.43,310.55
2017,8,22,8,30,735.0,89.0,2.1,30.0,466.0,471.65,356.44
2017,8,22,8,45,761.0,92.0,1.9,31.0,518.0,529.15,397.66
2017,8,22,9,0,787.0,95.0,1.7,32.0,570.0,587.64,437.52
2017,8,22,9,15,804.0,98.0,1.5,32.5,618.0,640.8,472.59
2017,8,22,9,30,821.0,101.0,1.3,33.0,666.0,691.67,503.49
2017,8,22,9,45,834.0,103.0,1.1,33.5,708.5,739.07,529.93
2017,8,22,10,0,847.0,105.0,0.9,34.0,751.0,785.02,554.21
2017,8,22,10,15,856.5,107.0,0.95,34.5,787.5,826.33,578.07
2017,8,22,10,30,866.0,109.0,1.0,35.0,824.0,865.43,600.31
2017,8,22,10,45,873.0,110.5,1.05,35.5,853.5,899.34,619.18
2017,8,22,11,0,880.0,112.0,1.1,36.0,883.0,930.48,636.28
2017,8,22,11,15,885.0,113.0,1.25,36.0,905.0,956.27,652.99
2017,8,22,11,30,890.0,114.0,1.4,36.0,927.0,978.88,667.86
2017,8,22,11,45,891.0,116.0,1.6,36.5,940.5,995.3,678.37
2017,8,22,12,0,892.0,118.0,1.8,37.0,954.0,1008.21,686.76
2017,8,22,12,15,893.0,118.0,1.9,37.0,959.5,1015.54,692.03
2017,8,22,12,30,894.0,118.0,2.0,37.0,965.0,1019.29,695.31
2017,8,22,12,45,894.5,117.5,2.15,37.5,962.0,1018.44,695.04
2017,8,22,13,0,895.0,117.0,2.3,38.0,959.0,1013.99,692.67
2017,8,22,13,15,892.5,116.5,2.4,38.0,947.5,1002.98,687.33
2017,8,22,13,30,890.0,116.0,2.5,38.0,936.0,988.48,679.95
2017,8,22,13,45,887.5,114.0,2.6,38.0,916.5,969.02,669.54
2017,8,22,14,0,885.0,112.0,2.7,38.0,897.0,946.21,657.05
2017,8,22,14,15,878.5,110.5,2.75,38.0,869.5,917.04,640.15
2017,8,22,14,30,872.0,109.0,2.8,38.0,842.0,884.96,621.36
2017,8,22,14,45,857.5,110.5,2.9,38.0,806.0,846.43,598.61
2017,8,22,15,0,843.0,112.0,3.0,38.0,770.0,805.9,574.3
2017,8,22,15,15,831.0,110.0,3.0,37.5,729.0,762.02,548.08
2017,8,22,15,30,819.0,108.0,3.0,37.0,688.0,718.51,521.72
2017,8,22,15,45,561.5,187.5,3.0,37.0,573.0,585.3,427.94
2017,8,22,16,0,304.0,267.0,3.0,37.0,458.0,466.16,340.72
2017,8,22,16,15,523.5,181.0,2.95,36.5,475.5,497.55,367.32
2017,8,22,16,30,743.0,95.0,2.9,36.0,493.0,503.28,373.04
2017,8,22,16,45,712.0,90.5,2.9,36.0,439.0,442.66,327.03
2017,8,22,17,0,681.0,86.0,2.9,36.0,385.0,383.71,281.2
2017,8,22,17,15,640.0,80.0,2.6,35.5,329.5,322.17,232.5
2017,8,22,17,30,599.0,74.0,2.3,35.0,274.0,264.52,185.69
2017,8,22,17,45,535.5,66.5,2.05,34.5,220.0,203.82,136.75
2017,8,22,18,0,472.0,59.0,1.8,34.0,166.0,150.34,93.95
2017,8,22,18,15,377.0,48.0,1.6,33.0,117.5,96.75,54.43
2017,8,22,18,30,282.0,37.0,1.4,32.0,69.0,54.77,26.72
2017,8,22,18,45,141.0,18.5,1.2,31.5,34.5,16.35,0.71
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,93.5,15.0,1.9,24.5,22.5,14.74,0.0
2017,8,23,6,30,187.0,30.0,2.0,25.0,45.0,33.88,14.81
2017,8,23,6,45,296.0,43.0,2.1,25.5,90.0,70.29,38.62
2017,8,23,7,0,405.0,56.0,2.2,26.0,135.0,120.72,74.92
2017,8,23,7,15,474.0,65.5,1.9,27.0,187.5,171.44,115.39
2017,8,23,7,30,543.0,75.0,1.6,28.0,240.0,230.24,163.13
2017,8,23,7,45,591.5,81.0,1.35,29.0,295.0,286.29,208.77
2017,8,23,8,0,640.0,87.0,1.1,30.0,350.0,347.3,256.65
2017,8,23,8,15,673.0,92.5,0.95,30.5,404.0,405.31,301.24
2017,8,23,8,30,706.0,98.0,0.8,31.0,458.0,465.84,345.61
2017,8,23,8,45,727.5,103.0,0.7,32.0,509.0,521.52,384.01
2017,8,23,9,0,749.0,108.0,0.6,33.0,560.0,577.66,420.76
2017,8,23,9,15,767.0,111.5,0.7,33.5,607.0,630.22,456.4
2017,8,23,9,30,785.0,115.0,0.8,34.0,654.0,682.42,490.62
2017,8,23,9,45,795.5,119.5,0.95,34.5,695.5,729.35,519.97
2017,8,23,10,0,806.0,124.0,1.1,35.0,737.0,774.72,548.02
2017,8,23,10,15,816.0,126.0,1.1,35.0,773.0,815.31,572.12
2017,8,23,10,30,826.0,128.0,1.1,35.0,809.0,850.28,592.51
2017,8,23,10,45,834.0,129.5,1.15,35.5,838.0,883.86,611.39
2017,8,23,11,0,842.0,131.0,1.2,36.0,867.0,914.86,628.55
2017,8,23,11,15,669.0,252.5,1.2,36.0,847.0,902.83,620.01
2017,8,23,11,30,496.0,374.0,1.2,36.0,827.0,871.56,594.69
2017,8,23,11,45,449.0,391.0,1.3,36.5,805.5,850.94,580.91
2017,8,23,12,0,402.0,408.0,1.4,37.0,784.0,821.81,561.74
2017,8,23,12,15,205.5,300.0,1.45,37.0,492.5,517.39,364.66
2017,8,23,12,30,9.0,192.0,1.5,37.0,201.0,196.41,138.6
2017,8,23,12,45,122.0,332.5,1.6,37.0,447.5,461.75,328.63
2017,8,23,13,0,235.0,473.0,1.7,37.0,694.0,717.87,497.19
2017,8,23,13,15,258.5,445.0,1.8,37.0,685.5,716.29,495.97
2017,8,23,13,30,282.0,417.0,1.9,37.0,677.0,706.4,491.67
2017,8,23,13,45,557.5,277.0,2.0,37.0,775.5,827.97,579.19
2017,8,23,14,0,833.0,137.0,2.1,37.0,874.0,922.44,641.16
2017,8,23,14,15,511.5,275.5,2.15,37.0,723.5,756.32,532.74
2017,8,23,14,30,190.0,414.0,2.2,37.0,573.0,587.87,414.39
2017,8,23,14,45,306.5,363.0,2.3,37.0,607.5,633.22,450.09
2017,8,23,15,0,423.0,312.0,2.4,37.0,642.0,668.95,477.63
2017,8,23,15,15,483.5,271.0,2.45,36.5,628.0,657.11,472.95
2017,8,23,15,30,544.0,230.0,2.5,36.0,614.0,638.83,463.86
2017,8,23,15,45,550.5,208.5,2.6,36.0,574.5,596.2,435.79
2017,8,23,16,0,557.0,187.0,2.7,36.0,535.0,551.52,405.62
2017,8,23,16,15,489.0,188.5,2.75,35.5,475.0,483.86,357.89
2017,8,23,16,30,421.0,190.0,2.8,35.0,415.0,421.84,313.18
2017,8,23,16,45,269.5,185.5,2.85,34.5,324.0,317.12,236.12
2017,8,23,17,0,118.0,181.0,2.9,34.0,233.0,229.58,170.96
2017,8,23,17,15,108.0,156.0,2.9,33.5,198.5,193.7,143.97
2017,8,23,17,30,98.0,131.0,2.9,33.0,164.0,158.97,117.18
2017,8,23,17,45,79.5,107.0,2.95,32.5,130.5,123.57,89.63
2017,8,23,18,0,61.0,83.0,3.0,32.0,97.0,91.56,64.52
2017,8,23,18,15,37.5,60.0,3.0,31.5,67.5,62.26,41.77
2017,8,23,18,30,14.0,37.0,3.0,31.0,38.0,36.15,21.44
2017,8,23,18,45,7.0,18.5,3.05,30.5,19.0,17.57,0.12
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.45,24.0,0.5,0.49,0.0
2017,8,24,6,30,0.0,1.0,0.5,24.0,1.0,0.96,0.0
2017,8,24,6,45,0.0,2.5,0.55,24.5,2.5,2.41,0.0
2017,8,24,7,0,0.0,4.0,0.6,25.0,4.0,3.85,0.0
2017,8,24,7,15,0.0,6.0,0.55,25.5,6.0,5.78,0.0
2017,8,24,7,30,0.0,8.0,0.5,26.0,8.0,7.71,0.71
2017,8,24,7,45,0.0,10.5,0.5,27.0,10.5,10.13,2.65
2017,8,24,8,0,0.0,13.0,0.5,28.0,13.0,12.54,4.56
2017,8,24,8,15,0.0,33.0,0.55,28.5,33.0,31.87,20.1
2017,8,24,8,30,0.0,53.0,0.6,29.0,53.0,51.22,35.35
2017,8,24,8,45,0.0,85.5,0.7,29.5,85.5,82.72,59.83
2017,8,24,9,0,0.0,118.0,0.8,30.0,118.0,114.35,83.88
2017,8,24,9,15,10.5,183.5,0.9,30.0,190.5,185.48,137.78
2017,8,24,9,30,21.0,249.0,1.0,30.0,263.0,258.05,191.25
2017,8,24,9,45,34.5,287.5,1.15,30.5,313.0,311.48,229.43
2017,8,24,10,0,48.0,326.0,1.3,31.0,363.0,362.81,265.53
2017,8,24,10,15,74.0,360.5,1.4,31.0,420.5,421.57,307.14
2017,8,24,10,30,100.0,395.0,1.5,31.0,478.0,482.09,349.32
2017,8,24,10,45,135.5,416.0,1.6,31.5,532.0,544.48,391.74
2017,8,24,11,0,171.0,437.0,1.7,32.0,586.0,602.98,430.83
2017,8,24,11,15,170.5,449.0,1.8,32.0,601.0,619.34,441.33
2017,8,24,11,30,170.0,461.0,1.9,32.0,616.0,635.0,451.68
2017,8,24,11,45,253.0,451.5,2.0,32.5,686.0,716.03,506.88
2017,8,24,12,0,336.0,442.0,2.1,33.0,756.0,791.71,557.05
2017,8,24,12,15,376.5,406.5,2.2,33.0,760.5,798.15,562.96
2017,8,24,12,30,417.0,371.0,2.3,33.0,765.0,809.56,572.55
2017,8,24,12,45,584.0,287.0,2.4,33.5,835.5,890.95,629.56
2017,8,24,13,0,751.0,203.0,2.5,34.0,906.0,963.7,676.36
2017,8,24,13,15,747.5,202.0,2.6,33.5,894.5,956.1,673.46
2017,8,24,13,30,744.0,201.0,2.7,33.0,883.0,941.46,666.86
2017,8,24,13,45,736.0,200.5,2.8,33.0,863.0,920.12,654.66
2017,8,24,14,0,728.0,200.0,2.9,33.0,843.0,896.14,640.76
2017,8,24,14,15,719.5,197.5,2.95,33.0,816.0,867.18,623.22
2017,8,24,14,30,711.0,195.0,3.0,33.0,789.0,835.96,604.14
2017,8,24,14,45,525.0,270.0,3.15,33.0,698.0,728.99,530.62
2017,8,24,15,0,339.0,345.0,3.3,33.0,607.0,629.35,459.24
2017,8,24,15,15,497.0,262.0,3.35,32.5,623.5,658.02,485.58
2017,8,24,15,30,655.0,179.0,3.4,32.0,640.0,669.93,499.1
2017,8,24,15,45,632.0,174.5,3.45,32.0,594.0,619.22,463.39
2017,8,24,16,0,609.0,170.0,3.5,32.0,548.0,568.84,427.47
2017,8,24,16,15,462.5,191.0,3.5,31.5,463.5,469.98,354.88
2017,8,24,16,30,316.0,212.0,3.5,31.0,379.0,383.74,290.4
2017,8,24,16,45,228.5,195.5,3.55,31.0,310.0,306.84,232.29
2017,8,24,17,0,141.0,179.0,3.6,31.0,241.0,237.29,179.24
2017,8,24,17,15,122.5,156.5,3.4,30.5,204.5,199.4,150.12
2017,8,24,17,30,104.0,134.0,3.2,30.0,168.0,163.59,122.15
2017,8,24,17,45,83.0,109.0,3.05,29.5,132.5,126.95,93.28
2017,8,24,18,0,62.0,84.0,2.9,29.0,97.0,92.56,66.04
2017,8,24,18,15,36.0,59.5,2.65,28.5,66.5,61.49,41.71
2017,8,24,18,30,10.0,35.0,2.4,28.0,36.0,34.0,20.1
2017,8,24,18,45,5.0,17.5,2.15,27.5,18.0,16.81,0.0
2017,8,24,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,45.0,14.5,2.95,23.0,18.5,14.25,0.0
2017,8,25,6,30,90.0,29.0,3.2,23.0,37.0,29.75,13.56
2017,8,25,6,45,173.5,48.0,3.45,23.5,77.0,62.85,37.81
2017,8,25,7,0,257.0,67.0,3.7,24.0,117.0,106.64,70.33
2017,8,25,7,15,328.5,79.0,3.85,24.5,164.5,151.31,105.85
2017,8,25,7,30,400.0,91.0,4.0,25.0,212.0,204.45,149.38
2017,8,25,7,45,283.0,128.5,4.2,25.5,223.0,224.73,170.57
2017,8,25,8,0,166.0,166.0,4.4,26.0,234.0,230.55,177.66
2017,8,25,8,15,146.0,192.5,4.45,26.5,258.5,257.75,199.1
2017,8,25,8,30,126.0,219.0,4.5,27.0,283.0,282.59,217.83
2017,8,25,8,45,168.5,243.0,4.55,28.0,338.5,338.02,259.46
2017,8,25,9,0,211.0,267.0,4.6,29.0,394.0,397.6,303.33
2017,8,25,9,15,226.0,289.5,4.6,29.0,436.0,441.17,335.31
2017,8,25,9,30,241.0,312.0,4.6,29.0,478.0,485.63,367.54
2017,8,25,9,45,242.5,334.5,4.7,29.5,510.0,520.64,391.61
2017,8,25,10,0,244.0,357.0,4.8,30.0,542.0,555.1,414.98
2017,8,25,10,15,198.0,380.5,4.85,30.0,535.5,550.47,409.7
2017,8,25,10,30,152.0,404.0,4.9,30.0,529.0,542.0,401.71
2017,8,25,10,45,181.5,418.5,4.95,30.5,573.0,588.51,434.25
2017,8,25,11,0,211.0,433.0,5.0,31.0,617.0,636.03,466.88
2017,8,25,11,15,209.0,445.5,5.05,31.0,631.5,652.39,477.62
2017,8,25,11,30,207.0,458.0,5.1,31.0,646.0,667.83,487.86
2017,8,25,11,45,195.5,466.5,5.2,31.5,646.5,668.91,487.14
2017,8,25,12,0,184.0,475.0,5.3,32.0,647.0,668.83,485.72
2017,8,25,12,15,262.5,459.0,5.4,32.0,705.5,738.88,536.61
2017,8,25,12,30,341.0,443.0,5.5,32.0,764.0,801.73,581.9
2017,8,25,12,45,240.0,459.0,5.65,32.0,685.0,716.96,521.23
2017,8,25,13,0,139.0,475.0,5.8,32.0,606.0,624.92,454.94
2017,8,25,13,15,126.0,466.0,5.9,32.0,583.0,601.23,438.74
2017,8,25,13,30,113.0,457.0,6.0,32.0,560.0,570.5,417.35
2017,8,25,13,45,83.0,426.5,6.1,32.0,502.0,508.24,372.96
2017,8,25,14,0,53.0,396.0,6.2,32.0,444.0,446.91,328.71
2017,8,25,14,15,28.5,278.0,6.2,31.5,303.5,302.88,224.35
2017,8,25,14,30,4.0,160.0,6.2,31.0,163.0,159.17,116.79
2017,8,25,14,45,15.5,229.0,6.2,31.0,241.0,236.67,176.03
2017,8,25,15,0,27.0,298.0,6.2,31.0,319.0,318.47,237.56
2017,8,25,15,15,42.5,301.0,6.1,30.5,332.0,332.18,249.0
2017,8,25,15,30,58.0,304.0,6.0,30.0,345.0,344.5,259.53
2017,8,25,15,45,70.5,288.0,5.95,30.0,334.0,334.04,252.57
2017,8,25,16,0,83.0,272.0,5.9,30.0,323.0,322.27,244.54
2017,8,25,16,15,66.0,242.5,5.8,29.5,280.5,278.24,211.83
2017,8,25,16,30,49.0,213.0,5.7,29.0,238.0,235.95,180.08
2017,8,25,16,45,80.5,195.0,5.6,29.0,231.5,230.25,176.25
2017,8,25,17,0,112.0,177.0,5.5,29.0,225.0,222.8,170.39
2017,8,25,17,15,106.5,151.5,5.25,28.5,192.0,188.44,143.44
2017,8,25,17,30,101.0,126.0,5.0,28.0,159.0,154.73,116.49
2017,8,25,17,45,87.5,102.0,4.8,27.5,126.5,121.18,89.44
2017,8,25,18,0,74.0,78.0,4.6,27.0,94.0,89.37,63.6
2017,8,25,18,15,50.0,56.0,4.5,26.5,65.0,59.89,40.18
2017,8,25,18,30,26.0,34.0,4.4,26.0,36.0,34.03,19.63
2017,8,25,18,45,13.0,17.0,4.3,26.0,18.0,16.09,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,2.0,7.95,22.0,2.0,1.97,0.0
2017,8,26,6,30,0.0,4.0,8.0,22.0,4.0,3.85,0.0
2017,8,26,6,45,0.0,9.5,8.05,22.0,9.5,9.15,1.73
2017,8,26,7,0,0.0,15.0,8.1,22.0,15.0,14.46,6.26
2017,8,26,7,15,0.0,21.5,8.1,22.0,21.5,20.74,11.57
2017,8,26,7,30,0.0,28.0,8.1,22.0,28.0,27.02,16.83
2017,8,26,7,45,0.0,22.5,8.15,22.5,22.5,21.71,12.36
2017,8,26,8,0,0.0,17.0,8.2,23.0,17.0,16.4,7.9
2017,8,26,8,15,0.0,74.0,8.25,23.0,74.0,71.55,53.06
2017,8,26,8,30,0.0,131.0,8.3,23.0,131.0,127.03,97.75
2017,8,26,8,45,6.0,165.5,8.4,23.0,169.0,164.21,127.26
2017,8,26,9,0,12.0,200.0,8.5,23.0,207.0,202.16,157.1
2017,8,26,9,15,9.0,195.0,8.5,23.0,200.5,195.85,151.57
2017,8,26,9,30,6.0,190.0,8.5,23.0,194.0,189.24,145.86
2017,8,26,9,45,72.0,276.5,8.55,23.5,331.0,328.95,256.15
2017,8,26,10,0,138.0,363.0,8.6,24.0,468.0,477.18,369.79
2017,8,26,10,15,83.0,341.0,8.65,24.0,405.0,409.55,316.23
2017,8,26,10,30,28.0,319.0,8.7,24.0,342.0,342.61,262.92
2017,8,26,10,45,20.5,287.0,8.8,24.5,304.5,299.56,229.08
2017,8,26,11,0,13.0,255.0,8.9,25.0,267.0,261.46,199.01
2017,8,26,11,15,11.5,233.5,9.0,25.0,244.5,239.1,181.66
2017,8,26,11,30,10.0,212.0,9.1,25.0,222.0,216.68,164.25
2017,8,26,11,45,11.0,220.5,9.2,25.0,231.0,226.26,171.58
2017,8,26,12,0,12.0,229.0,9.3,25.0,240.0,235.82,178.9
2017,8,26,12,15,12.0,232.0,9.4,25.0,243.5,238.9,181.21
2017,8,26,12,30,12.0,235.0,9.5,25.0,247.0,241.92,183.52
2017,8,26,12,45,9.5,205.0,9.65,25.0,214.5,209.74,158.71
2017,8,26,13,0,7.0,175.0,9.8,25.0,182.0,177.62,133.85
2017,8,26,13,15,4.5,157.5,9.85,25.0,162.0,157.86,118.48
2017,8,26,13,30,2.0,140.0,9.9,25.0,142.0,138.17,103.11
2017,8,26,13,45,1.0,133.0,10.0,25.0,134.0,130.28,97.01
2017,8,26,14,0,0.0,126.0,10.1,25.0,126.0,122.44,90.93
2017,8,26,14,15,1.0,135.0,10.1,24.5,136.0,132.11,98.87
2017,8,26,14,30,2.0,144.0,10.1,24.0,146.0,141.73,106.81
2017,8,26,14,45,1.0,133.0,10.1,24.0,134.0,130.01,97.72
2017,8,26,15,0,0.0,122.0,10.1,24.0,122.0,118.37,88.68
2017,8,26,15,15,0.0,131.0,10.05,24.0,131.0,127.14,95.83
2017,8,26,15,30,0.0,140.0,10.0,24.0,140.0,135.91,103.03
2017,8,26,15,45,0.0,99.5,10.0,24.0,99.5,96.35,71.81
2017,8,26,16,0,0.0,59.0,10.0,24.0,59.0,57.06,40.48
2017,8,26,16,15,0.0,84.0,10.05,24.0,84.0,81.27,60.17
2017,8,26,16,30,0.0,109.0,10.1,24.0,109.0,105.57,80.02
2017,8,26,16,45,0.0,82.5,10.2,24.0,82.5,79.79,59.44
2017,8,26,17,0,0.0,56.0,10.3,24.0,56.0,54.11,38.72
2017,8,26,17,15,0.0,47.5,10.4,23.5,47.5,45.88,32.18
2017,8,26,17,30,0.0,39.0,10.5,23.0,39.0,37.65,25.53
2017,8,26,17,45,0.0,31.0,10.6,23.0,31.0,29.92,19.12
2017,8,26,18,0,0.0,23.0,10.7,23.0,23.0,22.19,12.62
2017,8,26,18,15,0.0,15.5,10.75,23.0,15.5,14.94,6.47
2017,8,26,18,30,0.0,8.0,10.8,23.0,8.0,7.71,0.27
2017,8,26,18,45,0.0,4.0,10.85,23.0,4.0,3.85,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,22.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,3.5,8.75,22.0,3.5,3.44,0.0
2017,8,27,6,30,0.0,7.0,8.6,22.0,7.0,6.74,0.0
2017,8,27,6,45,0.0,15.5,8.5,22.0,15.5,14.95,6.38
2017,8,27,7,0,0.0,24.0,8.4,22.0,24.0,23.15,13.41
2017,8,27,7,15,0.0,34.0,8.3,22.0,34.0,32.82,21.59
2017,8,27,7,30,0.0,44.0,8.2,22.0,44.0,42.49,29.67
2017,8,27,7,45,0.0,57.0,8.15,22.0,57.0,55.08,40.04
2017,8,27,8,0,0.0,70.0,8.1,22.0,70.0,67.67,50.29
2017,8,27,8,15,0.0,41.0,8.1,22.0,41.0,39.6,27.03
2017,8,27,8,30,0.0,12.0,8.1,22.0,12.0,11.58,3.88
2017,8,27,8,45,0.0,77.0,8.15,22.5,77.0,74.48,55.13
2017,8,27,9,0,0.0,142.0,8.2,23.0,142.0,137.83,105.69
2017,8,27,9,15,0.0,141.0,8.25,23.0,141.0,136.87,104.55
2017,8,27,9,30,0.0,140.0,8.3,23.0,140.0,135.91,103.48
2017,8,27,9,45,0.0,127.0,8.35,23.0,127.0,123.22,93.14
2017,8,27,10,0,0.0,114.0,8.4,23.0,114.0,110.55,82.87
2017,8,27,10,15,1.5,135.0,8.5,23.0,136.5,132.36,100.02
2017,8,27,10,30,3.0,156.0,8.6,23.0,159.0,154.32,117.2
2017,8,27,10,45,2.5,149.5,8.7,23.5,152.0,147.64,111.52
2017,8,27,11,0,2.0,143.0,8.8,24.0,145.0,140.91,105.88
2017,8,27,11,15,2.5,144.5,8.85,24.0,147.0,142.95,107.38
2017,8,27,11,30,3.0,146.0,8.9,24.0,149.0,144.99,108.91
2017,8,27,11,45,10.0,224.0,9.0,24.0,234.0,228.76,174.17
2017,8,27,12,0,17.0,302.0,9.1,24.0,319.0,313.32,239.13
2017,8,27,12,15,15.5,286.5,9.15,24.0,301.5,296.53,226.13
2017,8,27,12,30,14.0,271.0,9.2,24.0,284.0,279.66,213.19
2017,8,27,12,45,14.5,274.0,9.3,24.0,287.5,283.12,215.91
2017,8,27,13,0,15.0,277.0,9.4,24.0,291.0,286.49,218.58
2017,8,27,13,15,13.5,256.0,9.5,24.0,268.5,263.97,201.36
2017,8,27,13,30,12.0,235.0,9.6,24.0,246.0,241.46,184.13
2017,8,27,13,45,6.0,162.5,9.7,24.0,168.0,163.98,123.94
2017,8,27,14,0,0.0,90.0,9.8,24.0,90.0,87.28,63.62
2017,8,27,14,15,4.0,142.0,9.75,24.0,145.0,141.68,106.74
2017,8,27,14,30,8.0,194.0,9.7,24.0,200.0,196.12,149.62
2017,8,27,14,45,4.0,168.0,9.7,24.0,171.0,166.86,126.78
2017,8,27,15,0,0.0,142.0,9.7,24.0,142.0,137.94,104.12
2017,8,27,15,15,0.0,128.5,9.6,23.5,128.5,124.7,94.08
2017,8,27,15,30,0.0,115.0,9.5,23.0,115.0,111.48,83.99
2017,8,27,15,45,0.0,88.5,9.4,23.0,88.5,85.66,63.53
2017,8,27,16,0,0.0,62.0,9.3,23.0,62.0,59.96,43.01
2017,8,27,16,15,0.0,55.0,9.2,23.0,55.0,53.17,37.67
2017,8,27,16,30,0.0,48.0,9.1,23.0,48.0,46.39,32.29
2017,8,27,16,45,0.0,43.5,9.0,23.0,43.5,42.02,28.86
2017,8,27,17,0,0.0,39.0,8.9,23.0,39.0,37.66,25.4
2017,8,27,17,15,0.0,33.0,8.7,22.5,33.0,31.86,20.75
2017,8,27,17,30,0.0,27.0,8.5,22.0,27.0,26.05,16.03
2017,8,27,17,45,0.0,21.0,8.35,22.0,21.0,20.26,11.19
2017,8,27,18,0,0.0,15.0,8.2,22.0,15.0,14.46,6.3
2017,8,27,18,15,0.0,10.0,8.05,21.5,10.0,9.64,2.2
2017,8,27,18,30,0.0,5.0,7.9,21.0,5.0,4.82,0.0
2017,8,27,18,45,0.0,2.5,7.75,21.0,2.5,2.41,0.0
2017,8,27,19,0,0.0,0.0,7.6,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.0,7.5,20.0,8.0,7.86,0.0
2017,8,28,6,30,0.0,16.0,7.5,20.0,16.0,15.44,4.77
2017,8,28,6,45,0.0,34.0,7.55,20.5,34.0,32.79,20.85
2017,8,28,7,0,0.0,52.0,7.6,21.0,52.0,50.12,35.67
2017,8,28,7,15,0.0,73.0,7.75,21.0,73.0,70.43,52.86
2017,8,28,7,30,0.0,94.0,7.9,21.0,94.0,90.84,69.87
2017,8,28,7,45,23.0,125.0,8.05,21.5,134.0,128.91,100.54
2017,8,28,8,0,46.0,156.0,8.2,22.0,174.0,171.2,134.49
2017,8,28,8,15,57.5,182.5,8.25,22.0,209.0,205.6,162.12
2017,8,28,8,30,69.0,209.0,8.3,22.0,244.0,241.32,190.55
2017,8,28,8,45,59.5,227.0,8.45,22.5,259.5,257.86,202.84
2017,8,28,9,0,50.0,245.0,8.6,23.0,275.0,273.32,214.02
2017,8,28,9,15,40.0,255.0,8.6,23.0,280.0,279.37,218.01
2017,8,28,9,30,30.0,265.0,8.6,23.0,285.0,284.39,221.11
2017,8,28,9,45,66.0,310.0,8.6,23.5,358.5,358.64,278.64
2017,8,28,10,0,102.0,355.0,8.6,24.0,432.0,435.99,337.52
2017,8,28,10,15,62.5,328.5,8.6,24.0,376.5,380.1,293.22
2017,8,28,10,30,23.0,302.0,8.6,24.0,321.0,316.12,242.56
2017,8,28,10,45,58.0,361.0,8.6,24.5,411.0,413.73,317.18
2017,8,28,11,0,93.0,420.0,8.6,25.0,501.0,508.4,387.93
2017,8,28,11,15,67.0,404.5,8.55,25.0,464.0,470.24,358.05
2017,8,28,11,30,41.0,389.0,8.5,25.0,427.0,430.75,327.29
2017,8,28,11,45,146.5,425.5,8.5,25.5,561.5,579.37,440.68
2017,8,28,12,0,252.0,462.0,8.5,26.0,696.0,730.2,552.13
2017,8,28,12,15,179.5,465.0,8.4,26.0,632.0,656.19,495.51
2017,8,28,12,30,107.0,468.0,8.3,26.0,568.0,580.23,437.47
2017,8,28,12,45,163.5,469.0,8.25,26.0,621.0,644.67,486.6
2017,8,28,13,0,220.0,470.0,8.2,26.0,674.0,700.59,528.91
2017,8,28,13,15,214.0,464.0,8.05,26.0,660.5,686.08,518.05
2017,8,28,13,30,208.0,458.0,7.9,26.0,647.0,670.75,506.83
2017,8,28,13,45,200.5,447.5,7.8,26.0,626.0,648.64,490.84
2017,8,28,14,0,193.0,437.0,7.7,26.0,605.0,625.99,474.48
2017,8,28,14,15,159.5,420.5,7.6,26.0,556.5,573.26,435.3
2017,8,28,14,30,126.0,404.0,7.5,26.0,508.0,521.77,396.83
2017,8,28,14,45,282.0,351.5,7.4,26.0,571.0,600.08,460.42
2017,8,28,15,0,438.0,299.0,7.3,26.0,634.0,666.13,513.54
2017,8,28,15,15,363.0,303.5,7.1,25.5,571.0,590.25,456.65
2017,8,28,15,30,288.0,308.0,6.9,25.0,508.0,524.17,406.64
2017,8,28,15,45,316.0,278.5,6.75,25.0,482.5,499.32,389.07
2017,8,28,16,0,344.0,249.0,6.6,25.0,457.0,471.12,368.41
2017,8,28,16,15,362.0,220.5,6.4,25.0,422.5,434.61,340.63
2017,8,28,16,30,380.0,192.0,6.2,25.0,388.0,395.54,310.15
2017,8,28,16,45,517.5,138.0,6.05,25.0,372.0,387.86,303.39
2017,8,28,17,0,655.0,84.0,5.9,25.0,356.0,362.32,280.1
2017,8,28,17,15,611.5,77.5,5.6,24.5,302.0,301.06,228.21
2017,8,28,17,30,568.0,71.0,5.3,24.0,248.0,244.08,178.98
2017,8,28,17,45,507.5,62.0,5.05,24.0,196.0,185.11,128.3
2017,8,28,18,0,447.0,53.0,4.8,24.0,144.0,133.11,84.5
2017,8,28,18,15,343.5,41.0,4.65,23.5,97.5,80.37,44.77
2017,8,28,18,30,240.0,29.0,4.5,23.0,51.0,40.37,17.79
2017,8,28,18,45,120.0,14.5,4.35,23.0,25.5,14.25,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,101.0,12.0,4.75,20.5,19.5,11.8,0.0
2017,8,29,6,30,202.0,24.0,4.9,21.0,39.0,28.82,9.45
2017,8,29,6,45,316.0,36.5,5.1,21.5,84.0,66.49,35.23
2017,8,29,7,0,430.0,49.0,5.3,22.0,129.0,117.8,72.67
2017,8,29,7,15,501.0,57.5,5.45,22.5,181.5,169.52,115.4
2017,8,29,7,30,572.0,66.0,5.6,23.0,234.0,229.58,166.58
2017,8,29,7,45,619.5,72.0,5.8,23.5,289.5,287.06,216.64
2017,8,29,8,0,667.0,78.0,6.0,24.0,345.0,349.36,269.89
2017,8,29,8,15,699.0,83.0,6.1,24.0,399.0,408.26,320.02
2017,8,29,8,30,731.0,88.0,6.2,24.0,453.0,469.13,370.52
2017,8,29,8,45,754.0,92.0,6.3,24.5,505.0,525.86,415.83
2017,8,29,9,0,777.0,96.0,6.4,25.0,557.0,583.26,460.39
2017,8,29,9,15,794.5,99.0,6.4,25.5,604.5,636.31,500.29
2017,8,29,9,30,812.0,102.0,6.4,26.0,652.0,688.86,537.88
2017,8,29,9,45,574.5,217.0,6.45,26.5,618.5,662.1,512.05
2017,8,29,10,0,337.0,332.0,6.5,27.0,585.0,609.46,465.63
2017,8,29,10,15,596.0,222.5,6.45,27.0,697.0,733.88,563.24
2017,8,29,10,30,855.0,113.0,6.4,27.0,809.0,860.26,654.09
2017,8,29,10,45,860.5,115.5,6.35,27.5,837.5,893.33,674.25
2017,8,29,11,0,866.0,118.0,6.3,28.0,866.0,923.56,692.64
2017,8,29,11,15,871.0,119.5,6.2,28.0,888.0,949.27,708.99
2017,8,29,11,30,876.0,121.0,6.1,28.0,910.0,971.82,723.14
2017,8,29,11,45,619.0,272.0,6.1,28.5,833.5,897.98,669.18
2017,8,29,12,0,362.0,423.0,6.1,29.0,757.0,798.75,590.15
2017,8,29,12,15,336.0,437.0,6.05,29.0,748.5,790.09,583.26
2017,8,29,12,30,310.0,451.0,6.0,29.0,740.0,779.65,574.82
2017,8,29,12,45,277.5,457.5,5.95,29.0,715.0,753.5,555.51
2017,8,29,13,0,245.0,464.0,5.9,29.0,690.0,719.25,530.72
2017,8,29,13,15,130.0,373.0,5.85,29.0,493.0,509.76,379.89
2017,8,29,13,30,15.0,282.0,5.8,29.0,296.0,291.09,216.43
2017,8,29,13,45,114.5,357.5,5.75,29.0,457.5,474.28,355.23
2017,8,29,14,0,214.0,433.0,5.7,29.0,619.0,641.39,477.03
2017,8,29,14,15,278.5,402.5,5.6,29.0,636.5,668.23,497.77
2017,8,29,14,30,343.0,372.0,5.5,29.0,654.0,684.27,511.33
2017,8,29,14,45,568.0,252.5,5.45,29.0,694.5,744.71,561.41
2017,8,29,15,0,793.0,133.0,5.4,29.0,735.0,782.54,591.86
2017,8,29,15,15,560.5,215.0,5.3,28.5,629.0,655.92,499.74
2017,8,29,15,30,328.0,297.0,5.2,28.0,523.0,541.63,412.5
2017,8,29,15,45,530.5,206.5,5.1,28.0,541.0,575.75,442.54
2017,8,29,16,0,733.0,116.0,5.0,28.0,559.0,586.85,453.74
2017,8,29,16,15,708.5,111.5,4.8,27.5,508.0,530.22,410.76
2017,8,29,16,30,684.0,107.0,4.6,27.0,457.0,474.45,367.57
2017,8,29,16,45,653.5,100.5,4.4,27.0,404.0,414.99,319.78
2017,8,29,17,0,623.0,94.0,4.2,27.0,351.0,357.71,272.66
2017,8,29,17,15,576.0,86.5,3.85,26.5,296.5,296.02,221.66
2017,8,29,17,30,529.0,79.0,3.5,26.0,242.0,239.09,173.61
2017,8,29,17,45,459.0,69.0,3.15,25.5,189.5,179.29,123.87
2017,8,29,18,0,389.0,59.0,2.8,25.0,137.0,126.83,81.11
2017,8,29,18,15,285.5,45.0,2.65,24.5,91.5,76.11,43.47
2017,8,29,18,30,182.0,31.0,2.5,24.0,46.0,38.1,17.34
2017,8,29,18,45,91.0,15.5,2.45,24.0,23.0,15.24,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,84.0,12.5,3.75,20.0,18.5,12.29,0.0
2017,8,30,6,30,168.0,25.0,3.9,20.0,37.0,28.15,9.25
2017,8,30,6,45,286.5,39.0,4.05,20.5,82.0,65.51,35.71
2017,8,30,7,0,405.0,53.0,4.2,21.0,127.0,117.77,73.88
2017,8,30,7,15,477.5,63.0,4.35,21.5,180.0,169.82,116.73
2017,8,30,7,30,550.0,73.0,4.5,22.0,233.0,230.42,168.11
2017,8,30,7,45,602.0,79.0,4.7,23.0,289.0,288.21,217.66
2017,8,30,8,0,654.0,85.0,4.9,24.0,345.0,351.37,270.66
2017,8,30,8,15,688.0,90.5,4.95,24.5,400.0,410.76,320.02
2017,8,30,8,30,722.0,96.0,5.0,25.0,455.0,472.74,369.94
2017,8,30,8,45,748.5,99.5,5.05,25.5,508.0,530.54,415.27
2017,8,30,9,0,775.0,103.0,5.1,26.0,561.0,589.35,460.02
2017,8,30,9,15,793.5,106.5,5.05,26.5,609.5,643.52,499.74
2017,8,30,9,30,812.0,110.0,5.0,27.0,658.0,697.28,537.42
2017,8,30,9,45,826.5,112.0,5.0,27.5,701.5,745.74,569.47
2017,8,30,10,0,841.0,114.0,5.0,28.0,745.0,790.01,598.08
2017,8,30,10,15,851.5,116.0,4.95,28.0,781.5,831.8,625.57
2017,8,30,10,30,862.0,118.0,4.9,28.0,818.0,871.41,651.3
2017,8,30,10,45,871.5,118.5,4.9,28.5,848.0,906.18,672.47
2017,8,30,11,0,881.0,119.0,4.9,29.0,878.0,938.28,691.67
2017,8,30,11,15,886.0,120.0,4.8,29.0,900.0,963.77,707.05
2017,8,30,11,30,891.0,121.0,4.7,29.0,922.0,986.03,720.26
2017,8,30,11,45,895.5,121.0,4.65,29.5,936.0,1003.43,729.16
2017,8,30,12,0,900.0,121.0,4.6,30.0,950.0,1017.35,736.09
2017,8,30,12,15,901.0,121.5,4.5,30.0,955.0,1024.76,740.05
2017,8,30,12,30,902.0,122.0,4.4,30.0,960.0,1028.52,741.78
2017,8,30,12,45,643.0,266.5,4.35,30.0,863.0,928.24,675.27
2017,8,30,13,0,384.0,411.0,4.3,30.0,766.0,808.96,587.3
2017,8,30,13,15,641.5,264.5,4.2,30.0,847.5,914.25,667.08
2017,8,30,13,30,899.0,118.0,4.1,30.0,929.0,993.91,719.37
2017,8,30,13,45,895.5,116.5,4.1,30.0,908.5,973.18,705.82
2017,8,30,14,0,892.0,115.0,4.1,30.0,888.0,949.09,690.85
2017,8,30,14,15,474.0,240.5,4.05,30.0,650.5,683.77,508.31
2017,8,30,14,30,56.0,366.0,4.0,30.0,413.0,415.99,306.89
2017,8,30,14,45,39.0,321.5,3.95,30.0,353.5,354.12,262.9
2017,8,30,15,0,22.0,277.0,3.9,30.0,294.0,289.06,215.17
2017,8,30,15,15,430.5,189.5,3.85,29.5,484.5,529.62,404.1
2017,8,30,15,30,839.0,102.0,3.8,29.0,675.0,714.49,541.61
2017,8,30,15,45,825.0,98.0,3.75,29.0,628.0,664.44,505.87
