Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,16,0,811.0,94.0,3.7,29.0,581.0,611.35,467.05
2017,8,30,16,15,788.5,90.5,3.45,28.5,528.5,553.18,423.83
2017,8,30,16,30,766.0,87.0,3.2,28.0,476.0,495.49,379.72
2017,8,30,16,45,738.0,81.5,2.95,28.0,421.0,433.96,330.75
2017,8,30,17,0,710.0,76.0,2.7,28.0,366.0,374.17,281.79
2017,8,30,17,15,666.5,70.5,2.4,27.0,310.0,310.56,229.77
2017,8,30,17,30,623.0,65.0,2.1,26.0,254.0,251.48,180.05
2017,8,30,17,45,559.5,57.0,1.85,25.5,199.5,189.74,128.16
2017,8,30,18,0,496.0,49.0,1.6,25.0,145.0,135.31,83.2
2017,8,30,18,15,385.0,37.5,1.55,24.5,97.0,79.73,42.21
2017,8,30,18,30,274.0,26.0,1.5,24.0,49.0,37.74,14.35
2017,8,30,18,45,137.0,13.0,1.45,23.5,24.5,12.78,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.5,12.0,2.5,18.5,18.5,11.8,0.0
2017,8,31,6,30,183.0,24.0,2.8,19.0,37.0,27.74,8.27
2017,8,31,6,45,291.5,39.0,3.1,19.5,81.5,66.61,36.49
2017,8,31,7,0,400.0,54.0,3.4,20.0,126.0,117.98,74.48
2017,8,31,7,15,472.5,64.0,3.3,20.5,179.0,169.74,117.12
2017,8,31,7,30,545.0,74.0,3.2,21.0,232.0,230.06,168.18
2017,8,31,7,45,590.0,82.5,3.1,22.0,287.5,287.7,217.42
2017,8,31,8,0,635.0,91.0,3.0,23.0,343.0,349.93,269.08
2017,8,31,8,15,669.5,97.0,3.0,24.0,398.0,409.04,316.94
2017,8,31,8,30,704.0,103.0,3.0,25.0,453.0,470.82,365.09
2017,8,31,8,45,725.5,109.5,3.0,26.0,504.5,528.06,408.07
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,585.9,449.86
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.5,639.2,488.7
2017,8,31,9,30,785.0,124.0,2.9,27.0,653.0,692.62,526.6
2017,8,31,9,45,797.0,128.5,2.85,27.5,695.5,740.65,557.29
2017,8,31,10,0,809.0,133.0,2.8,28.0,738.0,787.21,586.29
2017,8,31,10,15,819.5,135.5,2.7,28.0,774.5,828.72,612.25
2017,8,31,10,30,830.0,138.0,2.6,28.0,811.0,868.14,636.46
2017,8,31,10,45,510.5,283.5,2.55,28.5,702.5,757.69,555.65
2017,8,31,11,0,191.0,429.0,2.5,29.0,594.0,615.02,447.47
2017,8,31,11,15,522.5,287.5,2.45,29.0,752.5,799.6,583.37
2017,8,31,11,30,854.0,146.0,2.4,29.0,911.0,975.73,699.24
2017,8,31,11,45,663.0,266.0,2.35,29.5,865.5,934.82,668.68
2017,8,31,12,0,472.0,386.0,2.3,30.0,820.0,875.28,622.18
2017,8,31,12,15,644.0,282.0,2.25,30.0,877.5,944.14,672.19
2017,8,31,12,30,816.0,178.0,2.2,30.0,935.0,1006.03,710.99
2017,8,31,12,45,818.5,175.5,2.15,30.0,932.0,1004.56,708.94
2017,8,31,13,0,821.0,173.0,2.1,30.0,929.0,999.66,705.52
2017,8,31,13,15,817.5,172.0,2.05,30.0,916.0,987.0,697.41
2017,8,31,13,30,814.0,171.0,2.0,30.0,903.0,971.07,687.44
2017,8,31,13,45,811.5,167.5,1.95,30.0,883.0,950.35,674.58
2017,8,31,14,0,809.0,164.0,1.9,30.0,863.0,926.52,659.86
2017,8,31,14,15,800.5,161.5,1.85,30.0,834.0,895.32,640.5
2017,8,31,14,30,792.0,159.0,1.8,30.0,805.0,861.57,619.53
2017,8,31,14,45,783.5,154.5,1.8,30.0,769.5,823.44,596.12
2017,8,31,15,0,775.0,150.0,1.8,30.0,734.0,783.16,571.11
2017,8,31,15,15,760.0,146.0,1.8,30.0,692.0,736.5,541.56
2017,8,31,15,30,745.0,142.0,1.8,30.0,650.0,689.81,510.92
2017,8,31,15,45,730.5,135.5,1.8,30.0,603.0,638.65,475.9
2017,8,31,16,0,716.0,129.0,1.8,30.0,556.0,586.83,439.52
2017,8,31,16,15,689.5,123.5,1.7,29.5,504.5,528.75,397.9
2017,8,31,16,30,663.0,118.0,1.6,29.0,453.0,471.81,355.85
2017,8,31,16,45,412.5,142.0,1.55,29.0,342.5,339.5,256.42
2017,8,31,17,0,162.0,166.0,1.5,29.0,232.0,231.52,174.77
2017,8,31,17,15,331.5,125.5,1.35,28.5,233.5,242.62,180.56
2017,8,31,17,30,501.0,85.0,1.2,28.0,235.0,234.23,167.36
2017,8,31,17,45,431.5,73.0,1.1,27.5,182.5,173.47,118.04
2017,8,31,18,0,362.0,61.0,1.0,27.0,130.0,122.13,77.18
2017,8,31,18,15,261.0,44.5,1.0,26.5,85.0,71.43,40.22
2017,8,31,18,30,160.0,28.0,1.0,26.0,40.0,32.94,13.1
2017,8,31,18,45,80.0,14.0,1.0,25.5,20.0,13.76,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,12.0,1.1,18.5,15.5,11.8,0.0
2017,9,1,6,30,109.0,24.0,1.3,19.0,31.0,25.02,7.31
2017,9,1,6,45,204.0,43.5,1.5,20.0,74.0,61.81,35.98
2017,9,1,7,0,299.0,63.0,1.7,21.0,117.0,109.85,71.67
2017,9,1,7,15,369.0,78.0,1.55,21.5,168.5,159.7,111.87
2017,9,1,7,30,439.0,93.0,1.4,22.0,220.0,217.9,159.74
2017,9,1,7,45,491.0,104.0,1.25,22.5,274.5,274.03,206.24
2017,9,1,8,0,543.0,115.0,1.1,23.0,329.0,335.71,255.95
2017,9,1,8,15,580.5,123.5,0.9,24.0,383.0,395.2,301.62
2017,9,1,8,30,618.0,132.0,0.7,25.0,437.0,456.31,346.16
2017,9,1,8,45,645.5,138.5,0.5,26.0,489.0,512.54,384.7
2017,9,1,9,0,673.0,145.0,0.3,27.0,541.0,570.16,421.84
2017,9,1,9,15,694.5,150.5,0.35,27.5,589.0,623.8,458.01
2017,9,1,9,30,716.0,156.0,0.4,28.0,637.0,677.57,493.28
2017,9,1,9,45,730.5,161.5,0.45,28.5,679.5,725.87,523.98
2017,9,1,10,0,745.0,167.0,0.5,29.0,722.0,773.1,552.68
2017,9,1,10,15,757.5,170.0,0.5,29.0,759.0,814.73,577.35
2017,9,1,10,30,770.0,173.0,0.5,29.0,796.0,852.16,599.18
2017,9,1,10,45,779.5,175.5,0.55,29.5,825.5,886.63,618.75
2017,9,1,11,0,789.0,178.0,0.6,30.0,855.0,918.71,636.75
2017,9,1,11,15,795.5,179.5,0.6,30.0,876.5,944.36,651.1
2017,9,1,11,30,802.0,181.0,0.6,30.0,898.0,967.12,663.8
2017,9,1,11,45,811.0,178.5,0.6,30.5,913.0,985.21,672.44
2017,9,1,12,0,820.0,176.0,0.6,31.0,928.0,1000.19,679.33
2017,9,1,12,15,821.5,176.5,0.65,31.0,932.5,1007.56,684.33
2017,9,1,12,30,823.0,177.0,0.7,31.0,937.0,1011.52,687.56
2017,9,1,12,45,826.0,174.0,0.75,31.0,934.0,1009.94,687.69
2017,9,1,13,0,829.0,171.0,0.8,31.0,931.0,1004.89,685.95
2017,9,1,13,15,825.5,170.0,0.85,31.0,918.5,992.07,679.73
2017,9,1,13,30,822.0,169.0,0.9,31.0,906.0,975.96,671.66
2017,9,1,13,45,446.5,286.0,1.0,31.0,685.5,727.88,514.91
2017,9,1,14,0,71.0,403.0,1.1,31.0,465.0,471.72,336.71
2017,9,1,14,15,436.0,280.5,1.2,31.0,636.5,690.0,497.94
2017,9,1,14,30,801.0,158.0,1.3,31.0,808.0,867.28,617.45
2017,9,1,14,45,789.5,155.0,1.4,31.0,772.0,827.8,592.51
2017,9,1,15,0,778.0,152.0,1.5,31.0,736.0,786.36,568.24
2017,9,1,15,15,763.0,148.0,1.55,31.0,693.5,740.93,540.39
2017,9,1,15,30,748.0,144.0,1.6,31.0,651.0,692.71,509.36
2017,9,1,15,45,729.5,138.5,1.7,31.0,603.0,639.7,474.01
2017,9,1,16,0,711.0,133.0,1.8,31.0,555.0,586.4,437.31
2017,9,1,16,15,684.5,127.5,1.75,30.5,503.0,528.54,396.23
2017,9,1,16,30,658.0,122.0,1.7,30.0,451.0,471.82,354.66
2017,9,1,16,45,624.0,114.0,1.7,30.0,396.5,410.56,307.92
2017,9,1,17,0,590.0,106.0,1.7,30.0,342.0,351.96,261.78
2017,9,1,17,15,540.5,96.5,1.6,29.0,287.0,289.42,212.39
2017,9,1,17,30,491.0,87.0,1.5,28.0,232.0,230.8,164.89
2017,9,1,17,45,422.0,74.5,1.4,27.0,179.5,171.65,117.14
2017,9,1,18,0,353.0,62.0,1.3,26.0,127.0,120.63,76.6
2017,9,1,18,15,251.5,44.5,1.3,25.5,82.5,69.71,39.38
2017,9,1,18,30,150.0,27.0,1.3,25.0,38.0,30.93,11.28
2017,9,1,18,45,75.0,13.5,1.35,24.5,19.0,13.27,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.5,11.5,1.85,19.5,15.5,11.3,0.0
2017,9,2,6,30,117.0,23.0,2.1,20.0,31.0,24.38,6.09
2017,9,2,6,45,218.0,42.0,2.4,21.0,74.0,61.79,35.19
2017,9,2,7,0,319.0,61.0,2.7,22.0,117.0,111.15,71.61
2017,9,2,7,15,391.0,74.5,2.65,22.5,168.5,161.19,112.05
2017,9,2,7,30,463.0,88.0,2.6,23.0,220.0,219.78,160.61
2017,9,2,7,45,514.5,97.5,2.55,24.0,274.5,277.05,208.29
2017,9,2,8,0,566.0,107.0,2.5,25.0,329.0,338.59,258.32
2017,9,2,8,15,602.5,115.0,2.5,25.5,383.0,396.85,305.18
2017,9,2,8,30,639.0,123.0,2.5,26.0,437.0,458.12,352.88
2017,9,2,8,45,664.5,129.5,2.5,27.0,488.5,514.29,394.54
2017,9,2,9,0,690.0,136.0,2.5,28.0,540.0,571.59,435.49
2017,9,2,9,15,710.5,141.0,2.35,28.5,588.0,624.82,472.42
2017,9,2,9,30,731.0,146.0,2.2,29.0,636.0,678.04,508.0
2017,9,2,9,45,743.5,151.0,2.1,29.5,677.5,724.9,538.12
2017,9,2,10,0,756.0,156.0,2.0,30.0,719.0,770.48,565.48
2017,9,2,10,15,767.5,159.5,1.95,30.0,755.0,810.17,589.9
2017,9,2,10,30,779.0,163.0,1.9,30.0,791.0,849.75,613.97
2017,9,2,10,45,785.0,166.5,1.9,30.5,819.5,882.32,632.45
2017,9,2,11,0,791.0,170.0,1.9,31.0,848.0,912.28,649.16
2017,9,2,11,15,797.0,171.5,1.95,31.0,869.0,937.43,664.6
2017,9,2,11,30,803.0,173.0,2.0,31.0,890.0,959.68,678.3
2017,9,2,11,45,798.5,179.0,2.05,31.0,901.0,973.26,686.67
2017,9,2,12,0,794.0,185.0,2.1,31.0,912.0,983.46,693.12
2017,9,2,12,15,795.0,185.5,2.15,31.0,916.5,990.1,697.51
2017,9,2,12,30,796.0,186.0,2.2,31.0,921.0,993.44,699.99
2017,9,2,12,45,794.0,186.5,2.3,31.5,916.5,990.46,697.79
2017,9,2,13,0,792.0,187.0,2.4,32.0,912.0,984.18,693.66
2017,9,2,13,15,788.0,186.0,2.45,32.0,899.0,971.16,686.33
2017,9,2,13,30,784.0,185.0,2.5,32.0,886.0,954.99,677.14
2017,9,2,13,45,777.5,183.5,2.6,32.0,865.0,932.9,664.66
2017,9,2,14,0,771.0,182.0,2.7,32.0,844.0,907.97,650.33
2017,9,2,14,15,762.0,179.5,2.7,31.5,815.0,877.11,632.62
2017,9,2,14,30,753.0,177.0,2.7,31.0,786.0,846.48,614.97
2017,9,2,14,45,724.0,182.5,2.75,31.0,746.5,802.46,587.31
2017,9,2,15,0,695.0,188.0,2.8,31.0,707.0,757.78,558.5
2017,9,2,15,15,678.0,183.0,2.8,31.0,665.0,711.26,527.25
2017,9,2,15,30,661.0,178.0,2.8,31.0,623.0,663.98,494.89
2017,9,2,15,45,639.0,171.5,2.8,31.0,576.0,611.37,458.09
2017,9,2,16,0,617.0,165.0,2.8,31.0,529.0,559.03,420.66
2017,9,2,16,15,588.0,157.0,2.65,30.5,478.0,501.8,379.13
2017,9,2,16,30,559.0,149.0,2.5,30.0,427.0,444.44,336.45
2017,9,2,16,45,521.5,139.0,2.45,29.5,374.0,385.08,291.29
2017,9,2,17,0,484.0,129.0,2.4,29.0,321.0,328.98,247.34
2017,9,2,17,15,434.0,115.5,2.2,28.5,267.5,268.64,199.14
2017,9,2,17,30,384.0,102.0,2.0,28.0,214.0,213.67,154.48
2017,9,2,17,45,317.5,85.0,1.8,27.5,163.5,157.21,109.12
2017,9,2,18,0,251.0,68.0,1.6,27.0,113.0,108.71,70.93
2017,9,2,18,15,168.0,46.0,1.6,26.5,71.5,61.68,36.15
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,25.47,8.06
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,11.8,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.0,10.5,1.4,20.5,12.0,10.32,0.0
2017,9,3,6,30,52.0,21.0,1.6,21.0,24.0,20.92,4.43
2017,9,3,6,45,128.0,44.5,1.8,21.5,64.0,55.33,33.44
2017,9,3,7,0,204.0,68.0,2.0,22.0,104.0,99.11,66.6
2017,9,3,7,15,307.0,76.0,1.9,22.5,152.5,144.21,101.25
2017,9,3,7,30,410.0,84.0,1.8,23.0,201.0,200.98,146.78
2017,9,3,7,45,398.5,107.5,1.7,24.0,242.0,246.14,185.49
2017,9,3,8,0,387.0,131.0,1.6,25.0,283.0,289.54,221.13
2017,9,3,8,15,376.0,157.0,1.6,25.5,322.5,333.83,256.32
2017,9,3,8,30,365.0,183.0,1.6,26.0,362.0,373.19,286.41
2017,9,3,8,45,477.0,178.0,1.6,27.0,439.5,455.4,347.43
2017,9,3,9,0,589.0,173.0,1.6,28.0,517.0,546.82,413.05
2017,9,3,9,15,611.5,179.5,1.6,28.0,563.5,598.22,449.29
2017,9,3,9,30,634.0,186.0,1.6,28.0,610.0,650.04,485.23
2017,9,3,9,45,514.5,248.0,1.65,28.5,606.5,649.26,480.56
2017,9,3,10,0,395.0,310.0,1.7,29.0,603.0,634.11,466.02
2017,9,3,10,15,396.5,325.0,1.75,29.0,631.5,666.09,487.54
2017,9,3,10,30,398.0,340.0,1.8,29.0,660.0,696.83,507.63
2017,9,3,10,45,373.5,366.5,1.9,29.5,675.5,714.91,517.6
2017,9,3,11,0,349.0,393.0,2.0,30.0,691.0,730.28,525.75
2017,9,3,11,15,383.5,385.0,2.05,30.0,720.0,762.95,548.18
2017,9,3,11,30,418.0,377.0,2.1,30.0,749.0,801.38,573.97
2017,9,3,11,45,409.5,387.0,2.2,30.5,756.0,810.01,578.17
2017,9,3,12,0,401.0,397.0,2.3,31.0,763.0,810.65,577.6
2017,9,3,12,15,388.5,405.5,2.35,31.0,761.5,809.87,576.84
2017,9,3,12,30,376.0,414.0,2.4,31.0,760.0,807.23,574.94
2017,9,3,12,45,428.5,396.5,2.45,31.0,789.0,846.31,602.17
2017,9,3,13,0,481.0,379.0,2.5,31.0,818.0,877.32,623.86
2017,9,3,13,15,491.0,368.5,2.55,31.0,811.5,870.99,620.55
2017,9,3,13,30,501.0,358.0,2.6,31.0,805.0,862.26,616.05
2017,9,3,13,45,513.0,342.0,2.65,31.0,790.0,847.35,607.75
2017,9,3,14,0,525.0,326.0,2.7,31.0,775.0,829.85,597.76
2017,9,3,14,15,584.0,285.5,2.7,31.0,769.0,826.7,598.36
2017,9,3,14,30,643.0,245.0,2.7,31.0,763.0,819.83,596.28
2017,9,3,14,45,620.5,239.0,2.75,31.0,720.0,772.69,565.45
2017,9,3,15,0,598.0,233.0,2.8,31.0,677.0,724.92,533.94
2017,9,3,15,15,553.5,229.5,2.75,30.5,622.0,661.13,491.05
2017,9,3,15,30,509.0,226.0,2.7,30.0,567.0,600.99,449.8
2017,9,3,15,45,545.5,195.0,2.7,30.0,536.0,569.41,428.83
2017,9,3,16,0,582.0,164.0,2.7,30.0,505.0,535.09,404.91
2017,9,3,16,15,534.0,160.5,2.6,29.5,451.0,471.45,358.24
2017,9,3,16,30,486.0,157.0,2.5,29.0,397.0,413.68,314.91
2017,9,3,16,45,437.5,150.5,2.45,29.0,347.0,356.79,270.82
2017,9,3,17,0,389.0,144.0,2.4,29.0,297.0,304.49,229.47
2017,9,3,17,15,347.5,126.5,2.15,28.0,247.0,246.78,183.99
2017,9,3,17,30,306.0,109.0,1.9,27.0,197.0,195.94,143.07
2017,9,3,17,45,252.0,88.5,1.7,26.5,150.0,144.12,101.33
2017,9,3,18,0,198.0,68.0,1.5,26.0,103.0,98.83,65.43
2017,9,3,18,15,125.5,45.0,1.5,25.5,64.0,56.02,33.44
2017,9,3,18,30,53.0,22.0,1.5,25.0,25.0,22.09,5.4
2017,9,3,18,45,26.5,11.0,1.5,24.5,12.5,10.81,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,33.0,10.0,1.35,19.5,12.0,9.83,0.0
2017,9,4,6,30,66.0,20.0,1.6,20.0,24.0,20.5,3.28
2017,9,4,6,45,145.0,43.0,1.85,21.0,64.5,55.6,32.99
2017,9,4,7,0,224.0,66.0,2.1,22.0,105.0,100.41,66.78
2017,9,4,7,15,289.5,85.0,2.05,22.5,154.5,149.27,105.91
2017,9,4,7,30,355.0,104.0,2.0,23.0,204.0,205.38,151.72
2017,9,4,7,45,407.5,118.0,1.95,24.0,257.5,259.75,196.1
2017,9,4,8,0,460.0,132.0,1.9,25.0,311.0,319.85,244.07
2017,9,4,8,15,498.5,143.0,1.85,25.5,363.5,375.94,288.36
2017,9,4,8,30,537.0,154.0,1.8,26.0,416.0,435.48,333.89
2017,9,4,8,45,570.5,161.0,1.75,26.5,467.5,491.22,375.26
2017,9,4,9,0,604.0,168.0,1.7,27.0,519.0,551.2,418.29
2017,9,4,9,15,626.5,174.5,1.7,27.5,566.0,603.29,454.58
2017,9,4,9,30,649.0,181.0,1.7,28.0,613.0,655.76,490.13
2017,9,4,9,45,666.5,186.0,1.75,28.5,655.5,703.0,521.49
2017,9,4,10,0,684.0,191.0,1.8,29.0,698.0,749.58,551.73
2017,9,4,10,15,697.0,195.5,1.85,29.0,733.5,790.95,579.01
2017,9,4,10,30,710.0,200.0,1.9,29.0,769.0,830.79,604.34
2017,9,4,10,45,722.0,201.5,2.0,29.5,798.5,864.86,624.97
2017,9,4,11,0,734.0,203.0,2.1,30.0,828.0,896.86,644.18
2017,9,4,11,15,740.5,205.0,2.15,30.0,849.0,921.89,659.72
2017,9,4,11,30,747.0,207.0,2.2,30.0,870.0,944.23,673.63
2017,9,4,11,45,783.0,187.0,2.3,30.5,891.0,965.73,686.21
2017,9,4,12,0,819.0,167.0,2.4,31.0,912.0,988.76,699.78
2017,9,4,12,15,820.5,167.0,2.45,31.0,916.5,995.39,704.02
2017,9,4,12,30,822.0,167.0,2.5,31.0,921.0,998.61,706.4
2017,9,4,12,45,824.0,164.5,2.6,31.0,917.5,996.29,705.92
2017,9,4,13,0,826.0,162.0,2.7,31.0,914.0,990.52,703.4
2017,9,4,13,15,823.0,161.0,2.75,31.0,901.5,977.99,696.26
2017,9,4,13,30,820.0,160.0,2.8,31.0,889.0,962.15,687.15
2017,9,4,13,45,817.5,157.0,2.85,31.0,868.5,941.5,675.02
2017,9,4,14,0,815.0,154.0,2.9,31.0,848.0,917.72,660.91
2017,9,4,14,15,807.0,151.5,2.9,31.0,819.5,886.52,641.6
2017,9,4,14,30,799.0,149.0,2.9,31.0,791.0,852.74,620.57
2017,9,4,14,45,782.5,149.0,2.9,31.0,753.5,812.07,594.83
2017,9,4,15,0,766.0,149.0,2.9,31.0,716.0,769.81,567.82
2017,9,4,15,15,751.0,145.0,2.85,30.5,674.0,724.69,539.42
2017,9,4,15,30,736.0,141.0,2.8,30.0,632.0,676.84,507.65
2017,9,4,15,45,720.5,134.5,2.8,30.0,585.0,625.22,471.39
2017,9,4,16,0,705.0,128.0,2.8,30.0,538.0,573.1,433.86
2017,9,4,16,15,678.5,122.0,2.65,29.5,486.5,515.02,391.29
2017,9,4,16,30,652.0,116.0,2.5,29.0,435.0,458.13,348.38
2017,9,4,16,45,621.0,107.5,2.45,29.0,381.5,398.17,301.48
2017,9,4,17,0,590.0,99.0,2.4,29.0,328.0,340.56,255.07
2017,9,4,17,15,539.5,90.0,2.15,28.0,273.5,278.46,205.02
2017,9,4,17,30,489.0,81.0,1.9,27.0,219.0,221.64,158.19
2017,9,4,17,45,421.5,68.0,1.65,26.5,167.5,161.74,109.11
2017,9,4,18,0,354.0,55.0,1.4,26.0,116.0,111.07,68.59
2017,9,4,18,15,245.5,38.0,1.4,25.0,72.5,60.79,32.49
2017,9,4,18,30,137.0,21.0,1.4,24.0,29.0,23.23,3.09
2017,9,4,18,45,68.5,10.5,1.4,23.5,14.5,10.32,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.5,11.0,1.5,20.5,14.0,10.81,0.0
2017,9,5,6,30,111.0,22.0,1.8,21.0,28.0,23.19,2.96
2017,9,5,6,45,217.0,39.5,2.1,22.0,70.0,59.47,33.02
2017,9,5,7,0,323.0,57.0,2.4,23.0,112.0,108.07,68.53
2017,9,5,7,15,398.0,69.5,2.35,23.5,163.5,157.99,108.65
2017,9,5,7,30,473.0,82.0,2.3,24.0,215.0,216.84,157.23
2017,9,5,7,45,524.5,91.0,2.25,25.0,269.0,274.23,204.94
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,335.84,254.88
2017,9,5,8,15,613.0,107.5,2.0,26.5,377.0,394.37,301.4
2017,9,5,8,30,650.0,115.0,1.8,27.0,431.0,455.93,348.39
2017,9,5,8,45,675.0,121.0,1.65,27.5,482.0,511.84,389.51
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,568.79,429.66
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,621.57,465.19
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,674.25,499.12
2017,9,5,9,45,752.5,141.5,1.1,29.5,670.0,720.56,527.29
2017,9,5,10,0,765.0,147.0,1.0,30.0,712.0,766.67,553.7
2017,9,5,10,15,776.5,150.0,1.1,30.0,747.5,807.8,579.92
2017,9,5,10,30,788.0,153.0,1.2,30.0,783.0,847.02,604.82
2017,9,5,10,45,794.5,156.0,1.3,30.5,811.5,879.64,624.21
2017,9,5,11,0,801.0,159.0,1.4,31.0,840.0,909.63,641.92
2017,9,5,11,15,806.5,161.0,1.5,31.0,861.0,934.87,657.95
2017,9,5,11,30,812.0,163.0,1.6,31.0,882.0,957.13,672.23
2017,9,5,11,45,812.0,166.0,1.7,31.5,894.0,971.98,680.65
2017,9,5,12,0,812.0,169.0,1.8,32.0,906.0,983.49,687.14
2017,9,5,12,15,812.5,169.5,1.85,32.0,910.0,989.54,691.16
2017,9,5,12,30,813.0,170.0,1.9,32.0,914.0,992.19,693.28
2017,9,5,12,45,811.5,169.5,2.0,32.0,909.0,988.43,692.16
2017,9,5,13,0,810.0,169.0,2.1,32.0,904.0,981.29,689.08
2017,9,5,13,15,806.5,168.5,2.15,32.0,891.0,968.86,682.26
2017,9,5,13,30,803.0,168.0,2.2,32.0,878.0,953.21,673.53
2017,9,5,13,45,635.0,252.5,2.25,32.0,806.0,870.91,621.48
2017,9,5,14,0,467.0,337.0,2.3,32.0,734.0,786.75,563.13
2017,9,5,14,15,618.0,249.5,2.3,32.0,755.5,820.37,591.14
2017,9,5,14,30,769.0,162.0,2.3,32.0,777.0,838.98,605.54
2017,9,5,14,45,736.0,170.0,2.3,32.0,736.5,795.99,578.16
2017,9,5,15,0,703.0,178.0,2.3,32.0,696.0,750.35,549.02
2017,9,5,15,15,686.0,173.0,2.25,31.5,653.5,703.42,518.6
2017,9,5,15,30,669.0,168.0,2.2,31.0,611.0,655.73,486.96
2017,9,5,15,45,636.0,166.0,2.2,31.0,562.0,599.98,448.0
2017,9,5,16,0,603.0,164.0,2.2,31.0,513.0,545.53,409.09
2017,9,5,16,15,573.0,155.5,2.1,30.5,462.0,486.01,366.2
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,430.45,324.97
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,368.94,277.72
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,312.15,233.08
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,252.64,186.38
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,198.72,143.26
2017,9,5,17,45,267.0,83.0,1.5,27.5,147.0,140.67,97.32
2017,9,5,18,0,193.0,64.0,1.4,27.0,97.0,93.11,60.6
2017,9,5,18,15,121.5,40.0,1.4,26.5,58.0,50.18,28.66
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,16.15,0.0
2017,9,5,18,45,25.0,8.0,1.4,25.5,9.5,7.86,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,6.39,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,12.98,0.0
2017,9,6,6,45,85.5,40.0,3.9,18.5,53.0,47.12,28.74
2017,9,6,7,0,141.0,67.0,4.1,19.0,91.0,88.4,61.24
2017,9,6,7,15,85.5,84.0,4.2,19.5,100.5,101.58,75.64
2017,9,6,7,30,30.0,101.0,4.3,20.0,110.0,107.24,82.76
2017,9,6,7,45,37.0,124.5,4.45,20.5,138.0,134.82,105.38
2017,9,6,8,0,44.0,148.0,4.6,21.0,166.0,163.3,128.32
2017,9,6,8,15,237.5,169.0,4.65,21.5,282.5,280.3,221.64
2017,9,6,8,30,431.0,190.0,4.7,22.0,399.0,417.57,329.77
2017,9,6,8,45,473.0,198.5,4.8,22.5,452.0,474.22,373.71
2017,9,6,9,0,515.0,207.0,4.9,23.0,505.0,534.12,419.45
2017,9,6,9,15,539.5,216.0,4.9,23.5,552.0,585.75,457.61
2017,9,6,9,30,564.0,225.0,4.9,24.0,599.0,638.2,495.51
2017,9,6,9,45,596.5,225.5,4.95,24.5,644.0,688.49,531.52
2017,9,6,10,0,629.0,226.0,5.0,25.0,689.0,741.46,568.75
2017,9,6,10,15,644.0,231.0,4.95,25.0,725.5,783.09,597.65
2017,9,6,10,30,659.0,236.0,4.9,25.0,762.0,823.47,625.3
2017,9,6,10,45,679.5,234.0,4.85,25.5,794.0,860.15,649.02
2017,9,6,11,0,700.0,232.0,4.8,26.0,826.0,895.3,670.94
2017,9,6,11,15,707.5,234.5,4.7,26.5,847.5,921.02,685.5
2017,9,6,11,30,715.0,237.0,4.6,27.0,869.0,944.18,698.24
2017,9,6,11,45,768.5,207.5,4.6,27.5,895.5,976.1,717.52
2017,9,6,12,0,822.0,178.0,4.6,28.0,922.0,1002.12,732.71
2017,9,6,12,15,823.5,178.0,4.55,28.0,926.5,1008.63,736.41
2017,9,6,12,30,825.0,178.0,4.5,28.0,931.0,1011.7,738.05
2017,9,6,12,45,833.0,172.5,4.45,28.0,929.5,1012.05,738.06
2017,9,6,13,0,841.0,167.0,4.4,28.0,928.0,1008.84,735.88
2017,9,6,13,15,838.5,166.0,4.3,28.0,915.0,996.47,727.55
2017,9,6,13,30,836.0,165.0,4.2,28.0,902.0,980.71,717.17
2017,9,6,13,45,840.0,158.0,4.15,28.5,883.0,961.55,703.53
2017,9,6,14,0,844.0,151.0,4.1,29.0,864.0,938.88,687.73
2017,9,6,14,15,836.0,148.5,4.0,29.0,834.5,906.78,666.84
2017,9,6,14,30,828.0,146.0,3.9,29.0,805.0,871.99,644.18
2017,9,6,14,45,828.0,138.0,3.85,29.0,771.0,835.62,620.64
2017,9,6,15,0,828.0,130.0,3.8,29.0,737.0,796.39,595.02
2017,9,6,15,15,813.5,126.5,3.7,28.5,693.5,748.23,563.94
2017,9,6,15,30,799.0,123.0,3.6,28.0,650.0,698.71,531.32
2017,9,6,15,45,791.5,114.5,3.55,28.0,603.0,647.6,494.72
2017,9,6,16,0,784.0,106.0,3.5,28.0,556.0,595.04,456.13
2017,9,6,16,15,758.0,101.5,3.25,27.5,502.5,535.0,411.13
2017,9,6,16,30,732.0,97.0,3.0,27.0,449.0,476.06,365.66
2017,9,6,16,45,708.5,88.5,2.75,26.5,394.5,415.17,317.37
2017,9,6,17,0,685.0,80.0,2.5,26.0,340.0,355.68,268.57
2017,9,6,17,15,634.5,73.0,2.2,25.0,283.0,290.33,214.61
2017,9,6,17,30,584.0,66.0,1.9,24.0,226.0,230.15,163.71
2017,9,6,17,45,516.0,55.5,1.6,23.0,172.0,168.24,111.94
2017,9,6,18,0,448.0,45.0,1.3,22.0,118.0,114.35,68.12
2017,9,6,18,15,320.0,31.5,1.25,21.5,73.0,60.35,29.6
2017,9,6,18,30,192.0,18.0,1.2,21.0,28.0,21.24,0.0
2017,9,6,18,45,96.0,9.0,1.2,20.5,14.0,8.85,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.5,1.2,13.5,15.0,9.34,0.0
2017,9,7,6,30,210.0,19.0,1.4,14.0,30.0,24.05,0.16
2017,9,7,6,45,330.5,32.5,1.65,14.5,75.5,64.23,33.29
2017,9,7,7,0,451.0,46.0,1.9,15.0,121.0,118.37,73.7
2017,9,7,7,15,526.5,55.0,1.8,15.5,176.0,172.92,119.49
2017,9,7,7,30,602.0,64.0,1.7,16.0,231.0,236.36,174.15
2017,9,7,7,45,646.5,71.5,1.65,17.0,287.5,296.24,226.18
2017,9,7,8,0,691.0,79.0,1.6,18.0,344.0,360.54,280.24
2017,9,7,8,15,725.0,84.5,1.9,19.0,400.5,422.06,331.2
2017,9,7,8,30,759.0,90.0,2.2,20.0,457.0,485.99,382.34
2017,9,7,8,45,780.5,95.0,2.5,21.5,510.0,544.4,426.85
2017,9,7,9,0,802.0,100.0,2.8,23.0,563.0,603.22,470.02
2017,9,7,9,15,820.0,103.5,2.85,23.5,612.0,658.25,509.97
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,712.7,547.61
2017,9,7,9,45,848.5,111.5,2.95,24.5,704.0,761.67,579.5
2017,9,7,10,0,859.0,116.0,3.0,25.0,747.0,808.85,609.68
2017,9,7,10,15,869.5,118.0,3.0,25.0,783.5,847.89,634.84
2017,9,7,10,30,880.0,120.0,3.0,25.0,820.0,887.75,660.41
2017,9,7,10,45,885.0,123.0,3.05,25.5,849.0,921.23,680.52
2017,9,7,11,0,890.0,126.0,3.1,26.0,878.0,951.68,698.56
2017,9,7,11,15,895.0,127.0,3.1,26.0,899.5,976.91,714.13
2017,9,7,11,30,900.0,128.0,3.1,26.0,921.0,998.82,727.6
2017,9,7,11,45,901.0,130.0,3.15,26.5,933.5,1014.46,736.03
2017,9,7,12,0,902.0,132.0,3.2,27.0,946.0,1026.48,742.26
2017,9,7,12,15,903.0,132.0,3.2,27.0,950.0,1032.78,746.01
2017,9,7,12,30,904.0,132.0,3.2,27.0,954.0,1035.38,747.57
2017,9,7,12,45,903.0,131.5,3.25,27.0,949.0,1031.79,745.72
2017,9,7,13,0,902.0,131.0,3.3,27.0,944.0,1024.51,741.67
2017,9,7,13,15,898.5,130.5,3.35,27.0,930.0,1011.15,733.83
2017,9,7,13,30,895.0,130.0,3.4,27.0,916.0,994.25,723.82
2017,9,7,13,45,890.0,128.5,3.45,27.5,894.0,971.47,708.62
2017,9,7,14,0,885.0,127.0,3.5,28.0,872.0,945.41,691.36
2017,9,7,14,15,877.0,125.0,3.5,27.5,842.0,913.04,672.32
2017,9,7,14,30,869.0,123.0,3.5,27.0,812.0,877.87,651.28
2017,9,7,14,45,855.0,122.5,3.5,27.0,773.5,840.19,627.09
2017,9,7,15,0,841.0,122.0,3.5,27.0,735.0,796.7,598.72
2017,9,7,15,15,826.0,119.0,3.45,27.0,691.0,748.13,566.33
2017,9,7,15,30,811.0,116.0,3.4,27.0,647.0,698.22,532.65
2017,9,7,15,45,792.5,111.5,3.4,27.0,598.0,643.39,493.29
2017,9,7,16,0,774.0,107.0,3.4,27.0,549.0,588.15,452.58
2017,9,7,16,15,748.0,102.0,3.25,26.5,495.5,528.38,407.81
2017,9,7,16,30,722.0,97.0,3.1,26.0,442.0,469.19,362.11
2017,9,7,16,45,687.0,91.0,3.0,25.5,386.0,406.27,312.23
2017,9,7,17,0,652.0,85.0,2.9,25.0,330.0,346.05,262.87
2017,9,7,17,15,600.5,77.0,2.55,24.0,273.5,281.35,209.16
2017,9,7,17,30,549.0,69.0,2.2,23.0,217.0,222.0,158.8
2017,9,7,17,45,473.5,58.0,1.9,22.0,163.5,160.28,107.43
2017,9,7,18,0,398.0,47.0,1.6,21.0,110.0,107.55,64.93
2017,9,7,18,15,274.0,31.5,1.6,20.5,66.5,55.4,27.46
2017,9,7,18,30,150.0,16.0,1.6,20.0,23.0,17.59,0.0
2017,9,7,18,45,75.0,8.0,1.6,19.5,11.5,7.86,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.5,1.25,13.5,14.0,9.34,0.0
2017,9,8,6,30,162.0,19.0,1.5,14.0,28.0,22.4,0.0
2017,9,8,6,45,280.5,34.5,1.75,15.0,72.0,61.47,32.87
2017,9,8,7,0,399.0,50.0,2.0,16.0,116.0,114.16,72.11
2017,9,8,7,15,475.5,61.0,2.05,16.5,169.5,167.76,116.69
2017,9,8,7,30,552.0,72.0,2.1,17.0,223.0,230.44,170.28
2017,9,8,7,45,607.5,78.5,2.2,18.0,280.5,290.13,221.75
2017,9,8,8,0,663.0,85.0,2.3,19.0,338.0,355.57,276.75
2017,9,8,8,15,698.0,90.5,2.5,20.0,393.5,415.98,326.62
2017,9,8,8,30,733.0,96.0,2.7,21.0,449.0,479.03,376.84
2017,9,8,8,45,759.0,100.5,2.95,22.0,502.5,537.92,422.38
2017,9,8,9,0,785.0,105.0,3.2,23.0,556.0,597.91,467.26
2017,9,8,9,15,803.5,108.5,3.15,23.5,604.5,652.45,506.74
2017,9,8,9,30,822.0,112.0,3.1,24.0,653.0,706.5,544.17
2017,9,8,9,45,836.0,114.5,3.1,24.5,696.5,755.3,575.89
2017,9,8,10,0,850.0,117.0,3.1,25.0,740.0,802.61,606.04
2017,9,8,10,15,860.5,119.5,3.05,25.0,776.5,841.74,631.08
2017,9,8,10,30,871.0,122.0,3.0,25.0,813.0,881.77,656.51
2017,9,8,10,45,879.0,123.0,2.95,25.5,842.5,915.53,676.16
2017,9,8,11,0,887.0,124.0,2.9,26.0,872.0,946.46,693.75
2017,9,8,11,15,892.0,125.0,2.85,26.0,893.0,971.55,708.77
2017,9,8,11,30,897.0,126.0,2.8,26.0,914.0,993.34,721.67
2017,9,8,11,45,905.0,123.5,2.75,26.5,928.5,1011.0,730.5
2017,9,8,12,0,913.0,121.0,2.7,27.0,943.0,1025.18,737.16
2017,9,8,12,15,913.5,121.5,2.65,27.0,946.5,1031.49,740.36
2017,9,8,12,30,914.0,122.0,2.6,27.0,950.0,1034.05,741.37
2017,9,8,12,45,913.0,121.5,2.6,27.5,945.5,1030.35,737.61
2017,9,8,13,0,912.0,121.0,2.6,28.0,941.0,1022.91,731.69
2017,9,8,13,15,909.0,120.5,2.55,28.0,927.0,1009.83,723.34
2017,9,8,13,30,906.0,120.0,2.5,28.0,913.0,993.17,712.86
2017,9,8,13,45,900.5,119.0,2.5,28.0,891.0,970.14,698.91
2017,9,8,14,0,895.0,118.0,2.5,28.0,869.0,943.82,682.92
2017,9,8,14,15,887.0,116.5,2.45,28.0,839.0,911.63,662.69
2017,9,8,14,30,879.0,115.0,2.4,28.0,809.0,876.59,640.59
2017,9,8,14,45,763.5,159.5,2.4,28.0,742.0,803.77,593.5
2017,9,8,15,0,648.0,204.0,2.4,28.0,675.0,729.88,543.22
2017,9,8,15,15,681.0,175.0,2.4,27.5,643.0,697.75,524.08
2017,9,8,15,30,714.0,146.0,2.4,27.0,611.0,660.56,500.42
2017,9,8,15,45,749.0,124.0,2.4,27.0,578.5,626.77,477.2
2017,9,8,16,0,784.0,102.0,2.4,27.0,546.0,587.21,448.9
2017,9,8,16,15,758.0,97.5,2.25,26.5,492.5,527.16,404.19
2017,9,8,16,30,732.0,93.0,2.1,26.0,439.0,468.23,359.01
2017,9,8,16,45,693.0,88.0,2.0,25.5,382.5,404.07,308.58
2017,9,8,17,0,654.0,83.0,1.9,25.0,326.0,343.03,258.98
2017,9,8,17,15,602.0,75.5,1.75,24.0,269.5,278.67,206.01
2017,9,8,17,30,550.0,68.0,1.6,23.0,213.0,219.72,156.29
2017,9,8,17,45,467.0,57.5,1.5,22.5,159.5,157.07,104.5
2017,9,8,18,0,384.0,47.0,1.4,22.0,106.0,104.34,62.5
2017,9,8,18,15,192.0,34.0,1.45,21.5,63.5,49.59,25.62
2017,9,8,18,30,0.0,21.0,1.5,21.0,21.0,19.61,0.0
2017,9,8,18,45,0.0,10.5,1.6,21.0,10.5,10.32,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.5,8.5,1.35,15.5,11.0,8.36,0.0
2017,9,9,6,30,97.0,17.0,1.6,16.0,22.0,18.16,0.0
2017,9,9,6,45,203.5,36.5,1.9,16.5,64.5,55.55,30.84
2017,9,9,7,0,310.0,56.0,2.2,17.0,107.0,105.31,68.29
2017,9,9,7,15,384.5,70.5,2.15,17.5,158.5,156.29,110.16
2017,9,9,7,30,459.0,85.0,2.1,18.0,210.0,216.19,160.63
2017,9,9,7,45,519.0,94.0,2.05,19.0,266.0,275.64,210.8
2017,9,9,8,0,579.0,103.0,2.0,20.0,322.0,340.35,264.14
2017,9,9,8,15,616.5,110.5,2.15,21.0,377.0,399.31,312.03
2017,9,9,8,30,654.0,118.0,2.3,22.0,432.0,461.32,360.73
2017,9,9,8,45,687.0,122.0,2.45,23.0,485.5,519.89,405.33
2017,9,9,9,0,720.0,126.0,2.6,24.0,539.0,580.25,449.82
2017,9,9,9,15,740.5,131.0,2.6,24.0,587.0,634.76,489.9
2017,9,9,9,30,761.0,136.0,2.6,24.0,635.0,689.15,528.9
2017,9,9,9,45,782.5,136.5,2.65,24.5,679.5,737.77,561.5
2017,9,9,10,0,804.0,137.0,2.7,25.0,724.0,786.88,593.13
2017,9,9,10,15,815.0,139.5,2.75,25.5,760.0,828.29,619.03
2017,9,9,10,30,826.0,142.0,2.8,26.0,796.0,867.6,643.27
2017,9,9,10,45,839.0,141.5,2.85,26.5,826.5,903.24,664.83
2017,9,9,11,0,852.0,141.0,2.9,27.0,857.0,936.41,684.61
2017,9,9,11,15,857.5,142.0,2.95,27.0,878.0,956.18,696.94
2017,9,9,11,30,863.0,143.0,3.0,27.0,899.0,977.76,710.63
2017,9,9,11,45,866.0,144.0,3.05,27.5,911.5,993.64,719.26
2017,9,9,12,0,869.0,145.0,3.1,28.0,924.0,1006.08,725.78
2017,9,9,12,15,869.5,145.5,3.15,28.0,928.0,1012.05,729.72
2017,9,9,12,30,870.0,146.0,3.2,28.0,932.0,1014.45,731.56
2017,9,9,12,45,869.0,145.0,3.25,28.5,927.0,1010.26,727.86
2017,9,9,13,0,868.0,144.0,3.3,29.0,922.0,1002.51,722.07
2017,9,9,13,15,864.5,143.5,3.3,29.0,908.0,989.34,713.99
2017,9,9,13,30,861.0,143.0,3.3,29.0,894.0,972.76,703.85
2017,9,9,13,45,854.5,142.0,3.35,29.0,871.5,954.76,693.22
2017,9,9,14,0,848.0,141.0,3.4,29.0,849.0,928.18,677.01
2017,9,9,14,15,839.5,139.0,3.45,29.0,819.0,895.83,656.98
2017,9,9,14,30,831.0,137.0,3.5,29.0,789.0,860.83,635.08
2017,9,9,14,45,815.0,136.5,3.55,29.0,751.0,818.77,608.22
2017,9,9,15,0,799.0,136.0,3.6,29.0,713.0,774.99,579.92
2017,9,9,15,15,783.5,132.0,3.6,28.5,669.5,726.55,548.92
2017,9,9,15,30,768.0,128.0,3.6,28.0,626.0,676.95,515.74
2017,9,9,15,45,746.0,124.0,3.6,28.0,576.5,623.1,476.85
2017,9,9,16,0,724.0,120.0,3.6,28.0,527.0,568.27,436.31
2017,9,9,16,15,696.0,114.5,3.45,27.5,474.5,508.93,391.85
2017,9,9,16,30,668.0,109.0,3.3,27.0,422.0,450.94,347.09
2017,9,9,16,45,628.5,102.0,3.2,27.0,366.5,387.99,296.74
2017,9,9,17,0,589.0,95.0,3.1,27.0,311.0,328.37,247.73
2017,9,9,17,15,535.0,85.0,2.75,26.0,255.5,264.67,195.47
2017,9,9,17,30,481.0,75.0,2.4,25.0,200.0,206.75,147.03
2017,9,9,17,45,400.5,62.0,2.05,24.0,148.5,145.57,97.13
