Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,17,15,97.0,105.0,2.75,28.5,132.0,134.49,99.87
2017,9,19,17,30,79.0,81.0,2.5,28.0,98.0,99.93,71.92
2017,9,19,17,45,51.5,57.5,2.25,27.5,67.5,65.52,44.44
2017,9,19,18,0,24.0,34.0,2.0,27.0,37.0,35.95,20.86
2017,9,19,18,15,12.0,17.0,1.95,26.5,18.5,16.92,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,16.0,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,32.0,11.0,3.4,24.0,12.0,11.83,0.0
2017,9,20,6,45,136.0,30.5,3.6,24.5,48.0,44.24,21.54
2017,9,20,7,0,240.0,50.0,3.8,25.0,84.0,89.23,55.6
2017,9,20,7,15,324.5,64.5,3.95,25.5,133.0,137.87,93.9
2017,9,20,7,30,409.0,79.0,4.1,26.0,182.0,196.69,141.9
2017,9,20,7,45,473.0,88.0,4.35,26.5,235.0,252.81,188.87
2017,9,20,8,0,537.0,97.0,4.6,27.0,288.0,317.67,242.43
2017,9,20,8,15,327.0,146.0,4.65,27.5,268.5,299.03,231.03
2017,9,20,8,30,117.0,195.0,4.7,28.0,249.0,257.9,198.76
2017,9,20,8,45,205.5,212.5,4.8,28.5,320.5,331.9,256.15
2017,9,20,9,0,294.0,230.0,4.9,29.0,392.0,419.08,322.42
2017,9,20,9,15,232.0,261.5,4.85,29.5,396.5,420.78,321.4
2017,9,20,9,30,170.0,293.0,4.8,30.0,401.0,420.66,318.69
2017,9,20,9,45,472.0,211.5,4.8,30.5,538.0,580.29,441.39
2017,9,20,10,0,774.0,130.0,4.8,31.0,675.0,752.34,566.13
2017,9,20,10,15,786.0,132.5,4.75,31.0,709.5,792.82,591.97
2017,9,20,10,30,798.0,135.0,4.7,31.0,744.0,831.32,616.88
2017,9,20,10,45,808.0,135.5,4.7,31.5,772.0,863.72,636.44
2017,9,20,11,0,818.0,136.0,4.7,32.0,800.0,893.57,654.16
2017,9,20,11,15,823.5,137.5,4.65,32.0,819.5,917.56,669.04
2017,9,20,11,30,829.0,139.0,4.6,32.0,839.0,938.46,681.96
2017,9,20,11,45,834.5,138.0,4.6,32.5,851.0,953.47,689.89
2017,9,20,12,0,840.0,137.0,4.6,33.0,863.0,959.35,691.95
2017,9,20,12,15,840.5,137.0,4.55,33.0,865.5,963.75,694.4
2017,9,20,12,30,841.0,137.0,4.5,33.0,868.0,964.68,694.71
2017,9,20,12,45,838.5,137.5,4.5,33.5,862.0,959.76,690.2
2017,9,20,13,0,836.0,138.0,4.5,34.0,856.0,951.41,683.64
2017,9,20,13,15,832.0,137.0,4.45,34.0,841.5,942.28,677.88
2017,9,20,13,30,828.0,136.0,4.4,34.0,827.0,924.11,666.33
2017,9,20,13,45,820.5,135.0,4.4,34.0,804.0,899.55,650.94
2017,9,20,14,0,813.0,134.0,4.4,34.0,781.0,872.09,633.67
2017,9,20,14,15,804.0,132.0,4.4,33.5,750.5,839.54,614.24
2017,9,20,14,30,795.0,130.0,4.4,33.0,720.0,804.52,592.99
2017,9,20,14,45,613.0,198.0,4.4,33.0,639.5,704.97,523.9
2017,9,20,15,0,431.0,266.0,4.4,33.0,559.0,610.65,454.23
2017,9,20,15,15,579.0,193.5,4.35,32.5,558.5,622.76,468.05
2017,9,20,15,30,727.0,121.0,4.3,32.0,558.0,622.55,471.79
2017,9,20,15,45,701.5,116.5,4.3,32.0,509.5,566.84,430.9
2017,9,20,16,0,676.0,112.0,4.3,32.0,461.0,511.71,389.68
2017,9,20,16,15,643.5,106.5,4.15,31.5,409.0,452.81,345.1
2017,9,20,16,30,611.0,101.0,4.0,31.0,357.0,395.93,300.75
2017,9,20,16,45,564.5,93.5,3.85,31.0,303.5,333.6,250.62
2017,9,20,17,0,518.0,86.0,3.7,31.0,250.0,275.6,202.86
2017,9,20,17,15,451.0,75.5,3.5,30.5,198.0,213.27,151.95
2017,9,20,17,30,384.0,65.0,3.3,30.0,146.0,157.49,106.26
2017,9,20,17,45,285.5,50.0,3.1,29.5,99.5,101.02,62.44
2017,9,20,18,0,187.0,35.0,2.9,29.0,53.0,56.69,29.66
2017,9,20,18,15,93.5,17.5,2.95,28.5,26.5,20.39,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,10.27,0.0
2017,9,21,6,45,120.5,30.5,2.8,24.0,46.0,42.05,20.2
2017,9,21,7,0,227.0,51.0,2.9,24.0,82.0,88.3,55.54
2017,9,21,7,15,314.5,65.5,3.05,24.5,131.0,136.76,93.63
2017,9,21,7,30,402.0,80.0,3.2,25.0,180.0,195.79,141.7
2017,9,21,7,45,478.0,86.5,3.4,25.5,235.0,252.93,189.27
2017,9,21,8,0,554.0,93.0,3.6,26.0,290.0,320.27,244.62
2017,9,21,8,15,595.5,100.0,3.7,26.0,343.5,378.79,293.04
2017,9,21,8,30,637.0,107.0,3.8,26.0,397.0,440.79,343.02
2017,9,21,8,45,677.5,108.5,3.9,26.5,449.5,499.56,388.76
2017,9,21,9,0,718.0,110.0,4.0,27.0,502.0,560.79,435.08
2017,9,21,9,15,486.5,196.0,4.0,27.0,472.5,530.52,409.18
2017,9,21,9,30,255.0,282.0,4.0,27.0,443.0,474.43,362.82
2017,9,21,9,45,207.5,308.5,4.0,27.5,445.5,472.36,359.15
2017,9,21,10,0,160.0,335.0,4.0,28.0,448.0,471.24,355.66
2017,9,21,10,15,85.5,284.0,3.95,28.5,345.0,356.45,268.77
2017,9,21,10,30,11.0,233.0,3.9,29.0,242.0,238.07,177.64
2017,9,21,10,45,110.0,316.0,3.9,29.5,405.5,423.64,317.37
2017,9,21,11,0,209.0,399.0,3.9,30.0,569.0,603.55,445.87
2017,9,21,11,15,222.5,398.0,3.9,30.0,582.5,619.64,456.35
2017,9,21,11,30,236.0,397.0,3.9,30.0,596.0,635.32,467.34
2017,9,21,11,45,547.0,263.0,3.95,30.5,732.0,810.39,596.38
2017,9,21,12,0,858.0,129.0,4.0,31.0,868.0,967.17,700.75
2017,9,21,12,15,858.5,129.0,4.0,31.0,870.5,971.58,702.33
2017,9,21,12,30,859.0,129.0,4.0,31.0,873.0,972.43,702.85
2017,9,21,12,45,856.5,129.0,4.05,31.5,866.5,966.85,698.19
2017,9,21,13,0,854.0,129.0,4.1,32.0,860.0,957.76,691.43
2017,9,21,13,15,850.5,128.0,4.15,32.0,845.5,943.24,682.65
2017,9,21,13,30,847.0,127.0,4.2,32.0,831.0,925.38,671.79
2017,9,21,13,45,838.5,127.0,4.3,32.0,807.5,900.78,656.76
2017,9,21,14,0,830.0,127.0,4.4,32.0,784.0,877.93,642.91
2017,9,21,14,15,820.5,125.0,4.45,32.0,753.5,844.44,621.63
2017,9,21,14,30,811.0,123.0,4.5,32.0,723.0,808.46,598.58
2017,9,21,14,45,422.5,196.5,4.55,32.0,508.0,548.3,413.02
2017,9,21,15,0,34.0,270.0,4.6,32.0,293.0,297.56,221.17
2017,9,21,15,15,101.5,271.5,4.6,31.5,333.5,345.9,260.38
2017,9,21,15,30,169.0,273.0,4.6,31.0,374.0,393.12,297.57
2017,9,21,15,45,85.0,213.5,4.6,31.0,264.5,266.59,201.99
2017,9,21,16,0,1.0,154.0,4.6,31.0,155.0,150.97,112.74
2017,9,21,16,15,166.5,154.0,4.5,30.5,223.5,242.82,186.13
2017,9,21,16,30,332.0,154.0,4.4,30.0,292.0,313.58,240.12
2017,9,21,16,45,399.5,125.0,4.3,30.0,267.0,295.17,223.6
2017,9,21,17,0,467.0,96.0,4.2,30.0,242.0,264.91,196.26
2017,9,21,17,15,396.5,83.5,3.85,29.0,190.0,203.01,146.04
2017,9,21,17,30,326.0,71.0,3.5,28.0,138.0,149.18,102.33
2017,9,21,17,45,223.0,53.5,3.15,27.5,93.0,93.3,59.21
2017,9,21,18,0,120.0,36.0,2.8,27.0,48.0,49.34,26.52
2017,9,21,18,15,60.0,18.0,2.75,26.5,24.0,20.33,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,10.65,0.0
2017,9,22,6,45,141.5,29.0,2.65,22.5,47.0,43.1,19.96
2017,9,22,7,0,257.0,48.0,2.8,23.0,83.0,89.99,55.8
2017,9,22,7,15,347.0,60.5,2.95,23.5,132.0,138.75,94.36
2017,9,22,7,30,437.0,73.0,3.1,24.0,181.0,198.33,143.29
2017,9,22,7,45,501.5,81.0,3.3,24.5,234.5,256.75,192.55
2017,9,22,8,0,566.0,89.0,3.5,25.0,288.0,320.83,245.85
2017,9,22,8,15,606.5,95.5,3.55,25.5,341.5,379.0,293.65
2017,9,22,8,30,647.0,102.0,3.6,26.0,395.0,440.49,342.65
2017,9,22,8,45,683.0,104.5,3.65,27.0,446.5,498.21,386.71
2017,9,22,9,0,719.0,107.0,3.7,28.0,498.0,557.93,430.79
2017,9,22,9,15,363.5,151.0,3.7,28.5,349.0,402.66,311.23
2017,9,22,9,30,8.0,195.0,3.7,29.0,200.0,196.61,147.49
2017,9,22,9,45,9.0,207.5,3.75,29.5,214.0,210.1,157.45
2017,9,22,10,0,10.0,220.0,3.8,30.0,228.0,223.67,167.02
2017,9,22,10,15,12.0,230.0,3.85,30.0,239.5,235.63,175.72
2017,9,22,10,30,14.0,240.0,3.9,30.0,251.0,247.7,184.5
2017,9,22,10,45,420.0,185.5,3.95,30.5,523.5,573.1,434.37
2017,9,22,11,0,826.0,131.0,4.0,31.0,796.0,893.79,655.99
2017,9,22,11,15,831.0,132.0,4.0,31.0,815.5,916.78,668.38
2017,9,22,11,30,836.0,133.0,4.0,31.0,835.0,931.18,677.18
2017,9,22,11,45,519.0,282.5,4.05,31.5,720.5,803.68,587.01
2017,9,22,12,0,202.0,432.0,4.1,32.0,606.0,645.08,468.0
2017,9,22,12,15,293.0,408.0,4.1,32.0,661.0,716.91,520.71
2017,9,22,12,30,384.0,384.0,4.1,32.0,716.0,779.57,565.49
2017,9,22,12,45,280.0,407.0,4.2,32.0,648.0,702.21,510.02
2017,9,22,13,0,176.0,430.0,4.3,32.0,580.0,616.62,448.7
2017,9,22,13,15,484.5,292.5,4.3,32.0,695.5,775.93,569.08
2017,9,22,13,30,793.0,155.0,4.3,32.0,811.0,908.48,662.33
2017,9,22,13,45,550.5,261.0,4.35,32.0,710.5,784.04,575.77
2017,9,22,14,0,308.0,367.0,4.4,32.0,610.0,660.08,484.4
2017,9,22,14,15,267.0,359.0,4.4,32.0,563.5,607.41,447.85
2017,9,22,14,30,226.0,351.0,4.4,32.0,517.0,549.53,406.95
2017,9,22,14,45,149.0,325.5,4.45,32.0,433.0,453.79,337.59
2017,9,22,15,0,72.0,300.0,4.5,32.0,349.0,357.48,266.46
2017,9,22,15,15,390.5,212.5,4.5,31.5,447.0,505.94,384.26
2017,9,22,15,30,709.0,125.0,4.5,31.0,545.0,610.97,466.13
2017,9,22,15,45,687.5,119.0,4.55,31.0,497.5,557.02,425.83
2017,9,22,16,0,666.0,113.0,4.6,31.0,450.0,503.33,385.47
2017,9,22,16,15,632.0,107.0,4.55,30.5,398.0,443.76,340.07
2017,9,22,16,30,598.0,101.0,4.5,30.0,346.0,386.41,295.03
2017,9,22,16,45,553.0,92.5,4.5,29.5,293.0,324.61,245.45
2017,9,22,17,0,508.0,84.0,4.5,29.0,240.0,267.03,197.94
2017,9,22,17,15,438.0,73.5,4.2,28.5,188.5,203.52,145.55
2017,9,22,17,30,368.0,63.0,3.9,28.0,137.0,149.6,101.05
2017,9,22,17,45,266.0,47.5,3.65,27.5,92.0,93.67,57.62
2017,9,22,18,0,164.0,32.0,3.4,27.0,47.0,50.35,25.09
2017,9,22,18,15,82.0,16.0,3.2,26.5,23.5,19.08,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,32.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,64.0,10.0,1.6,21.0,12.0,11.84,0.0
2017,9,23,6,45,200.0,26.0,1.9,21.5,49.5,45.39,19.22
2017,9,23,7,0,336.0,42.0,2.2,22.0,87.0,96.83,58.14
2017,9,23,7,15,424.5,52.5,2.35,22.5,137.5,148.36,99.51
2017,9,23,7,30,513.0,63.0,2.5,23.0,188.0,210.43,151.19
2017,9,23,7,45,572.5,70.0,2.65,24.0,243.0,269.28,201.15
2017,9,23,8,0,632.0,77.0,2.8,25.0,298.0,334.35,255.13
2017,9,23,8,15,317.5,112.0,2.9,25.5,223.5,263.39,204.36
2017,9,23,8,30,3.0,147.0,3.0,26.0,149.0,145.26,110.87
2017,9,23,8,45,30.0,187.0,3.2,26.5,203.5,203.79,156.63
2017,9,23,9,0,57.0,227.0,3.4,27.0,258.0,262.87,201.76
2017,9,23,9,15,91.5,257.5,3.45,27.5,312.0,319.72,244.56
2017,9,23,9,30,126.0,288.0,3.5,28.0,366.0,384.96,292.8
2017,9,23,9,45,480.5,196.5,3.55,29.0,526.0,570.45,435.11
2017,9,23,10,0,835.0,105.0,3.6,30.0,686.0,771.86,578.03
2017,9,23,10,15,845.5,107.0,3.65,30.0,721.0,808.79,601.1
2017,9,23,10,30,856.0,109.0,3.7,30.0,756.0,846.77,625.81
2017,9,23,10,45,863.5,110.0,3.75,30.5,783.5,878.55,644.94
2017,9,23,11,0,871.0,111.0,3.8,31.0,811.0,907.47,662.08
2017,9,23,11,15,579.0,257.0,3.85,31.0,727.0,817.59,599.18
2017,9,23,11,30,287.0,403.0,3.9,31.0,643.0,697.52,508.45
2017,9,23,11,45,570.0,268.5,3.95,31.5,753.5,836.88,611.76
2017,9,23,12,0,853.0,134.0,4.0,32.0,864.0,965.07,696.6
2017,9,23,12,15,853.5,134.0,4.0,32.0,866.0,969.28,698.27
2017,9,23,12,30,854.0,134.0,4.0,32.0,868.0,969.97,698.68
2017,9,23,12,45,560.5,275.0,4.05,32.5,755.0,840.2,609.67
2017,9,23,13,0,267.0,416.0,4.1,33.0,642.0,696.63,503.23
2017,9,23,13,15,553.0,274.5,4.1,32.5,733.0,820.65,598.76
2017,9,23,13,30,839.0,133.0,4.1,32.0,824.0,926.06,672.87
2017,9,23,13,45,831.5,132.0,4.15,32.0,800.5,901.11,656.56
2017,9,23,14,0,824.0,131.0,4.2,32.0,777.0,873.21,639.17
2017,9,23,14,15,814.5,129.0,4.2,32.0,746.0,839.77,617.79
2017,9,23,14,30,805.0,127.0,4.2,32.0,715.0,803.87,594.67
2017,9,23,14,45,773.0,133.0,4.25,32.0,673.5,756.44,563.62
2017,9,23,15,0,741.0,139.0,4.3,32.0,632.0,710.36,533.2
2017,9,23,15,15,722.0,135.0,4.35,31.5,588.5,661.19,500.01
2017,9,23,15,30,703.0,131.0,4.4,31.0,545.0,611.43,465.33
2017,9,23,15,45,677.0,126.0,4.45,31.0,496.0,556.03,424.66
2017,9,23,16,0,651.0,121.0,4.5,31.0,447.0,501.33,383.5
2017,9,23,16,15,616.5,114.0,4.45,30.5,395.0,441.26,337.82
2017,9,23,16,30,582.0,107.0,4.4,30.0,343.0,383.5,292.56
2017,9,23,16,45,532.0,98.5,4.35,30.0,289.5,320.66,241.76
2017,9,23,17,0,482.0,90.0,4.3,30.0,236.0,261.17,192.7
2017,9,23,17,15,413.5,78.0,4.0,29.0,184.5,199.91,142.74
2017,9,23,17,30,345.0,66.0,3.7,28.0,133.0,146.47,99.09
2017,9,23,17,45,246.0,48.5,3.45,27.5,88.0,90.73,55.91
2017,9,23,18,0,147.0,31.0,3.2,27.0,43.0,47.17,22.68
2017,9,23,18,15,73.5,15.5,3.15,26.5,21.5,18.03,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,9.82,0.0
2017,9,24,6,45,151.0,27.5,2.45,21.5,46.0,42.29,18.17
2017,9,24,7,0,271.0,46.0,2.7,22.0,82.0,90.23,55.49
2017,9,24,7,15,361.0,59.0,2.9,22.5,131.5,140.27,95.32
2017,9,24,7,30,451.0,72.0,3.1,23.0,181.0,202.33,146.55
2017,9,24,7,45,530.0,76.5,3.3,24.0,236.5,261.59,196.16
2017,9,24,8,0,609.0,81.0,3.5,25.0,292.0,329.29,252.0
2017,9,24,8,15,305.5,112.5,3.6,25.5,218.5,258.51,200.97
2017,9,24,8,30,2.0,144.0,3.7,26.0,145.0,141.8,108.26
2017,9,24,8,45,125.5,188.5,3.8,26.5,256.0,262.68,203.9
2017,9,24,9,0,249.0,233.0,3.9,27.0,367.0,395.06,305.47
2017,9,24,9,15,250.0,256.0,3.9,27.5,401.0,432.16,331.85
2017,9,24,9,30,251.0,279.0,3.9,28.0,435.0,468.73,357.56
2017,9,24,9,45,545.0,190.0,3.9,28.5,559.0,611.3,466.93
2017,9,24,10,0,839.0,101.0,3.9,29.0,683.0,766.71,577.77
2017,9,24,10,15,491.0,234.0,3.85,29.5,579.0,655.33,492.26
2017,9,24,10,30,143.0,367.0,3.8,30.0,475.0,502.29,372.5
2017,9,24,10,45,139.0,381.0,3.8,30.5,489.5,517.92,382.8
2017,9,24,11,0,135.0,395.0,3.8,31.0,504.0,532.83,391.83
2017,9,24,11,15,273.5,375.0,3.75,31.0,601.0,650.15,477.54
2017,9,24,11,30,412.0,355.0,3.7,31.0,698.0,770.67,562.48
2017,9,24,11,45,620.5,251.0,3.7,31.5,775.5,868.24,632.42
2017,9,24,12,0,829.0,147.0,3.7,32.0,853.0,960.4,691.74
2017,9,24,12,15,829.5,147.0,3.7,32.0,855.0,964.49,693.56
2017,9,24,12,30,830.0,147.0,3.7,32.0,857.0,965.09,693.91
2017,9,24,12,45,829.5,145.5,3.75,32.0,850.5,959.65,690.82
2017,9,24,13,0,829.0,144.0,3.8,32.0,844.0,950.74,685.63
2017,9,24,13,15,825.0,143.0,3.8,32.0,829.0,935.65,676.25
2017,9,24,13,30,821.0,142.0,3.8,32.0,814.0,917.29,664.86
2017,9,24,13,45,816.5,138.5,3.85,32.0,791.0,892.67,649.68
2017,9,24,14,0,812.0,135.0,3.9,32.0,768.0,865.04,632.52
2017,9,24,14,15,520.0,240.5,3.95,32.0,640.5,704.34,521.06
2017,9,24,14,30,228.0,346.0,4.0,32.0,513.0,545.27,403.09
2017,9,24,14,45,499.5,234.0,4.05,32.0,572.0,645.1,482.26
2017,9,24,15,0,771.0,122.0,4.1,32.0,631.0,711.25,533.98
2017,9,24,15,15,449.5,193.5,4.1,31.5,486.0,525.85,398.05
2017,9,24,15,30,128.0,265.0,4.1,31.0,341.0,357.0,269.27
2017,9,24,15,45,68.5,216.5,4.2,31.0,257.0,259.34,196.18
2017,9,24,16,0,9.0,168.0,4.3,31.0,173.0,169.66,127.37
2017,9,24,16,15,5.0,150.0,4.25,30.5,152.5,149.35,112.35
2017,9,24,16,30,1.0,132.0,4.2,30.0,132.0,129.5,97.39
2017,9,24,16,45,0.5,111.5,4.2,29.5,111.5,109.02,81.69
2017,9,24,17,0,0.0,91.0,4.2,29.0,91.0,88.65,65.76
2017,9,24,17,15,185.5,75.0,3.95,28.5,110.5,129.48,93.47
2017,9,24,17,30,371.0,59.0,3.7,28.0,130.0,144.03,96.1
2017,9,24,17,45,262.5,44.0,3.45,27.5,85.5,88.07,52.97
2017,9,24,18,0,154.0,29.0,3.2,27.0,41.0,45.03,20.02
2017,9,24,18,15,77.0,14.5,3.15,26.5,20.5,16.95,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.5,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,21.0,9.0,2.1,21.0,9.0,9.5,0.0
2017,9,25,6,45,138.0,27.0,2.35,21.5,43.5,40.51,16.79
2017,9,25,7,0,255.0,45.0,2.6,22.0,78.0,86.82,53.34
2017,9,25,7,15,347.0,57.5,2.75,22.5,126.5,135.73,92.1
2017,9,25,7,30,439.0,70.0,2.9,23.0,175.0,196.96,142.49
2017,9,25,7,45,507.5,77.0,3.05,23.5,229.0,254.45,191.18
2017,9,25,8,0,576.0,84.0,3.2,24.0,283.0,319.25,245.26
2017,9,25,8,15,397.5,134.5,3.25,24.5,282.5,322.61,251.17
2017,9,25,8,30,219.0,185.0,3.3,25.0,282.0,299.69,233.68
2017,9,25,8,45,227.0,209.0,3.4,25.5,321.0,340.65,265.17
2017,9,25,9,0,235.0,233.0,3.5,26.0,360.0,382.0,296.03
2017,9,25,9,15,204.0,259.5,3.5,26.5,376.5,400.69,308.45
2017,9,25,9,30,173.0,286.0,3.5,27.0,393.0,416.06,317.99
2017,9,25,9,45,252.5,294.5,3.55,27.5,463.0,497.28,378.26
2017,9,25,10,0,332.0,303.0,3.6,28.0,533.0,578.59,437.13
2017,9,25,10,15,339.0,319.0,3.6,28.0,564.0,613.45,461.01
2017,9,25,10,30,346.0,335.0,3.6,28.0,595.0,647.61,484.36
2017,9,25,10,45,314.0,357.5,3.65,28.5,600.0,653.67,486.0
2017,9,25,11,0,282.0,380.0,3.7,29.0,605.0,656.89,485.76
2017,9,25,11,15,381.5,353.5,3.75,29.0,665.5,726.6,536.84
2017,9,25,11,30,481.0,327.0,3.8,29.0,726.0,805.95,593.16
2017,9,25,11,45,678.0,219.5,3.85,29.0,790.0,889.27,654.59
2017,9,25,12,0,875.0,112.0,3.9,29.0,854.0,960.25,701.21
2017,9,25,12,15,636.0,242.5,3.9,29.0,782.5,881.79,647.94
2017,9,25,12,30,397.0,373.0,3.9,29.0,711.0,779.08,571.1
2017,9,25,12,45,428.0,344.0,3.95,29.5,706.0,783.85,575.36
2017,9,25,13,0,459.0,315.0,4.0,30.0,701.0,779.22,572.8
2017,9,25,13,15,481.5,313.5,4.0,30.0,712.0,792.58,582.6
2017,9,25,13,30,504.0,312.0,4.0,30.0,723.0,803.21,590.47
2017,9,25,13,45,404.5,337.0,4.05,30.0,660.5,721.81,532.8
2017,9,25,14,0,305.0,362.0,4.1,30.0,598.0,650.79,481.65
2017,9,25,14,15,285.5,350.0,4.05,29.5,564.0,612.45,456.07
2017,9,25,14,30,266.0,338.0,4.0,29.0,530.0,574.22,430.08
2017,9,25,14,45,457.0,258.0,4.0,29.0,567.0,635.64,479.84
2017,9,25,15,0,648.0,178.0,4.0,29.0,604.0,678.36,514.84
2017,9,25,15,15,346.0,208.0,3.9,29.0,433.5,461.28,352.82
2017,9,25,15,30,44.0,238.0,3.8,29.0,263.0,268.58,203.39
2017,9,25,15,45,171.5,219.0,3.75,29.0,305.0,329.07,252.46
2017,9,25,16,0,299.0,200.0,3.7,29.0,347.0,376.0,289.1
2017,9,25,16,15,283.0,179.0,3.5,28.5,305.5,329.89,253.83
2017,9,25,16,30,267.0,158.0,3.3,28.0,264.0,284.96,218.96
2017,9,25,16,45,237.5,137.0,3.15,27.5,221.0,236.07,180.29
2017,9,25,17,0,208.0,116.0,3.0,27.0,178.0,190.26,143.35
2017,9,25,17,15,170.5,94.0,2.7,26.5,137.0,144.5,106.15
2017,9,25,17,30,133.0,72.0,2.4,26.0,96.0,101.66,71.31
2017,9,25,17,45,79.5,49.0,2.15,26.0,62.0,61.83,39.93
2017,9,25,18,0,26.0,26.0,1.9,26.0,28.0,27.83,11.7
2017,9,25,18,15,13.0,13.0,1.9,25.5,14.0,13.2,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,8.0,21.5,1.95,22.0,22.5,21.69,8.01
2017,9,26,7,0,16.0,43.0,2.2,22.0,45.0,44.92,29.73
2017,9,26,7,15,36.5,66.5,2.25,22.5,74.0,73.8,53.35
2017,9,26,7,30,57.0,90.0,2.3,23.0,103.0,105.23,79.1
2017,9,26,7,45,72.0,113.5,2.4,23.5,135.5,137.3,105.36
2017,9,26,8,0,87.0,137.0,2.5,24.0,168.0,171.13,132.63
2017,9,26,8,15,68.5,157.0,2.55,24.0,184.0,187.95,146.26
2017,9,26,8,30,50.0,177.0,2.6,24.0,200.0,202.65,157.66
2017,9,26,8,45,52.0,199.5,2.7,24.5,225.0,229.36,177.93
2017,9,26,9,0,54.0,222.0,2.8,25.0,250.0,256.24,197.95
2017,9,26,9,15,127.5,252.5,2.75,25.5,328.5,343.39,264.76
2017,9,26,9,30,201.0,283.0,2.7,26.0,407.0,432.58,331.24
2017,9,26,9,45,121.5,285.0,2.7,26.5,362.0,384.37,292.35
2017,9,26,10,0,42.0,287.0,2.7,27.0,317.0,323.18,243.87
2017,9,26,10,15,27.5,264.0,2.65,27.0,283.5,288.77,217.59
2017,9,26,10,30,13.0,241.0,2.6,27.0,250.0,248.04,186.35
2017,9,26,10,45,10.0,217.5,2.55,27.0,225.0,222.11,166.57
2017,9,26,11,0,7.0,194.0,2.5,27.0,200.0,196.15,146.69
2017,9,26,11,15,29.0,281.5,2.45,27.0,305.5,311.31,233.46
2017,9,26,11,30,51.0,369.0,2.4,27.0,411.0,424.21,315.43
2017,9,26,11,45,26.5,259.0,2.4,27.5,281.0,286.53,213.59
2017,9,26,12,0,2.0,149.0,2.4,28.0,151.0,147.16,108.26
2017,9,26,12,15,1.0,134.5,2.4,28.0,135.5,131.9,96.8
2017,9,26,12,30,0.0,120.0,2.4,28.0,120.0,116.67,85.12
2017,9,26,12,45,3.5,156.5,2.4,28.0,160.0,156.0,115.37
2017,9,26,13,0,7.0,193.0,2.4,28.0,200.0,195.52,145.39
2017,9,26,13,15,29.0,276.5,2.4,27.5,301.0,306.64,229.36
2017,9,26,13,30,51.0,360.0,2.4,27.0,402.0,413.85,308.27
2017,9,26,13,45,48.0,346.5,2.4,27.0,385.0,395.86,295.03
2017,9,26,14,0,45.0,333.0,2.4,27.0,368.0,377.87,282.34
2017,9,26,14,15,23.0,243.5,2.4,27.0,261.5,264.57,198.74
2017,9,26,14,30,1.0,154.0,2.4,27.0,155.0,150.93,112.45
2017,9,26,14,45,0.5,115.0,2.4,27.0,115.5,112.0,82.73
2017,9,26,15,0,0.0,76.0,2.4,27.0,76.0,73.54,52.81
2017,9,26,15,15,0.0,92.5,2.35,26.5,92.5,89.52,65.74
2017,9,26,15,30,0.0,109.0,2.3,26.0,109.0,105.74,78.89
2017,9,26,15,45,0.0,121.5,2.25,26.0,121.5,118.14,88.93
2017,9,26,16,0,0.0,134.0,2.2,26.0,134.0,130.68,99.13
2017,9,26,16,15,0.0,118.0,2.05,25.5,118.0,114.92,87.14
2017,9,26,16,30,0.0,102.0,1.9,25.0,102.0,99.2,75.02
2017,9,26,16,45,0.0,85.5,1.75,25.0,85.5,83.02,62.17
2017,9,26,17,0,0.0,69.0,1.6,25.0,69.0,66.87,49.15
2017,9,26,17,15,0.0,53.5,1.45,24.5,53.5,51.74,36.81
2017,9,26,17,30,0.0,38.0,1.3,24.0,38.0,36.7,24.29
2017,9,26,17,45,0.0,24.5,1.15,24.0,24.5,23.65,13.2
2017,9,26,18,0,0.0,11.0,1.0,24.0,11.0,10.61,0.82
2017,9,26,18,15,0.0,5.5,0.95,23.5,5.5,5.41,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.0,1.8,21.5,18.0,17.38,5.09
2017,9,27,7,0,0.0,36.0,2.0,22.0,36.0,34.92,22.35
2017,9,27,7,15,4.0,59.0,2.05,22.0,60.0,58.38,42.07
2017,9,27,7,30,8.0,82.0,2.1,22.0,84.0,82.37,62.12
2017,9,27,7,45,17.5,104.5,2.15,22.0,110.0,108.22,83.31
2017,9,27,8,0,27.0,127.0,2.2,22.0,136.0,137.34,106.92
2017,9,27,8,15,69.0,156.5,2.15,22.5,185.5,187.76,146.94
2017,9,27,8,30,111.0,186.0,2.1,23.0,235.0,246.46,192.91
2017,9,27,8,45,137.5,211.0,2.1,23.5,279.5,293.09,228.61
2017,9,27,9,0,164.0,236.0,2.1,24.0,324.0,342.21,265.56
2017,9,27,9,15,121.5,254.5,2.05,24.0,323.0,341.69,263.69
2017,9,27,9,30,79.0,273.0,2.0,24.0,322.0,331.54,254.48
2017,9,27,9,45,162.5,295.5,1.95,24.5,404.5,425.85,325.42
2017,9,27,10,0,246.0,318.0,1.9,25.0,487.0,520.95,394.33
2017,9,27,10,15,197.0,340.0,1.9,25.5,479.5,513.22,385.44
2017,9,27,10,30,148.0,362.0,1.9,26.0,472.0,501.6,374.37
2017,9,27,10,45,178.5,375.5,1.9,26.5,513.5,546.91,405.98
2017,9,27,11,0,209.0,389.0,1.9,27.0,555.0,593.14,437.37
2017,9,27,11,15,171.5,399.5,1.95,27.0,538.0,574.42,422.71
2017,9,27,11,30,134.0,410.0,2.0,27.0,521.0,553.64,407.01
2017,9,27,11,45,84.0,379.0,2.1,27.5,449.0,466.78,344.31
2017,9,27,12,0,34.0,348.0,2.2,28.0,377.0,387.04,285.65
2017,9,27,12,15,58.5,377.0,2.25,28.0,426.5,441.3,325.67
2017,9,27,12,30,83.0,406.0,2.3,28.0,476.0,495.57,364.6
2017,9,27,12,45,61.5,381.5,2.4,28.0,433.5,448.67,330.85
2017,9,27,13,0,40.0,357.0,2.5,28.0,391.0,401.89,297.25
2017,9,27,13,15,32.5,333.0,2.5,28.0,360.0,369.08,273.76
2017,9,27,13,30,25.0,309.0,2.5,28.0,329.0,328.74,244.54
2017,9,27,13,45,32.0,315.5,2.55,28.0,341.0,349.0,260.03
2017,9,27,14,0,39.0,322.0,2.6,28.0,353.0,361.16,269.43
2017,9,27,14,15,25.0,275.0,2.55,27.5,294.5,292.61,219.41
2017,9,27,14,30,11.0,228.0,2.5,27.0,236.0,233.02,175.29
2017,9,27,14,45,5.5,170.5,2.45,27.0,174.5,170.82,128.25
2017,9,27,15,0,0.0,113.0,2.4,27.0,113.0,109.65,81.08
2017,9,27,15,15,111.5,183.5,2.3,27.0,247.5,265.84,204.82
2017,9,27,15,30,223.0,254.0,2.2,27.0,382.0,406.82,311.51
2017,9,27,15,45,111.5,182.0,2.1,27.0,246.0,253.71,194.76
2017,9,27,16,0,0.0,110.0,2.0,27.0,110.0,106.87,79.77
2017,9,27,16,15,0.0,96.5,1.8,26.5,96.5,93.63,69.89
2017,9,27,16,30,0.0,83.0,1.6,26.0,83.0,80.41,59.68
2017,9,27,16,45,0.0,69.5,1.45,25.5,69.5,67.23,49.3
2017,9,27,17,0,0.0,56.0,1.3,25.0,56.0,54.11,38.78
2017,9,27,17,15,0.0,43.0,1.2,24.5,43.0,41.53,28.46
2017,9,27,17,30,0.0,30.0,1.1,24.0,30.0,28.96,17.98
2017,9,27,17,45,0.0,19.0,1.0,24.0,19.0,18.33,8.91
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.71,0.0
2017,9,27,18,15,0.0,4.0,1.0,23.5,4.0,3.93,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.85,21.0,4.0,3.85,0.0
2017,9,28,7,0,0.0,8.0,3.0,21.0,8.0,7.71,0.55
2017,9,28,7,15,0.0,14.0,3.1,21.5,14.0,13.5,5.48
2017,9,28,7,30,0.0,20.0,3.2,22.0,20.0,19.29,10.38
2017,9,28,7,45,0.0,26.5,3.35,22.5,26.5,25.57,15.62
2017,9,28,8,0,0.0,33.0,3.5,23.0,33.0,31.85,20.76
2017,9,28,8,15,0.0,83.5,3.5,23.0,83.5,80.91,60.94
2017,9,28,8,30,0.0,134.0,3.5,23.0,134.0,130.97,101.15
2017,9,28,8,45,0.0,107.0,3.5,23.5,107.0,103.91,78.84
2017,9,28,9,0,0.0,80.0,3.5,24.0,80.0,77.38,57.14
2017,9,28,9,15,0.0,115.0,3.4,24.5,115.0,111.67,84.2
2017,9,28,9,30,0.0,150.0,3.3,25.0,150.0,146.3,110.98
2017,9,28,9,45,5.0,182.5,3.25,25.5,186.0,182.34,138.58
2017,9,28,10,0,10.0,215.0,3.2,26.0,222.0,218.93,166.16
2017,9,28,10,15,9.0,212.0,3.15,26.0,218.5,215.35,162.97
2017,9,28,10,30,8.0,209.0,3.1,26.0,215.0,211.72,159.87
2017,9,28,10,45,19.5,263.5,3.05,26.5,278.5,276.82,208.83
2017,9,28,11,0,31.0,318.0,3.0,27.0,342.0,350.9,263.11
2017,9,28,11,15,33.5,323.5,2.95,27.0,350.5,359.6,269.02
2017,9,28,11,30,36.0,329.0,2.9,27.0,359.0,368.28,275.15
2017,9,28,11,45,51.0,351.5,2.9,27.0,394.5,406.61,303.35
2017,9,28,12,0,66.0,374.0,2.9,27.0,430.0,445.13,331.32
2017,9,28,12,15,61.5,379.0,2.9,27.0,431.0,446.4,331.79
2017,9,28,12,30,57.0,384.0,2.9,27.0,432.0,447.41,332.28
2017,9,28,12,45,62.5,385.5,2.9,27.5,438.0,453.98,336.6
2017,9,28,13,0,68.0,387.0,2.9,28.0,444.0,460.22,340.68
2017,9,28,13,15,71.0,382.0,2.95,28.0,440.5,456.84,338.67
2017,9,28,13,30,74.0,377.0,3.0,28.0,437.0,453.11,336.49
2017,9,28,13,45,83.5,370.0,3.05,28.0,436.0,452.67,336.98
2017,9,28,14,0,93.0,363.0,3.1,28.0,435.0,451.52,336.98
2017,9,28,14,15,84.0,343.5,3.15,27.5,406.5,420.77,315.7
2017,9,28,14,30,75.0,324.0,3.2,27.0,378.0,390.34,294.5
2017,9,28,14,45,94.5,311.0,3.25,27.0,375.0,389.22,295.01
2017,9,28,15,0,114.0,298.0,3.3,27.0,372.0,386.42,294.1
2017,9,28,15,15,206.0,269.0,3.3,27.0,390.5,420.48,322.18
2017,9,28,15,30,298.0,240.0,3.3,27.0,409.0,445.36,342.62
2017,9,28,15,45,287.0,218.0,3.3,27.0,368.5,401.0,309.47
2017,9,28,16,0,276.0,196.0,3.3,27.0,328.0,357.06,276.25
2017,9,28,16,15,269.5,172.0,3.15,26.5,288.5,313.83,243.26
2017,9,28,16,30,263.0,148.0,3.0,26.0,249.0,270.82,209.51
2017,9,28,16,45,239.5,126.5,2.95,25.5,207.5,224.2,172.12
2017,9,28,17,0,216.0,105.0,2.9,25.0,166.0,179.97,135.85
2017,9,28,17,15,182.0,83.5,2.7,24.5,127.0,135.53,99.11
2017,9,28,17,30,148.0,62.0,2.5,24.0,88.0,95.08,65.64
2017,9,28,17,45,85.5,41.5,2.3,23.5,55.0,54.57,33.85
2017,9,28,18,0,23.0,21.0,2.1,23.0,22.0,22.58,3.98
2017,9,28,18,15,11.5,10.5,2.2,23.0,11.0,10.6,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,4.5,3.8,20.0,4.5,4.33,0.0
2017,9,29,7,0,0.0,9.0,3.8,20.0,9.0,8.67,1.33
2017,9,29,7,15,0.0,15.5,3.8,20.0,15.5,14.94,6.73
2017,9,29,7,30,0.0,22.0,3.8,20.0,22.0,21.22,12.11
2017,9,29,7,45,0.0,29.0,3.8,20.5,29.0,27.99,17.79
2017,9,29,8,0,0.0,36.0,3.8,21.0,36.0,34.75,23.38
2017,9,29,8,15,0.0,29.0,3.85,21.5,29.0,27.99,17.64
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,21.24,11.94
2017,9,29,8,45,0.0,45.0,3.95,22.5,45.0,43.48,30.11
2017,9,29,9,0,0.0,68.0,4.0,23.0,68.0,65.75,48.02
2017,9,29,9,15,0.0,96.0,3.95,23.0,96.0,92.97,69.77
2017,9,29,9,30,0.0,124.0,3.9,23.0,124.0,120.53,91.53
2017,9,29,9,45,0.0,135.0,3.85,23.5,135.0,131.38,99.64
2017,9,29,10,0,0.0,146.0,3.8,24.0,146.0,142.24,107.72
2017,9,29,10,15,0.0,134.5,3.75,24.0,134.5,130.85,98.54
2017,9,29,10,30,0.0,123.0,3.7,24.0,123.0,119.51,89.46
2017,9,29,10,45,0.0,130.0,3.65,24.5,130.0,126.43,94.56
2017,9,29,11,0,0.0,137.0,3.6,25.0,137.0,133.35,99.62
2017,9,29,11,15,0.5,141.0,3.6,25.0,141.5,137.77,102.96
2017,9,29,11,30,1.0,145.0,3.6,25.0,146.0,142.21,106.33
2017,9,29,11,45,4.5,173.0,3.65,25.0,176.5,173.28,130.41
2017,9,29,12,0,8.0,201.0,3.7,25.0,207.0,204.54,154.44
2017,9,29,12,15,4.5,174.0,3.7,25.0,177.5,174.34,131.06
2017,9,29,12,30,1.0,147.0,3.7,25.0,148.0,144.24,107.73
2017,9,29,12,45,9.0,215.0,3.7,25.0,223.0,219.49,165.94
2017,9,29,13,0,17.0,283.0,3.7,25.0,298.0,295.49,223.59
2017,9,29,13,15,21.5,297.0,3.65,25.0,315.0,313.71,237.31
2017,9,29,13,30,26.0,311.0,3.6,25.0,332.0,339.68,256.92
2017,9,29,13,45,35.0,318.0,3.6,25.0,345.0,354.51,268.48
2017,9,29,14,0,44.0,325.0,3.6,25.0,358.0,368.86,279.73
2017,9,29,14,15,34.0,296.0,3.55,25.0,321.0,328.78,249.86
2017,9,29,14,30,24.0,267.0,3.5,25.0,284.0,283.11,215.68
2017,9,29,14,45,71.0,281.5,3.45,25.0,328.0,339.98,260.63
2017,9,29,15,0,118.0,296.0,3.4,25.0,372.0,393.04,301.81
2017,9,29,15,15,137.0,275.0,3.3,24.5,357.0,378.91,292.57
2017,9,29,15,30,156.0,254.0,3.2,24.0,342.0,362.81,281.82
2017,9,29,15,45,83.0,209.0,3.15,24.0,255.5,260.03,202.27
2017,9,29,16,0,10.0,164.0,3.1,24.0,169.0,166.44,128.47
2017,9,29,16,15,5.5,145.0,2.95,23.5,147.5,144.87,112.02
2017,9,29,16,30,1.0,126.0,2.8,23.0,126.0,123.82,95.64
2017,9,29,16,45,0.5,104.5,2.7,23.0,104.5,102.32,78.45
2017,9,29,17,0,0.0,83.0,2.6,23.0,83.0,80.93,61.05
2017,9,29,17,15,0.0,62.5,2.55,22.5,62.5,60.77,44.44
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,40.66,27.6
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,24.14,13.43
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,7.71,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.93,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
