Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.5,19.5,2.95,16.5,35.5,32.22,7.89
2017,9,30,7,0,269.0,39.0,3.1,17.0,71.0,82.99,50.24
2017,9,30,7,15,359.0,52.0,3.1,17.5,119.5,133.51,91.32
2017,9,30,7,30,449.0,65.0,3.1,18.0,168.0,194.19,142.47
2017,9,30,7,45,519.0,72.0,3.15,19.0,222.0,252.45,192.52
2017,9,30,8,0,589.0,79.0,3.2,20.0,276.0,318.13,247.94
2017,9,30,8,15,629.5,85.5,3.15,20.5,329.0,377.1,297.46
2017,9,30,8,30,670.0,92.0,3.1,21.0,382.0,439.3,347.97
2017,9,30,8,45,704.5,95.0,3.1,22.0,433.5,497.29,393.05
2017,9,30,9,0,739.0,98.0,3.1,23.0,485.0,556.24,437.26
2017,9,30,9,15,759.5,101.5,3.05,23.5,531.0,608.72,475.83
2017,9,30,9,30,780.0,105.0,3.0,24.0,577.0,660.88,512.98
2017,9,30,9,45,798.0,107.0,3.0,24.5,618.5,708.95,544.99
2017,9,30,10,0,816.0,109.0,3.0,25.0,660.0,755.84,575.43
2017,9,30,10,15,827.0,111.0,3.0,25.0,694.0,795.59,601.61
2017,9,30,10,30,838.0,113.0,3.0,25.0,728.0,833.12,626.08
2017,9,30,10,45,846.5,114.0,3.05,25.5,755.5,860.49,642.56
2017,9,30,11,0,855.0,115.0,3.1,26.0,783.0,889.27,659.99
2017,9,30,11,15,860.0,116.0,3.1,26.0,801.5,911.92,674.24
2017,9,30,11,30,865.0,117.0,3.1,26.0,820.0,931.32,686.42
2017,9,30,11,45,857.5,123.5,3.1,26.5,828.0,941.48,691.21
2017,9,30,12,0,850.0,130.0,3.1,27.0,836.0,947.95,693.76
2017,9,30,12,15,850.0,130.5,3.1,27.0,837.5,951.64,696.0
2017,9,30,12,30,850.0,131.0,3.1,27.0,839.0,951.81,696.1
2017,9,30,12,45,848.5,130.0,3.1,27.5,832.0,945.48,690.72
2017,9,30,13,0,847.0,129.0,3.1,28.0,825.0,935.68,683.27
2017,9,30,13,15,842.5,128.5,3.1,28.0,809.5,920.21,673.59
2017,9,30,13,30,838.0,128.0,3.1,28.0,794.0,906.67,665.34
2017,9,30,13,45,830.5,126.5,3.1,28.0,770.0,880.83,648.95
2017,9,30,14,0,823.0,125.0,3.1,28.0,746.0,852.08,630.71
2017,9,30,14,15,813.0,123.0,3.05,28.0,715.0,817.97,608.52
2017,9,30,14,30,803.0,121.0,3.0,28.0,684.0,781.47,584.63
2017,9,30,14,45,779.5,122.0,3.0,28.0,643.5,735.62,554.37
2017,9,30,15,0,756.0,123.0,3.0,28.0,603.0,688.82,523.14
2017,9,30,15,15,737.0,119.0,2.95,27.5,559.5,640.67,489.99
2017,9,30,15,30,718.0,115.0,2.9,27.0,516.0,590.41,454.25
2017,9,30,15,45,695.0,109.5,2.85,27.0,467.5,535.9,413.56
2017,9,30,16,0,672.0,104.0,2.8,27.0,419.0,481.82,372.13
2017,9,30,16,15,636.0,97.5,2.55,26.5,367.0,421.06,324.78
2017,9,30,16,30,600.0,91.0,2.3,26.0,315.0,362.79,278.03
2017,9,30,16,45,552.5,82.0,2.05,25.5,262.5,300.42,226.99
2017,9,30,17,0,505.0,73.0,1.8,25.0,210.0,242.61,178.45
2017,9,30,17,15,429.5,61.5,1.6,24.0,159.0,179.88,126.59
2017,9,30,17,30,354.0,50.0,1.4,23.0,108.0,125.82,82.14
2017,9,30,17,45,244.5,34.0,1.25,22.5,66.5,71.02,39.78
2017,9,30,18,0,135.0,18.0,1.1,22.0,25.0,28.37,0.0
2017,9,30,18,15,67.5,9.0,1.1,21.5,12.5,10.13,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.5,17.5,0.65,17.5,37.0,33.37,6.45
2017,10,1,7,0,333.0,35.0,0.7,18.0,74.0,89.23,52.19
2017,10,1,7,15,426.0,46.0,0.7,18.5,124.0,141.55,94.49
2017,10,1,7,30,519.0,57.0,0.7,19.0,174.0,204.94,147.31
2017,10,1,7,45,578.0,64.0,0.75,19.5,228.0,263.51,197.55
2017,10,1,8,0,637.0,71.0,0.8,20.0,282.0,328.16,251.67
2017,10,1,8,15,676.0,76.5,0.95,21.0,335.5,387.95,300.56
2017,10,1,8,30,715.0,82.0,1.1,22.0,389.0,450.21,349.64
2017,10,1,8,45,743.5,86.0,1.3,23.0,440.5,508.1,394.04
2017,10,1,9,0,772.0,90.0,1.5,24.0,492.0,567.04,437.75
2017,10,1,9,15,792.0,93.0,1.45,24.5,538.5,620.09,475.2
2017,10,1,9,30,812.0,96.0,1.4,25.0,585.0,672.68,510.76
2017,10,1,9,45,826.0,99.0,1.4,25.5,626.0,720.07,540.63
2017,10,1,10,0,840.0,102.0,1.4,26.0,667.0,765.89,568.9
2017,10,1,10,15,850.5,104.0,1.4,26.0,701.5,802.21,591.52
2017,10,1,10,30,861.0,106.0,1.4,26.0,736.0,839.65,614.78
2017,10,1,10,45,867.5,108.0,1.45,26.5,762.5,871.07,633.3
2017,10,1,11,0,874.0,110.0,1.5,27.0,789.0,899.55,649.87
2017,10,1,11,15,878.5,111.0,1.55,27.0,808.0,922.03,663.9
2017,10,1,11,30,883.0,112.0,1.6,27.0,827.0,941.18,675.94
2017,10,1,11,45,885.5,112.5,1.7,27.5,837.0,954.49,683.69
2017,10,1,12,0,888.0,113.0,1.8,28.0,847.0,964.23,689.33
2017,10,1,12,15,888.5,113.0,1.85,28.0,848.5,967.92,692.04
2017,10,1,12,30,889.0,113.0,1.9,28.0,850.0,967.95,692.63
2017,10,1,12,45,886.0,113.0,1.95,28.5,842.5,961.01,687.59
2017,10,1,13,0,883.0,113.0,2.0,29.0,835.0,950.47,680.46
2017,10,1,13,15,878.5,112.5,2.05,29.0,819.0,934.48,671.34
2017,10,1,13,30,874.0,112.0,2.1,29.0,803.0,915.1,660.14
2017,10,1,13,45,866.0,111.0,2.2,29.0,778.5,888.8,644.93
2017,10,1,14,0,858.0,110.0,2.3,29.0,754.0,859.53,627.68
2017,10,1,14,15,848.5,108.5,2.35,29.0,722.5,825.67,606.84
2017,10,1,14,30,839.0,107.0,2.4,29.0,691.0,793.04,586.69
2017,10,1,14,45,825.0,104.5,2.45,29.0,652.0,749.53,558.9
2017,10,1,15,0,811.0,102.0,2.5,29.0,613.0,704.27,529.59
2017,10,1,15,15,793.0,99.0,2.5,28.5,568.5,654.27,496.83
2017,10,1,15,30,775.0,96.0,2.5,28.0,524.0,603.43,461.24
2017,10,1,15,45,749.5,92.5,2.5,28.0,474.5,547.09,419.64
2017,10,1,16,0,724.0,89.0,2.5,28.0,425.0,491.92,377.68
2017,10,1,16,15,689.0,83.5,2.3,27.5,372.5,430.16,329.79
2017,10,1,16,30,654.0,78.0,2.1,27.0,320.0,370.69,282.18
2017,10,1,16,45,603.0,71.5,1.95,26.5,266.0,306.79,230.03
2017,10,1,17,0,552.0,65.0,1.8,26.0,212.0,247.76,180.49
2017,10,1,17,15,474.5,55.5,1.65,25.0,160.0,184.06,127.75
2017,10,1,17,30,397.0,46.0,1.5,24.0,108.0,129.21,82.6
2017,10,1,17,45,272.0,31.5,1.35,23.5,66.0,72.19,39.01
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,28.0,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,8.36,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,20.0,1.2,19.5,34.0,31.77,5.02
2017,10,2,7,0,252.0,40.0,1.3,20.0,68.0,81.52,48.85
2017,10,2,7,15,345.5,53.5,1.5,20.5,116.5,131.14,88.47
2017,10,2,7,30,439.0,67.0,1.7,21.0,165.0,193.18,139.67
2017,10,2,7,45,505.0,75.5,1.95,21.5,218.0,250.98,188.93
2017,10,2,8,0,571.0,84.0,2.2,22.0,271.0,315.76,243.31
2017,10,2,8,15,613.5,90.5,2.45,22.5,324.0,374.53,292.24
2017,10,2,8,30,656.0,97.0,2.7,23.0,377.0,436.76,342.57
2017,10,2,8,45,479.0,155.5,2.95,24.0,373.5,432.91,338.96
2017,10,2,9,0,302.0,214.0,3.2,25.0,370.0,407.25,316.95
2017,10,2,9,15,288.0,239.0,3.25,25.5,399.5,439.15,340.02
2017,10,2,9,30,274.0,264.0,3.3,26.0,429.0,469.06,360.75
2017,10,2,9,45,282.5,280.0,3.35,26.5,460.5,504.0,385.33
2017,10,2,10,0,291.0,296.0,3.4,27.0,492.0,538.75,409.33
2017,10,2,10,15,567.0,204.0,3.4,27.0,609.0,684.58,520.29
2017,10,2,10,30,843.0,112.0,3.4,27.0,726.0,833.97,625.03
2017,10,2,10,45,855.0,111.0,3.45,27.5,753.5,862.18,641.22
2017,10,2,11,0,867.0,110.0,3.5,28.0,781.0,891.95,659.26
2017,10,2,11,15,547.5,254.0,3.55,28.0,681.5,777.38,578.07
2017,10,2,11,30,228.0,398.0,3.6,28.0,582.0,628.01,464.82
2017,10,2,11,45,547.0,260.0,3.65,28.5,708.5,799.18,593.34
2017,10,2,12,0,866.0,122.0,3.7,29.0,835.0,951.35,695.82
2017,10,2,12,15,866.0,122.0,3.75,29.0,836.0,954.41,696.86
2017,10,2,12,30,866.0,122.0,3.8,29.0,837.0,953.9,696.82
2017,10,2,12,45,549.0,262.0,3.85,29.5,714.0,806.6,594.64
2017,10,2,13,0,232.0,402.0,3.9,30.0,591.0,638.15,468.77
2017,10,2,13,15,544.5,259.5,3.9,30.0,691.0,787.21,582.83
2017,10,2,13,30,857.0,117.0,3.9,30.0,791.0,902.94,663.53
2017,10,2,13,45,851.0,114.5,3.95,30.0,767.0,877.13,646.39
2017,10,2,14,0,845.0,112.0,4.0,30.0,743.0,848.29,628.17
2017,10,2,14,15,835.0,110.5,3.95,29.5,711.5,818.45,610.01
2017,10,2,14,30,825.0,109.0,3.9,29.0,680.0,781.78,587.01
2017,10,2,14,45,789.5,115.5,3.9,29.0,637.0,732.04,553.71
2017,10,2,15,0,754.0,122.0,3.9,29.0,594.0,682.09,519.9
2017,10,2,15,15,734.0,118.5,3.8,28.5,550.0,633.95,486.08
2017,10,2,15,30,714.0,115.0,3.7,28.0,506.0,583.77,449.91
2017,10,2,15,45,686.5,110.0,3.6,28.0,457.0,527.41,407.4
2017,10,2,16,0,659.0,105.0,3.5,28.0,408.0,471.96,364.54
2017,10,2,16,15,620.5,98.5,3.2,27.5,356.0,410.84,316.67
2017,10,2,16,30,582.0,92.0,2.9,27.0,304.0,352.52,269.68
2017,10,2,16,45,524.5,84.0,2.65,26.5,251.0,288.73,217.57
2017,10,2,17,0,467.0,76.0,2.4,26.0,198.0,230.66,169.08
2017,10,2,17,15,382.0,64.0,2.2,25.5,148.0,166.68,116.52
2017,10,2,17,30,297.0,52.0,2.0,25.0,98.0,114.03,73.93
2017,10,2,17,45,148.5,35.5,1.85,24.5,58.5,58.68,33.03
2017,10,2,18,0,0.0,19.0,1.7,24.0,19.0,18.26,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.0,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,10.0,18.5,1.15,22.5,20.0,18.9,0.63
2017,10,3,7,0,20.0,37.0,1.3,23.0,40.0,39.77,24.86
2017,10,3,7,15,41.5,59.5,1.45,23.0,68.5,68.14,48.2
2017,10,3,7,30,63.0,82.0,1.6,23.0,97.0,99.12,73.76
2017,10,3,7,45,79.5,105.5,1.75,23.5,129.0,134.45,102.76
2017,10,3,8,0,96.0,129.0,1.9,24.0,161.0,169.73,131.29
2017,10,3,8,15,100.0,154.0,2.0,24.5,192.0,202.85,157.62
2017,10,3,8,30,104.0,179.0,2.1,25.0,223.0,236.32,183.58
2017,10,3,8,45,52.0,137.0,2.25,25.5,159.0,165.23,127.29
2017,10,3,9,0,0.0,95.0,2.4,26.0,95.0,92.04,68.31
2017,10,3,9,15,0.0,79.0,2.5,26.5,79.0,76.42,55.63
2017,10,3,9,30,0.0,63.0,2.6,27.0,63.0,60.93,43.07
2017,10,3,9,45,0.0,107.0,2.75,27.5,107.0,103.77,76.57
2017,10,3,10,0,0.0,151.0,2.9,28.0,151.0,147.29,109.92
2017,10,3,10,15,2.5,168.0,2.95,28.0,170.0,166.19,124.23
2017,10,3,10,30,5.0,185.0,3.0,28.0,189.0,185.3,138.66
2017,10,3,10,45,5.5,189.0,3.1,28.5,193.5,189.84,141.62
2017,10,3,11,0,6.0,193.0,3.2,29.0,198.0,194.39,144.63
2017,10,3,11,15,3.0,151.0,3.3,29.0,153.5,149.96,110.68
2017,10,3,11,30,0.0,109.0,3.4,29.0,109.0,105.82,76.73
2017,10,3,11,45,116.0,257.0,3.5,29.5,352.5,376.07,283.44
2017,10,3,12,0,232.0,405.0,3.6,30.0,596.0,643.76,473.95
2017,10,3,12,15,180.0,407.0,3.6,30.0,555.0,597.66,438.86
2017,10,3,12,30,128.0,409.0,3.6,30.0,514.0,550.63,404.47
2017,10,3,12,45,64.5,278.0,3.65,30.0,331.0,342.62,254.95
2017,10,3,13,0,1.0,147.0,3.7,30.0,148.0,144.23,105.51
2017,10,3,13,15,4.0,175.5,3.7,30.0,179.0,175.26,129.5
2017,10,3,13,30,7.0,204.0,3.7,30.0,210.0,206.38,153.14
2017,10,3,13,45,3.5,112.5,3.75,30.0,115.5,112.29,81.69
2017,10,3,14,0,0.0,21.0,3.8,30.0,21.0,20.31,10.3
2017,10,3,14,15,20.0,153.5,3.8,29.5,167.5,169.75,127.1
2017,10,3,14,30,40.0,286.0,3.8,29.0,314.0,322.46,242.9
2017,10,3,14,45,67.0,284.0,3.85,29.0,327.5,339.63,256.57
2017,10,3,15,0,94.0,282.0,3.9,29.0,341.0,354.66,268.95
2017,10,3,15,15,89.5,260.0,3.9,28.5,312.5,324.76,247.52
2017,10,3,15,30,85.0,238.0,3.9,28.0,284.0,295.09,226.07
2017,10,3,15,45,42.5,127.0,3.95,28.0,150.0,151.1,115.04
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,15.44,6.82
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,13.03,4.94
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,10.61,3.01
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,8.68,1.45
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.82,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.89,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.44,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,80.0,21.0,3.0,22.5,29.5,28.1,0.66
2017,10,4,7,0,160.0,42.0,3.1,23.0,59.0,68.45,41.46
2017,10,4,7,15,258.0,57.0,3.25,23.0,104.5,116.31,78.92
2017,10,4,7,30,356.0,72.0,3.4,23.0,150.0,174.51,126.32
2017,10,4,7,45,443.0,78.5,3.6,23.5,203.0,231.63,174.04
2017,10,4,8,0,530.0,85.0,3.8,24.0,256.0,300.29,231.0
2017,10,4,8,15,574.5,92.0,3.8,24.0,308.0,358.05,279.46
2017,10,4,8,30,619.0,99.0,3.8,24.0,360.0,419.55,329.73
2017,10,4,8,45,445.5,157.0,3.85,24.5,357.5,415.49,326.22
2017,10,4,9,0,272.0,215.0,3.9,25.0,355.0,390.16,304.56
2017,10,4,9,15,506.5,163.5,3.8,25.5,453.5,506.34,395.57
2017,10,4,9,30,741.0,112.0,3.7,26.0,552.0,638.18,495.18
2017,10,4,9,45,764.0,111.5,3.65,26.5,593.0,685.34,526.98
2017,10,4,10,0,787.0,111.0,3.6,27.0,634.0,731.76,557.26
2017,10,4,10,15,799.0,113.5,3.5,27.0,667.5,771.52,583.3
2017,10,4,10,30,811.0,116.0,3.4,27.0,701.0,809.2,607.64
2017,10,4,10,45,822.5,115.5,3.35,27.5,728.0,840.9,626.66
2017,10,4,11,0,834.0,115.0,3.3,28.0,755.0,865.26,640.58
2017,10,4,11,15,534.5,253.5,3.25,28.0,667.5,763.49,567.32
2017,10,4,11,30,235.0,392.0,3.2,28.0,580.0,627.74,463.94
2017,10,4,11,45,174.5,397.0,3.2,28.5,538.0,579.63,428.12
2017,10,4,12,0,114.0,402.0,3.2,29.0,496.0,520.86,384.12
2017,10,4,12,15,182.5,401.5,3.2,29.0,551.5,594.02,437.9
2017,10,4,12,30,251.0,401.0,3.2,29.0,607.0,666.51,489.66
2017,10,4,12,45,530.5,270.0,3.2,29.0,699.5,795.58,586.9
2017,10,4,13,0,810.0,139.0,3.2,29.0,792.0,909.98,666.13
2017,10,4,13,15,805.5,138.0,3.15,29.0,776.5,894.06,654.8
2017,10,4,13,30,801.0,137.0,3.1,29.0,761.0,874.99,642.51
2017,10,4,13,45,797.5,133.0,3.1,29.5,738.0,850.56,625.78
2017,10,4,14,0,794.0,129.0,3.1,30.0,715.0,823.18,607.18
2017,10,4,14,15,783.5,127.0,3.1,29.5,684.0,789.37,586.6
2017,10,4,14,30,773.0,125.0,3.1,29.0,653.0,753.31,564.31
2017,10,4,14,45,755.0,123.5,3.15,29.0,615.0,710.09,535.89
2017,10,4,15,0,737.0,122.0,3.2,29.0,577.0,667.25,507.08
2017,10,4,15,15,524.5,172.5,3.15,29.0,484.0,542.73,414.28
2017,10,4,15,30,312.0,223.0,3.1,29.0,391.0,432.18,330.07
2017,10,4,15,45,478.5,163.0,3.1,29.0,392.5,455.57,350.06
2017,10,4,16,0,645.0,103.0,3.1,29.0,394.0,458.55,352.59
2017,10,4,16,15,605.5,96.5,2.9,28.5,342.5,397.91,305.09
2017,10,4,16,30,566.0,90.0,2.7,28.0,291.0,340.22,258.82
2017,10,4,16,45,512.0,81.0,2.55,27.5,239.5,277.95,208.06
2017,10,4,17,0,458.0,72.0,2.4,27.0,188.0,221.05,160.59
2017,10,4,17,15,371.0,60.5,2.15,26.0,138.5,158.16,109.36
2017,10,4,17,30,284.0,49.0,1.9,25.0,89.0,106.91,68.31
2017,10,4,17,45,164.0,31.5,1.7,24.5,52.0,55.86,29.12
2017,10,4,18,0,44.0,14.0,1.5,24.0,15.0,16.64,0.0
2017,10,4,18,15,22.0,7.0,1.5,23.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,30.35,0.0
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,81.14,46.38
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,132.03,86.8
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,194.95,138.45
2017,10,5,7,45,552.5,63.0,1.25,22.5,215.0,252.94,187.99
2017,10,5,8,0,616.0,70.0,1.5,23.0,268.0,317.52,242.24
2017,10,5,8,15,657.0,75.5,1.55,23.5,321.0,376.72,291.01
2017,10,5,8,30,698.0,81.0,1.6,24.0,374.0,439.12,340.63
2017,10,5,8,45,727.0,85.0,1.7,24.5,424.0,495.48,384.35
2017,10,5,9,0,756.0,89.0,1.8,25.0,474.0,553.56,427.94
2017,10,5,9,15,512.0,174.5,1.7,25.5,446.0,521.04,399.66
2017,10,5,9,30,268.0,260.0,1.6,26.0,418.0,460.46,349.91
2017,10,5,9,45,274.0,276.0,1.55,26.5,447.5,493.24,372.65
2017,10,5,10,0,280.0,292.0,1.5,27.0,477.0,525.66,394.04
2017,10,5,10,15,307.0,306.5,1.45,27.0,519.0,572.83,426.58
2017,10,5,10,30,334.0,321.0,1.4,27.0,561.0,620.69,458.9
2017,10,5,10,45,319.0,338.5,1.4,27.5,574.5,636.02,466.97
2017,10,5,11,0,304.0,356.0,1.4,28.0,588.0,649.38,473.9
2017,10,5,11,15,588.0,233.0,1.4,28.0,695.5,791.93,577.01
2017,10,5,11,30,872.0,110.0,1.4,28.0,803.0,922.49,660.87
2017,10,5,11,45,470.0,244.0,1.45,28.5,618.5,707.82,515.46
2017,10,5,12,0,68.0,378.0,1.5,29.0,434.0,452.04,328.84
2017,10,5,12,15,473.5,244.0,1.55,29.0,630.0,716.43,525.29
2017,10,5,12,30,879.0,110.0,1.6,29.0,826.0,947.6,676.8
2017,10,5,12,45,877.5,109.5,1.65,29.0,818.5,941.31,671.02
2017,10,5,13,0,876.0,109.0,1.7,29.0,811.0,931.44,665.77
2017,10,5,13,15,871.5,108.0,1.75,29.0,795.0,914.78,656.31
2017,10,5,13,30,867.0,107.0,1.8,29.0,779.0,894.76,644.79
2017,10,5,13,45,860.0,106.0,1.85,29.0,754.5,869.33,629.78
2017,10,5,14,0,853.0,105.0,1.9,29.0,730.0,840.9,612.79
2017,10,5,14,15,843.0,103.5,1.9,29.0,698.5,806.67,591.42
2017,10,5,14,30,833.0,102.0,1.9,29.0,667.0,773.67,570.8
2017,10,5,14,45,812.0,102.5,1.95,29.0,627.0,728.36,541.99
2017,10,5,15,0,791.0,103.0,2.0,29.0,587.0,681.86,511.99
2017,10,5,15,15,470.0,171.0,2.0,28.5,453.0,503.16,382.34
2017,10,5,15,30,149.0,239.0,2.0,28.0,319.0,341.2,259.53
2017,10,5,15,45,421.5,164.5,2.05,28.0,359.5,422.89,325.1
2017,10,5,16,0,694.0,90.0,2.1,28.0,400.0,468.64,359.69
2017,10,5,16,15,656.5,84.5,1.95,27.5,348.0,407.64,311.73
2017,10,5,16,30,619.0,79.0,1.8,27.0,296.0,349.27,264.91
2017,10,5,16,45,561.0,72.0,1.65,27.0,242.5,284.89,211.97
2017,10,5,17,0,503.0,65.0,1.5,27.0,189.0,226.25,162.73
2017,10,5,17,15,416.0,54.5,1.4,26.0,139.5,163.07,111.26
2017,10,5,17,30,329.0,44.0,1.3,25.0,90.0,109.97,68.62
2017,10,5,17,45,196.5,28.0,1.2,24.5,52.0,55.71,26.93
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,15.8,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,17.5,1.4,19.5,32.0,29.91,0.0
2017,10,6,7,0,276.0,35.0,1.6,20.0,64.0,80.43,46.27
2017,10,6,7,15,377.5,46.5,1.7,20.5,112.0,131.22,86.97
2017,10,6,7,30,479.0,58.0,1.8,21.0,160.0,194.08,138.91
2017,10,6,7,45,544.5,65.5,1.95,22.0,213.5,252.61,188.81
2017,10,6,8,0,610.0,73.0,2.1,23.0,267.0,317.98,243.4
2017,10,6,8,15,651.5,79.0,2.1,23.5,320.0,377.55,292.68
2017,10,6,8,30,693.0,85.0,2.1,24.0,373.0,440.38,342.85
2017,10,6,8,45,711.5,93.0,2.1,24.5,422.0,495.64,385.58
2017,10,6,9,0,730.0,101.0,2.1,25.0,471.0,551.04,426.89
2017,10,6,9,15,752.0,104.5,2.0,25.5,517.0,602.54,463.68
2017,10,6,9,30,774.0,108.0,1.9,26.0,563.0,654.9,499.75
2017,10,6,9,45,784.5,113.5,1.85,26.5,602.5,700.48,529.28
2017,10,6,10,0,795.0,119.0,1.8,27.0,642.0,744.34,556.39
2017,10,6,10,15,806.5,121.5,1.8,27.0,675.5,783.82,581.59
2017,10,6,10,30,818.0,124.0,1.8,27.0,709.0,821.17,605.16
2017,10,6,10,45,828.0,124.5,1.85,27.5,736.0,852.7,623.99
2017,10,6,11,0,838.0,125.0,1.9,28.0,763.0,881.55,641.0
2017,10,6,11,15,843.5,126.0,1.95,28.0,781.0,904.03,655.15
2017,10,6,11,30,849.0,127.0,2.0,28.0,799.0,923.32,667.36
2017,10,6,11,45,587.0,253.0,2.05,28.5,720.0,827.38,601.5
2017,10,6,12,0,325.0,379.0,2.1,29.0,641.0,710.84,515.66
2017,10,6,12,15,600.5,247.5,2.15,29.0,733.5,840.99,612.2
2017,10,6,12,30,876.0,116.0,2.2,29.0,826.0,949.23,683.25
2017,10,6,12,45,642.5,228.5,2.25,29.0,747.0,856.6,622.45
2017,10,6,13,0,409.0,341.0,2.3,29.0,668.0,743.41,541.56
2017,10,6,13,15,323.5,358.0,2.35,29.0,613.0,678.23,496.55
2017,10,6,13,30,238.0,375.0,2.4,29.0,558.0,606.08,445.62
2017,10,6,13,45,204.5,365.0,2.45,29.0,519.0,561.01,414.49
2017,10,6,14,0,171.0,355.0,2.5,29.0,480.0,516.72,383.32
2017,10,6,14,15,505.0,228.5,2.5,29.0,574.0,664.64,497.47
2017,10,6,14,30,839.0,102.0,2.5,29.0,668.0,776.06,577.98
2017,10,6,14,45,824.5,100.0,2.55,29.0,629.0,732.71,548.9
2017,10,6,15,0,810.0,98.0,2.6,29.0,590.0,687.68,519.48
2017,10,6,15,15,791.0,95.0,2.6,28.5,545.5,637.17,485.51
2017,10,6,15,30,772.0,92.0,2.6,28.0,501.0,585.93,449.2
2017,10,6,15,45,747.0,87.5,2.65,28.0,451.5,529.24,407.06
2017,10,6,16,0,722.0,83.0,2.7,28.0,402.0,473.06,363.98
2017,10,6,16,15,685.0,78.0,2.55,27.5,349.5,412.16,316.23
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,353.15,268.43
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,288.96,215.07
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,230.14,165.08
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,165.72,112.11
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,111.36,68.14
2017,10,6,17,45,222.5,25.5,1.7,24.0,51.0,55.86,25.07
2017,10,6,18,0,81.0,11.0,1.6,23.0,13.0,15.66,0.0
2017,10,6,18,15,40.5,5.5,1.75,22.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.5,18.0,2.3,19.5,29.0,27.75,0.0
2017,10,7,7,0,217.0,36.0,2.5,20.0,58.0,72.27,42.07
2017,10,7,7,15,316.5,49.5,2.55,20.5,104.5,120.57,80.65
2017,10,7,7,30,416.0,63.0,2.6,21.0,151.0,182.02,131.21
2017,10,7,7,45,477.0,73.0,2.7,22.0,202.0,237.95,178.86
2017,10,7,8,0,538.0,83.0,2.8,23.0,253.0,300.3,230.99
2017,10,7,8,15,582.0,90.5,2.85,23.5,304.5,358.57,279.36
2017,10,7,8,30,626.0,98.0,2.9,24.0,356.0,420.49,329.2
2017,10,7,8,45,649.5,105.5,2.95,24.5,404.5,474.47,371.52
2017,10,7,9,0,673.0,113.0,3.0,25.0,453.0,529.24,413.12
2017,10,7,9,15,696.5,117.5,3.0,25.5,498.0,581.25,451.4
2017,10,7,9,30,720.0,122.0,3.0,26.0,543.0,633.37,488.67
2017,10,7,9,45,728.5,129.5,3.05,26.5,581.0,677.6,519.29
2017,10,7,10,0,737.0,137.0,3.1,27.0,619.0,720.13,547.43
2017,10,7,10,15,750.0,140.0,3.0,27.0,652.5,759.48,573.05
2017,10,7,10,30,763.0,143.0,2.9,27.0,686.0,794.48,595.36
2017,10,7,10,45,431.0,248.0,2.85,27.5,557.5,642.7,482.49
2017,10,7,11,0,99.0,353.0,2.8,28.0,429.0,449.34,334.5
2017,10,7,11,15,94.5,366.0,2.7,28.0,439.5,461.04,343.02
2017,10,7,11,30,90.0,379.0,2.6,28.0,450.0,472.26,350.25
2017,10,7,11,45,141.0,390.5,2.55,28.5,503.5,541.46,399.62
2017,10,7,12,0,192.0,402.0,2.5,29.0,557.0,602.46,442.0
2017,10,7,12,15,127.0,387.0,2.4,29.0,490.0,526.17,386.37
2017,10,7,12,30,62.0,372.0,2.3,29.0,423.0,440.35,323.95
2017,10,7,12,45,54.0,359.5,2.25,29.5,403.0,419.22,308.46
2017,10,7,13,0,46.0,347.0,2.2,30.0,383.0,398.03,292.66
2017,10,7,13,15,74.5,359.0,2.2,30.0,416.5,436.16,321.06
2017,10,7,13,30,103.0,371.0,2.2,30.0,450.0,473.22,348.2
2017,10,7,13,45,112.0,360.5,2.2,30.0,444.0,467.72,344.84
2017,10,7,14,0,121.0,350.0,2.2,30.0,438.0,469.03,346.46
2017,10,7,14,15,132.0,334.5,2.25,29.5,426.5,457.79,340.18
2017,10,7,14,30,143.0,319.0,2.3,29.0,415.0,445.45,333.09
2017,10,7,14,45,108.5,293.0,2.35,29.0,364.0,380.34,285.87
2017,10,7,15,0,74.0,267.0,2.4,29.0,313.0,324.42,244.76
2017,10,7,15,15,73.5,246.5,2.4,29.0,289.0,299.65,227.05
2017,10,7,15,30,73.0,226.0,2.4,29.0,265.0,274.81,208.95
2017,10,7,15,45,36.5,170.5,2.4,29.0,190.0,192.46,146.16
2017,10,7,16,0,0.0,115.0,2.4,29.0,115.0,112.16,83.69
2017,10,7,16,15,0.0,99.5,2.2,28.5,99.5,96.88,72.13
2017,10,7,16,30,0.0,84.0,2.0,28.0,84.0,81.65,60.31
2017,10,7,16,45,191.5,82.0,1.8,27.5,128.0,154.94,116.28
2017,10,7,17,0,383.0,80.0,1.6,27.0,172.0,201.74,146.3
2017,10,7,17,15,296.0,64.5,1.45,26.5,124.5,141.41,97.39
2017,10,7,17,30,209.0,49.0,1.3,26.0,77.0,91.39,58.0
2017,10,7,17,45,104.5,29.0,1.2,25.5,43.0,43.0,19.02
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.85,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,159.0,16.0,1.15,17.5,32.0,30.31,0.0
2017,10,8,7,0,318.0,32.0,1.2,18.0,64.0,83.46,46.78
2017,10,8,7,15,425.5,43.0,1.3,18.5,114.5,137.27,90.43
2017,10,8,7,30,533.0,54.0,1.4,19.0,165.0,203.86,145.83
2017,10,8,7,45,600.5,60.5,1.5,19.5,220.5,264.94,198.69
2017,10,8,8,0,668.0,67.0,1.6,20.0,276.0,332.98,256.4
2017,10,8,8,15,710.0,72.5,1.35,21.0,331.5,394.66,306.53
2017,10,8,8,30,752.0,78.0,1.1,22.0,387.0,460.08,356.82
2017,10,8,8,45,783.0,81.0,0.9,23.0,439.5,519.56,400.16
2017,10,8,9,0,814.0,84.0,0.7,24.0,492.0,580.2,441.67
2017,10,8,9,15,834.5,87.0,0.9,25.0,540.0,634.88,480.72
2017,10,8,9,30,855.0,90.0,1.1,26.0,588.0,689.0,518.02
2017,10,8,9,45,871.5,92.0,1.3,27.0,630.0,735.06,547.37
2017,10,8,10,0,888.0,94.0,1.5,28.0,672.0,782.44,577.18
2017,10,8,10,15,898.5,96.0,1.5,28.0,707.0,823.2,602.5
2017,10,8,10,30,909.0,98.0,1.5,28.0,742.0,861.45,625.99
2017,10,8,10,45,917.5,98.5,1.55,28.5,769.5,893.64,644.74
2017,10,8,11,0,926.0,99.0,1.6,29.0,797.0,922.79,661.49
2017,10,8,11,15,930.5,100.0,1.6,29.0,815.5,945.65,674.97
2017,10,8,11,30,935.0,101.0,1.6,29.0,834.0,965.0,686.33
2017,10,8,11,45,938.0,101.0,1.6,29.5,844.0,978.23,692.6
2017,10,8,12,0,941.0,101.0,1.6,30.0,854.0,987.7,696.69
2017,10,8,12,15,941.0,101.0,1.65,30.0,855.0,990.55,698.92
2017,10,8,12,30,941.0,101.0,1.7,30.0,856.0,989.54,698.97
2017,10,8,12,45,938.0,101.0,1.75,30.5,847.5,981.88,693.66
2017,10,8,13,0,935.0,101.0,1.8,31.0,839.0,970.43,686.17
2017,10,8,13,15,930.0,100.0,1.85,31.0,821.5,952.38,676.05
2017,10,8,13,30,925.0,99.0,1.9,31.0,804.0,930.78,663.78
2017,10,8,13,45,916.0,99.0,2.0,31.5,778.0,903.36,647.0
2017,10,8,14,0,907.0,99.0,2.1,32.0,752.0,872.85,628.17
2017,10,8,14,15,896.5,97.0,2.15,31.5,718.5,836.06,607.17
2017,10,8,14,30,886.0,95.0,2.2,31.0,685.0,796.69,584.16
2017,10,8,14,45,869.0,93.5,2.3,31.0,644.0,750.67,555.46
2017,10,8,15,0,852.0,92.0,2.4,31.0,603.0,706.05,527.23
2017,10,8,15,15,832.5,89.5,2.45,30.5,556.5,654.06,493.17
2017,10,8,15,30,813.0,87.0,2.5,30.0,510.0,601.28,456.4
2017,10,8,15,45,783.0,84.0,2.55,30.0,458.5,541.54,412.4
2017,10,8,16,0,753.0,81.0,2.6,30.0,407.0,482.7,367.68
2017,10,8,16,15,714.0,76.0,2.4,29.5,352.5,419.47,318.4
2017,10,8,16,30,675.0,71.0,2.2,29.0,298.0,358.28,269.15
2017,10,8,16,45,613.5,65.0,2.05,28.5,242.5,291.15,214.33
2017,10,8,17,0,552.0,59.0,1.9,28.0,187.0,230.1,163.23
2017,10,8,17,15,458.5,49.0,1.9,27.0,135.5,163.86,109.29
2017,10,8,17,30,365.0,39.0,1.9,26.0,84.0,108.45,64.94
2017,10,8,17,45,182.5,19.5,1.9,25.0,42.0,43.16,15.05
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,20.5,28.5,27.23,0.0
2017,10,9,7,0,233.0,34.0,2.6,21.0,57.0,72.51,40.89
2017,10,9,7,15,339.0,47.0,2.8,21.5,104.5,123.25,81.43
2017,10,9,7,30,445.0,60.0,3.0,22.0,152.0,186.23,133.09
2017,10,9,7,45,515.0,68.0,3.25,23.0,205.0,244.55,182.69
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,310.21,237.67
2017,10,9,8,15,629.0,82.5,3.6,24.5,310.5,369.8,287.44
2017,10,9,8,30,673.0,89.0,3.7,25.0,363.0,432.94,338.56
2017,10,9,8,45,705.0,93.0,3.8,26.0,413.5,489.99,382.89
2017,10,9,9,0,737.0,97.0,3.9,27.0,464.0,548.51,426.8
2017,10,9,9,15,758.5,100.5,4.0,27.5,510.0,599.75,464.86
2017,10,9,9,30,780.0,104.0,4.1,28.0,556.0,651.74,502.44
2017,10,9,9,45,795.0,107.5,4.2,28.5,596.0,698.43,534.4
2017,10,9,10,0,810.0,111.0,4.3,29.0,636.0,743.7,564.24
2017,10,9,10,15,821.5,113.5,4.3,29.5,669.5,783.39,589.47
2017,10,9,10,30,833.0,116.0,4.3,30.0,703.0,820.89,612.92
2017,10,9,10,45,840.0,118.0,4.35,30.5,729.0,851.59,631.7
2017,10,9,11,0,847.0,120.0,4.4,31.0,755.0,879.43,648.48
2017,10,9,11,15,852.0,121.0,4.4,31.0,772.5,896.22,658.92
2017,10,9,11,30,857.0,122.0,4.4,31.0,790.0,914.74,670.68
2017,10,9,11,45,863.0,120.5,4.4,31.5,800.5,928.19,677.76
2017,10,9,12,0,869.0,119.0,4.4,32.0,811.0,938.24,682.7
2017,10,9,12,15,869.0,119.0,4.4,32.0,811.5,940.8,684.22
2017,10,9,12,30,869.0,119.0,4.4,32.0,812.0,939.8,683.58
2017,10,9,12,45,865.5,119.0,4.4,32.0,804.0,932.0,678.62
2017,10,9,13,0,862.0,119.0,4.4,32.0,796.0,920.71,671.52
2017,10,9,13,15,857.5,118.0,4.35,32.0,779.5,904.04,660.74
2017,10,9,13,30,853.0,117.0,4.3,32.0,763.0,884.09,647.91
2017,10,9,13,45,844.5,116.0,4.3,32.5,738.5,862.26,632.83
2017,10,9,14,0,836.0,115.0,4.3,33.0,714.0,832.59,612.57
2017,10,9,14,15,825.0,113.0,4.25,32.5,681.5,797.13,590.66
2017,10,9,14,30,814.0,111.0,4.2,32.0,649.0,759.35,566.96
2017,10,9,14,45,797.5,109.0,4.2,32.0,610.0,715.41,537.77
2017,10,9,15,0,781.0,107.0,4.2,32.0,571.0,670.02,507.2
2017,10,9,15,15,760.5,103.5,4.15,31.5,526.5,619.25,471.57
2017,10,9,15,30,740.0,100.0,4.1,31.0,482.0,569.11,435.41
2017,10,9,15,45,710.0,96.0,4.05,31.0,432.5,511.72,392.05
2017,10,9,16,0,680.0,92.0,4.0,31.0,383.0,455.46,348.41
2017,10,9,16,15,639.5,86.0,3.7,30.5,331.0,393.69,299.84
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,334.92,252.25
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,269.74,198.92
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,210.87,149.82
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,147.74,98.77
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,95.13,57.23
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,38.35,11.39
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
