Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,10.0,6.35,13.0,10.0,9.65,0.0
2017,10,10,7,0,0.0,20.0,6.4,13.0,20.0,19.3,9.58
2017,10,10,7,15,0.0,37.5,6.45,13.0,37.5,36.31,24.83
2017,10,10,7,30,0.0,55.0,6.5,13.0,55.0,53.51,39.94
2017,10,10,7,45,0.0,75.0,6.55,13.5,75.0,73.25,56.94
2017,10,10,8,0,0.0,95.0,6.6,14.0,95.0,93.02,73.66
2017,10,10,8,15,0.5,114.5,6.55,14.0,115.0,112.54,90.0
2017,10,10,8,30,1.0,134.0,6.5,14.0,135.0,132.15,106.19
2017,10,10,8,45,37.5,172.5,6.5,14.5,191.0,194.69,158.02
2017,10,10,9,0,74.0,211.0,6.5,15.0,247.0,258.29,210.01
2017,10,10,9,15,41.0,199.5,6.4,15.5,220.0,227.94,183.8
2017,10,10,9,30,8.0,188.0,6.3,16.0,193.0,190.48,151.76
2017,10,10,9,45,18.5,221.0,6.2,16.5,233.0,231.72,184.69
2017,10,10,10,0,29.0,254.0,6.1,17.0,273.0,280.33,222.91
2017,10,10,10,15,47.0,285.0,6.0,17.0,317.5,328.24,260.79
2017,10,10,10,30,65.0,316.0,5.9,17.0,362.0,377.34,299.18
2017,10,10,10,45,106.0,340.5,5.8,17.5,418.5,439.97,347.83
2017,10,10,11,0,147.0,365.0,5.7,18.0,475.0,512.49,403.03
2017,10,10,11,15,181.0,373.5,5.6,18.5,512.0,554.87,434.58
2017,10,10,11,30,215.0,382.0,5.5,19.0,549.0,597.69,466.14
2017,10,10,11,45,530.5,256.0,5.45,19.5,674.5,771.96,603.83
2017,10,10,12,0,846.0,130.0,5.4,20.0,800.0,932.48,719.99
2017,10,10,12,15,846.0,130.0,5.3,20.0,800.5,934.95,720.06
2017,10,10,12,30,846.0,130.0,5.2,20.0,801.0,933.9,718.69
2017,10,10,12,45,845.0,128.5,5.1,20.5,793.5,926.78,711.81
2017,10,10,13,0,844.0,127.0,5.0,21.0,786.0,916.17,702.68
2017,10,10,13,15,839.0,126.0,4.9,21.0,769.5,899.09,690.56
2017,10,10,13,30,834.0,125.0,4.8,21.0,753.0,878.78,676.32
2017,10,10,13,45,826.5,123.0,4.7,21.5,728.5,852.12,656.41
2017,10,10,14,0,819.0,121.0,4.6,22.0,704.0,822.62,634.64
2017,10,10,14,15,808.0,119.0,4.5,22.0,672.0,787.63,610.27
2017,10,10,14,30,797.0,117.0,4.4,22.0,640.0,750.38,584.24
2017,10,10,14,45,784.0,113.0,4.35,22.0,602.0,707.47,554.28
2017,10,10,15,0,771.0,109.0,4.3,22.0,564.0,662.93,522.57
2017,10,10,15,15,750.0,105.5,4.2,22.0,519.5,612.29,484.36
2017,10,10,15,30,729.0,102.0,4.1,22.0,475.0,562.45,445.94
2017,10,10,15,45,704.0,96.0,4.0,22.0,426.5,506.31,401.88
2017,10,10,16,0,679.0,90.0,3.9,22.0,378.0,450.84,357.21
2017,10,10,16,15,638.5,84.5,3.65,21.5,326.0,389.8,307.4
2017,10,10,16,30,598.0,79.0,3.4,21.0,274.0,331.75,258.62
2017,10,10,16,45,539.0,70.5,3.2,21.0,222.0,267.53,203.66
2017,10,10,17,0,480.0,62.0,3.0,21.0,170.0,209.22,152.91
2017,10,10,17,15,385.0,50.5,2.75,20.5,121.5,145.93,99.88
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,93.2,56.86
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,36.97,8.58
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,6,45,122.0,15.5,2.95,12.5,27.0,25.47,0.0
2017,10,11,7,0,244.0,31.0,3.1,13.0,54.0,71.43,40.27
2017,10,11,7,15,348.0,43.5,3.25,13.5,100.5,121.24,81.8
2017,10,11,7,30,452.0,56.0,3.4,14.0,147.0,183.45,134.58
2017,10,11,7,45,517.5,64.5,3.6,14.5,199.0,240.97,185.68
2017,10,11,8,0,583.0,73.0,3.8,15.0,251.0,305.34,242.1
2017,10,11,8,15,626.5,79.0,3.8,15.5,303.0,363.84,292.85
2017,10,11,8,30,670.0,85.0,3.8,16.0,355.0,425.83,344.95
2017,10,11,8,45,702.0,89.5,3.8,16.5,405.0,483.04,391.75
2017,10,11,9,0,734.0,94.0,3.8,17.0,455.0,540.72,437.48
2017,10,11,9,15,755.5,97.5,3.7,17.5,500.0,592.65,477.17
2017,10,11,9,30,777.0,101.0,3.6,18.0,545.0,644.31,515.43
2017,10,11,9,45,794.5,103.0,3.55,18.5,585.5,690.86,548.06
2017,10,11,10,0,812.0,105.0,3.5,19.0,626.0,736.16,578.46
2017,10,11,10,15,823.5,107.0,3.35,19.5,659.0,775.18,603.35
2017,10,11,10,30,835.0,109.0,3.2,20.0,692.0,811.99,626.24
2017,10,11,10,45,843.5,110.0,3.1,20.5,718.0,838.21,641.62
2017,10,11,11,0,852.0,111.0,3.0,21.0,744.0,865.92,657.96
2017,10,11,11,15,857.0,112.0,2.9,21.5,762.0,887.57,669.95
2017,10,11,11,30,862.0,113.0,2.8,22.0,780.0,906.01,679.72
2017,10,11,11,45,859.0,117.0,2.7,22.5,788.0,917.01,684.48
2017,10,11,12,0,856.0,121.0,2.6,23.0,796.0,924.45,686.97
2017,10,11,12,15,856.0,121.0,2.5,23.0,796.5,926.86,687.54
2017,10,11,12,30,856.0,121.0,2.4,23.0,797.0,925.75,685.93
2017,10,11,12,45,853.5,120.5,2.3,23.5,789.0,918.3,678.95
2017,10,11,13,0,851.0,120.0,2.2,24.0,781.0,907.4,669.9
2017,10,11,13,15,846.5,119.0,2.1,24.0,764.5,890.81,658.54
2017,10,11,13,30,842.0,118.0,2.0,24.0,748.0,875.96,648.5
2017,10,11,13,45,833.5,116.5,1.9,24.5,723.5,848.81,629.11
2017,10,11,14,0,825.0,115.0,1.8,25.0,699.0,818.85,608.05
2017,10,11,14,15,813.5,113.0,1.75,25.0,667.0,783.3,584.92
2017,10,11,14,30,802.0,111.0,1.7,25.0,635.0,745.51,560.18
2017,10,11,14,45,772.5,114.0,1.65,25.0,593.5,697.86,528.43
2017,10,11,15,0,743.0,117.0,1.6,25.0,552.0,651.39,496.3
2017,10,11,15,15,721.5,113.0,1.6,25.0,508.0,600.98,460.49
2017,10,11,15,30,700.0,109.0,1.6,25.0,464.0,550.31,423.56
2017,10,11,15,45,671.0,103.5,1.6,25.0,415.5,493.89,381.35
2017,10,11,16,0,642.0,98.0,1.6,25.0,367.0,438.6,338.74
2017,10,11,16,15,600.0,91.0,1.5,24.5,315.5,377.28,290.59
2017,10,11,16,30,558.0,84.0,1.4,24.0,264.0,319.22,243.51
2017,10,11,16,45,499.0,74.5,1.3,23.5,213.0,256.35,191.69
2017,10,11,17,0,440.0,65.0,1.2,23.0,162.0,199.46,143.77
2017,10,11,17,15,347.0,52.0,1.1,22.0,114.5,136.86,92.69
2017,10,11,17,30,254.0,39.0,1.0,21.0,67.0,86.55,52.38
2017,10,11,17,45,127.0,19.5,0.95,20.5,33.5,34.47,4.57
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.5,16.0,1.0,17.5,25.0,24.17,0.0
2017,10,12,7,0,203.0,32.0,1.1,18.0,50.0,66.07,36.56
2017,10,12,7,15,303.5,46.5,1.1,18.5,95.5,114.23,75.93
2017,10,12,7,30,404.0,61.0,1.1,19.0,141.0,175.51,126.24
2017,10,12,7,45,473.0,70.5,1.1,19.5,192.0,232.4,174.64
2017,10,12,8,0,542.0,80.0,1.1,20.0,243.0,296.56,228.29
2017,10,12,8,15,587.0,87.0,1.1,21.0,294.5,354.51,275.58
2017,10,12,8,30,632.0,94.0,1.1,22.0,346.0,416.15,323.97
2017,10,12,8,45,667.0,98.0,1.15,23.0,396.0,472.5,366.85
2017,10,12,9,0,702.0,102.0,1.2,24.0,446.0,530.66,409.51
2017,10,12,9,15,725.0,106.0,1.3,24.5,491.0,582.63,447.37
2017,10,12,9,30,748.0,110.0,1.4,25.0,536.0,633.09,483.24
2017,10,12,9,45,766.5,112.5,1.55,25.5,575.5,679.7,515.62
2017,10,12,10,0,785.0,115.0,1.7,26.0,615.0,725.22,545.61
2017,10,12,10,15,797.0,117.0,1.75,26.5,648.0,763.67,569.63
2017,10,12,10,30,809.0,119.0,1.8,27.0,681.0,800.04,592.05
2017,10,12,10,45,819.0,120.0,1.9,27.5,707.0,831.31,611.34
2017,10,12,11,0,829.0,121.0,2.0,28.0,733.0,859.94,628.86
2017,10,12,11,15,834.5,122.0,2.1,28.5,750.5,881.74,641.88
2017,10,12,11,30,840.0,123.0,2.2,29.0,768.0,900.39,652.93
2017,10,12,11,45,855.5,116.0,2.3,29.5,780.5,910.81,658.73
2017,10,12,12,0,871.0,109.0,2.4,30.0,793.0,923.36,666.08
2017,10,12,12,15,871.0,109.0,2.45,30.0,793.5,925.74,667.84
2017,10,12,12,30,871.0,109.0,2.5,30.0,794.0,924.55,667.53
2017,10,12,12,45,867.5,109.5,2.6,30.0,785.5,917.14,663.75
2017,10,12,13,0,864.0,110.0,2.7,30.0,777.0,906.24,657.83
2017,10,12,13,15,859.0,109.0,2.8,30.0,760.5,888.98,647.81
2017,10,12,13,30,854.0,108.0,2.9,30.0,744.0,868.47,635.69
2017,10,12,13,45,844.0,108.0,3.0,30.5,719.0,841.62,618.09
2017,10,12,14,0,834.0,108.0,3.1,31.0,694.0,816.38,601.57
2017,10,12,14,15,823.0,106.0,3.15,30.5,662.0,780.99,580.21
2017,10,12,14,30,812.0,104.0,3.2,30.0,630.0,743.31,557.03
2017,10,12,14,45,788.0,105.0,3.25,30.0,590.0,697.31,526.61
2017,10,12,15,0,764.0,106.0,3.3,30.0,550.0,650.43,494.7
2017,10,12,15,15,743.0,102.0,3.3,30.0,505.5,599.66,458.11
2017,10,12,15,30,722.0,98.0,3.3,30.0,461.0,549.67,421.17
2017,10,12,15,45,687.0,95.0,3.3,30.0,412.0,491.72,377.33
2017,10,12,16,0,652.0,92.0,3.3,30.0,363.0,435.43,333.57
2017,10,12,16,15,610.5,85.5,3.1,29.5,312.0,374.52,285.54
2017,10,12,16,30,569.0,79.0,2.9,29.0,261.0,316.79,238.64
2017,10,12,16,45,506.5,70.5,2.7,28.5,209.5,253.37,186.53
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,196.31,138.81
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,134.45,88.85
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,83.1,48.25
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,32.47,0.0
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,24.68,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,68.7,36.7
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,118.45,77.51
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,180.36,128.36
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,239.7,178.6
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,307.5,235.2
2017,10,13,8,15,643.5,76.0,2.65,23.5,302.5,366.72,284.88
2017,10,13,8,30,687.0,82.0,2.8,24.0,355.0,429.38,335.8
2017,10,13,8,45,726.5,83.5,3.0,25.0,406.5,487.17,381.05
2017,10,13,9,0,766.0,85.0,3.2,26.0,458.0,547.93,427.04
2017,10,13,9,15,787.0,88.5,3.25,26.5,503.5,600.77,466.14
2017,10,13,9,30,808.0,92.0,3.3,27.0,549.0,653.2,503.86
2017,10,13,9,45,826.0,93.0,3.35,27.5,589.5,700.01,535.31
2017,10,13,10,0,844.0,94.0,3.4,28.0,630.0,741.98,562.5
2017,10,13,10,15,855.0,96.0,3.4,28.5,663.0,781.17,587.21
2017,10,13,10,30,866.0,98.0,3.4,29.0,696.0,818.04,610.03
2017,10,13,10,45,874.5,98.5,3.45,29.5,722.0,848.62,628.63
2017,10,13,11,0,883.0,99.0,3.5,30.0,748.0,876.32,645.23
2017,10,13,11,15,888.0,100.0,3.5,30.0,766.0,898.39,659.1
2017,10,13,11,30,893.0,101.0,3.5,30.0,784.0,917.13,670.84
2017,10,13,11,45,893.5,102.0,3.5,30.5,792.5,928.32,676.34
2017,10,13,12,0,894.0,103.0,3.5,31.0,801.0,935.89,679.62
2017,10,13,12,15,894.0,103.0,3.5,31.0,801.5,938.28,681.03
2017,10,13,12,30,894.0,103.0,3.5,31.0,802.0,937.0,680.23
2017,10,13,12,45,892.5,102.0,3.5,31.5,794.0,929.61,674.23
2017,10,13,13,0,891.0,101.0,3.5,32.0,786.0,918.62,666.06
2017,10,13,13,15,886.5,100.5,3.5,32.0,769.5,901.95,655.67
2017,10,13,13,30,882.0,100.0,3.5,32.0,753.0,881.9,643.16
2017,10,13,13,45,875.5,98.0,3.5,32.0,728.0,855.27,626.34
2017,10,13,14,0,869.0,96.0,3.5,32.0,703.0,825.6,607.51
2017,10,13,14,15,858.5,94.5,3.5,32.0,670.5,790.43,584.91
2017,10,13,14,30,848.0,93.0,3.5,32.0,638.0,752.84,560.53
2017,10,13,14,45,821.0,95.0,3.5,32.0,596.5,708.19,531.05
2017,10,13,15,0,794.0,97.0,3.5,32.0,555.0,659.2,498.07
2017,10,13,15,15,773.5,94.0,3.45,31.5,510.5,608.66,462.61
2017,10,13,15,30,753.0,91.0,3.4,31.0,466.0,557.62,425.78
2017,10,13,15,45,722.5,87.0,3.4,31.0,416.5,500.69,382.78
2017,10,13,16,0,692.0,83.0,3.4,31.0,367.0,443.98,338.76
2017,10,13,16,15,651.0,77.5,3.15,30.5,315.0,382.46,290.17
2017,10,13,16,30,610.0,72.0,2.9,30.0,263.0,323.99,242.55
2017,10,13,16,45,548.5,64.0,2.65,29.5,211.0,259.38,189.38
2017,10,13,17,0,487.0,56.0,2.4,29.0,159.0,200.98,140.41
2017,10,13,17,15,389.0,44.5,2.15,28.0,111.0,137.55,89.26
2017,10,13,17,30,291.0,33.0,1.9,27.0,63.0,85.62,48.14
2017,10,13,17,45,145.5,16.5,1.65,26.0,31.5,32.58,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,117.0,15.0,1.55,20.5,25.0,24.31,0.0
2017,10,14,7,0,234.0,30.0,1.7,21.0,50.0,68.31,35.48
2017,10,14,7,15,343.0,42.5,1.95,21.5,96.0,118.54,76.77
2017,10,14,7,30,452.0,55.0,2.2,22.0,142.0,181.37,128.13
2017,10,14,7,45,525.5,62.5,2.45,23.0,195.0,240.11,178.02
2017,10,14,8,0,599.0,70.0,2.7,24.0,248.0,306.52,233.6
2017,10,14,8,15,643.0,76.0,2.8,24.5,300.0,365.8,283.17
2017,10,14,8,30,687.0,82.0,2.9,25.0,352.0,428.57,334.0
2017,10,14,8,45,721.5,85.5,3.05,25.5,402.5,486.57,379.86
2017,10,14,9,0,756.0,89.0,3.2,26.0,453.0,545.29,424.93
2017,10,14,9,15,403.5,162.5,3.25,26.5,359.0,434.88,338.27
2017,10,14,9,30,51.0,236.0,3.3,27.0,265.0,275.15,210.31
2017,10,14,9,45,52.0,253.0,3.35,27.5,284.0,295.57,225.34
2017,10,14,10,0,53.0,270.0,3.4,28.0,303.0,315.99,239.74
2017,10,14,10,15,451.0,187.5,3.4,28.5,496.0,563.56,431.68
2017,10,14,10,30,849.0,105.0,3.4,29.0,689.0,814.32,609.17
2017,10,14,10,45,854.5,107.5,3.4,29.5,713.5,839.78,622.55
2017,10,14,11,0,860.0,110.0,3.4,30.0,738.0,866.51,638.32
2017,10,14,11,15,864.5,110.5,3.4,30.0,755.5,887.09,651.22
2017,10,14,11,30,869.0,111.0,3.4,30.0,773.0,904.42,662.05
2017,10,14,11,45,583.5,239.5,3.45,30.5,686.5,800.7,589.19
2017,10,14,12,0,298.0,368.0,3.5,31.0,600.0,670.43,491.07
2017,10,14,12,15,264.0,375.0,3.5,31.0,580.5,647.64,475.03
2017,10,14,12,30,230.0,382.0,3.5,31.0,561.0,614.77,451.52
2017,10,14,12,45,242.5,375.5,3.55,31.5,563.0,617.78,453.56
2017,10,14,13,0,255.0,369.0,3.6,32.0,565.0,628.3,460.5
2017,10,14,13,15,547.5,243.0,3.6,32.0,650.0,757.04,558.27
2017,10,14,13,30,840.0,117.0,3.6,32.0,735.0,866.32,634.53
2017,10,14,13,45,566.5,218.0,3.6,32.0,628.5,723.91,535.77
2017,10,14,14,0,293.0,319.0,3.6,32.0,522.0,584.39,432.43
2017,10,14,14,15,541.5,216.5,3.6,31.5,570.5,670.45,501.67
2017,10,14,14,30,790.0,114.0,3.6,31.0,619.0,732.79,550.2
2017,10,14,14,45,496.0,187.0,3.65,31.0,497.5,567.47,429.57
2017,10,14,15,0,202.0,260.0,3.7,31.0,376.0,410.91,310.62
2017,10,14,15,15,442.5,185.5,3.65,30.5,412.0,489.39,374.3
2017,10,14,15,30,683.0,111.0,3.6,30.0,448.0,536.31,412.0
2017,10,14,15,45,647.0,106.5,3.55,30.0,399.0,478.15,367.28
2017,10,14,16,0,611.0,102.0,3.5,30.0,350.0,421.85,323.34
2017,10,14,16,15,566.0,94.5,3.3,29.5,299.0,360.65,275.04
2017,10,14,16,30,521.0,87.0,3.1,29.0,248.0,303.07,228.3
2017,10,14,16,45,451.5,77.0,2.9,29.0,197.0,237.31,174.3
2017,10,14,17,0,382.0,67.0,2.7,29.0,146.0,180.8,127.33
2017,10,14,17,15,285.0,52.0,2.45,28.0,100.5,120.82,79.62
2017,10,14,17,30,188.0,37.0,2.2,27.0,55.0,72.4,41.69
2017,10,14,17,45,94.0,18.5,2.0,26.5,27.5,28.64,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.5,16.0,6.15,20.5,20.0,19.74,0.0
2017,10,15,7,0,99.0,32.0,6.7,20.0,40.0,49.42,26.37
2017,10,15,7,15,190.0,51.5,6.75,19.5,82.0,94.18,63.6
2017,10,15,7,30,281.0,71.0,6.8,19.0,124.0,152.2,111.58
2017,10,15,7,45,389.5,77.5,6.85,19.0,177.0,210.51,160.84
2017,10,15,8,0,498.0,84.0,6.9,19.0,230.0,282.53,222.3
2017,10,15,8,15,546.0,92.0,6.8,19.0,281.0,340.17,272.55
2017,10,15,8,30,594.0,100.0,6.7,19.0,332.0,401.88,325.15
2017,10,15,8,45,311.0,142.0,6.65,19.0,264.5,318.15,258.18
2017,10,15,9,0,28.0,184.0,6.6,19.0,197.0,203.05,161.59
2017,10,15,9,15,40.0,209.5,6.55,19.5,230.5,238.42,189.66
2017,10,15,9,30,52.0,235.0,6.5,20.0,264.0,274.87,218.08
2017,10,15,9,45,59.5,256.5,6.5,20.5,292.0,304.78,240.91
2017,10,15,10,0,67.0,278.0,6.5,21.0,320.0,335.19,263.88
2017,10,15,10,15,54.5,283.0,6.45,21.0,318.5,332.6,260.93
2017,10,15,10,30,42.0,288.0,6.4,21.0,317.0,329.11,257.34
2017,10,15,10,45,65.0,315.0,6.4,21.5,361.5,378.26,295.13
2017,10,15,11,0,88.0,342.0,6.4,22.0,406.0,428.46,333.12
2017,10,15,11,15,130.5,358.0,6.35,22.5,455.5,493.11,382.17
2017,10,15,11,30,173.0,374.0,6.3,23.0,505.0,550.47,425.06
2017,10,15,11,45,209.5,375.0,6.25,23.5,535.5,586.5,451.65
2017,10,15,12,0,246.0,376.0,6.2,24.0,566.0,622.29,477.87
2017,10,15,12,15,558.5,242.5,6.15,24.0,674.5,782.77,604.88
2017,10,15,12,30,871.0,109.0,6.1,24.0,783.0,917.98,703.11
2017,10,15,12,45,868.5,109.0,6.1,24.0,775.0,910.8,697.58
2017,10,15,13,0,866.0,109.0,6.1,24.0,767.0,900.15,690.43
2017,10,15,13,15,862.0,108.0,6.05,24.0,751.0,883.66,679.03
2017,10,15,13,30,858.0,107.0,6.0,24.0,735.0,863.88,665.43
2017,10,15,13,45,850.5,105.5,5.95,24.0,710.5,837.43,647.13
2017,10,15,14,0,843.0,104.0,5.9,24.0,686.0,808.1,626.82
2017,10,15,14,15,833.0,102.5,5.85,24.0,654.5,778.11,606.03
2017,10,15,14,30,823.0,101.0,5.8,24.0,623.0,741.46,580.32
2017,10,15,14,45,804.5,100.0,5.8,24.0,584.0,697.05,548.92
2017,10,15,15,0,786.0,99.0,5.8,24.0,545.0,651.36,515.76
2017,10,15,15,15,766.0,95.5,5.7,23.5,501.0,601.03,478.01
2017,10,15,15,30,746.0,92.0,5.6,23.0,457.0,550.19,438.92
2017,10,15,15,45,724.0,86.0,5.6,23.0,409.5,496.35,395.84
2017,10,15,16,0,702.0,80.0,5.6,23.0,362.0,441.8,351.04
2017,10,15,16,15,661.5,74.5,5.35,22.5,310.0,380.27,299.84
2017,10,15,16,30,621.0,69.0,5.1,22.0,258.0,321.72,249.7
2017,10,15,16,45,566.0,60.5,4.95,22.0,206.5,258.53,194.67
2017,10,15,17,0,511.0,52.0,4.8,22.0,155.0,200.81,143.62
2017,10,15,17,15,408.0,41.0,4.45,21.0,107.0,136.03,89.59
2017,10,15,17,30,305.0,30.0,4.1,20.0,59.0,83.36,46.17
2017,10,15,17,45,152.5,15.0,3.75,19.5,29.5,30.63,0.0
2017,10,15,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,194.0,12.5,3.75,10.0,27.5,27.9,0.0
2017,10,16,7,0,388.0,25.0,3.9,10.0,55.0,83.64,40.99
2017,10,16,7,15,506.0,34.0,3.95,10.5,107.5,141.15,92.25
2017,10,16,7,30,624.0,43.0,4.0,11.0,160.0,212.0,153.76
2017,10,16,7,45,690.0,48.5,4.1,12.0,217.0,275.88,211.94
2017,10,16,8,0,756.0,54.0,4.2,13.0,274.0,346.29,274.75
2017,10,16,8,15,796.5,58.0,4.35,13.5,330.5,410.18,331.64
2017,10,16,8,30,837.0,62.0,4.5,14.0,387.0,476.84,389.02
2017,10,16,8,45,864.5,65.0,4.7,15.0,440.0,535.84,437.95
2017,10,16,9,0,892.0,68.0,4.9,16.0,493.0,597.11,486.93
2017,10,16,9,15,911.5,70.5,4.8,16.5,541.5,653.01,530.15
2017,10,16,9,30,931.0,73.0,4.7,17.0,590.0,708.03,570.57
2017,10,16,9,45,944.5,75.0,4.6,17.5,632.5,757.0,603.8
2017,10,16,10,0,958.0,77.0,4.5,18.0,675.0,803.97,634.88
2017,10,16,10,15,968.0,78.5,4.45,18.5,710.0,845.35,661.66
2017,10,16,10,30,978.0,80.0,4.4,19.0,745.0,883.95,686.09
2017,10,16,10,45,984.0,81.5,4.35,19.5,772.5,916.19,705.84
2017,10,16,11,0,990.0,83.0,4.3,20.0,800.0,945.02,723.21
2017,10,16,11,15,994.5,83.5,4.2,20.5,818.5,967.85,736.09
2017,10,16,11,30,999.0,84.0,4.1,21.0,837.0,986.92,746.38
2017,10,16,11,45,1000.5,84.5,4.1,21.5,846.5,999.4,752.85
2017,10,16,12,0,1002.0,85.0,4.1,22.0,856.0,1007.87,756.76
2017,10,16,12,15,1002.0,85.0,4.05,22.0,856.0,1010.35,757.95
2017,10,16,12,30,1002.0,85.0,4.0,22.0,856.0,1008.74,756.6
2017,10,16,12,45,999.5,85.0,4.0,22.5,847.0,1000.79,750.02
2017,10,16,13,0,997.0,85.0,4.0,23.0,838.0,988.83,740.96
2017,10,16,13,15,992.5,84.0,3.95,23.0,820.0,970.07,728.61
2017,10,16,13,30,988.0,83.0,3.9,23.0,802.0,947.53,713.84
2017,10,16,13,45,981.0,82.0,3.85,23.5,775.5,919.23,693.88
2017,10,16,14,0,974.0,81.0,3.8,24.0,749.0,887.55,671.72
2017,10,16,14,15,964.5,79.5,3.75,24.0,714.5,850.14,646.91
2017,10,16,14,30,955.0,78.0,3.7,24.0,680.0,809.9,620.03
2017,10,16,14,45,941.5,76.0,3.7,24.0,638.5,763.62,588.88
2017,10,16,15,0,928.0,74.0,3.7,24.0,597.0,715.28,555.91
2017,10,16,15,15,909.5,71.5,3.65,23.5,549.5,661.44,518.08
2017,10,16,15,30,891.0,69.0,3.6,23.0,502.0,606.57,477.24
2017,10,16,15,45,865.5,66.0,3.55,23.0,449.0,546.64,430.36
2017,10,16,16,0,840.0,63.0,3.5,23.0,396.0,488.78,383.55
2017,10,16,16,15,801.0,59.0,3.05,22.0,340.0,422.54,329.52
2017,10,16,16,30,762.0,55.0,2.6,21.0,284.0,358.83,275.65
2017,10,16,16,45,701.5,49.0,2.2,20.5,227.5,288.83,215.2
2017,10,16,17,0,641.0,43.0,1.8,20.0,171.0,224.65,158.63
2017,10,16,17,15,531.5,34.5,1.7,19.0,118.0,153.78,99.24
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,95.56,50.29
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,32.35,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.0,12.5,1.15,9.5,25.5,26.08,0.0
2017,10,17,7,0,346.0,25.0,1.2,10.0,51.0,78.04,37.43
2017,10,17,7,15,465.0,34.5,1.3,10.5,101.5,133.82,87.34
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,202.04,145.73
2017,10,17,7,45,651.0,50.5,1.5,12.0,208.0,264.87,201.92
2017,10,17,8,0,718.0,57.0,1.6,13.0,264.0,334.4,262.69
2017,10,17,8,15,760.0,61.5,1.65,14.0,319.5,397.31,316.64
2017,10,17,8,30,802.0,66.0,1.7,15.0,375.0,463.2,370.84
2017,10,17,8,45,831.0,69.5,1.75,16.0,427.5,523.64,418.74
2017,10,17,9,0,860.0,73.0,1.8,17.0,480.0,584.9,465.32
2017,10,17,9,15,880.0,75.5,1.7,17.5,527.5,637.27,503.69
2017,10,17,9,30,900.0,78.0,1.6,18.0,575.0,691.16,541.33
2017,10,17,9,45,915.0,80.0,1.55,18.5,617.0,739.86,572.57
2017,10,17,10,0,930.0,82.0,1.5,19.0,659.0,786.76,601.86
2017,10,17,10,15,940.0,83.5,1.4,19.5,693.5,827.11,625.47
2017,10,17,10,30,950.0,85.0,1.3,20.0,728.0,864.78,646.74
2017,10,17,10,45,957.5,86.0,1.25,20.5,755.0,896.9,664.6
2017,10,17,11,0,965.0,87.0,1.2,21.0,782.0,925.78,680.15
2017,10,17,11,15,970.0,87.5,1.15,21.5,800.0,948.51,691.59
2017,10,17,11,30,975.0,88.0,1.1,22.0,818.0,967.59,700.7
2017,10,17,11,45,978.0,88.0,1.05,22.5,828.0,980.55,705.97
2017,10,17,12,0,981.0,88.0,1.0,23.0,838.0,989.61,708.92
2017,10,17,12,15,981.5,88.0,0.95,23.0,838.5,992.44,709.5
2017,10,17,12,30,982.0,88.0,0.9,23.0,839.0,991.27,707.8
2017,10,17,12,45,980.5,87.0,0.9,23.5,830.5,983.19,701.66
2017,10,17,13,0,979.0,86.0,0.9,24.0,822.0,971.17,693.31
2017,10,17,13,15,975.0,85.5,0.95,24.0,804.5,953.62,683.97
2017,10,17,13,30,971.0,85.0,1.0,24.0,787.0,932.35,672.36
2017,10,17,13,45,965.5,83.5,1.05,24.5,761.5,905.12,655.67
2017,10,17,14,0,960.0,82.0,1.1,25.0,736.0,874.49,636.81
2017,10,17,14,15,950.5,80.5,1.15,25.0,702.0,837.51,614.89
2017,10,17,14,30,941.0,79.0,1.2,25.0,668.0,797.74,590.89
2017,10,17,14,45,928.5,76.5,1.25,25.0,627.0,752.15,562.58
2017,10,17,15,0,916.0,74.0,1.3,25.0,586.0,704.49,532.35
2017,10,17,15,15,897.5,71.5,1.35,24.5,539.0,651.22,497.12
2017,10,17,15,30,879.0,69.0,1.4,24.0,492.0,596.95,458.96
2017,10,17,15,45,854.0,66.0,1.45,24.0,440.0,537.96,414.9
2017,10,17,16,0,829.0,63.0,1.5,24.0,388.0,481.02,370.62
2017,10,17,16,15,790.0,59.0,1.35,23.0,333.0,415.5,318.76
2017,10,17,16,30,751.0,55.0,1.2,22.0,278.0,352.52,266.87
2017,10,17,16,45,690.5,49.0,1.1,21.5,221.5,283.33,208.41
2017,10,17,17,0,630.0,43.0,1.0,21.0,165.0,219.98,153.52
2017,10,17,17,15,520.0,34.5,1.05,20.0,113.0,149.97,95.62
2017,10,17,17,30,410.0,26.0,1.1,19.0,61.0,92.65,47.27
2017,10,17,17,45,205.0,13.0,1.15,18.0,30.5,31.3,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,12.0,1.25,10.5,25.5,25.97,0.0
2017,10,18,7,0,359.0,24.0,1.3,11.0,51.0,78.26,35.67
2017,10,18,7,15,478.5,34.0,1.55,11.5,102.0,135.56,87.7
2017,10,18,7,30,598.0,44.0,1.8,12.0,153.0,204.99,147.14
2017,10,18,7,45,663.0,50.5,2.05,13.0,209.0,267.88,203.65
2017,10,18,8,0,728.0,57.0,2.3,14.0,265.0,337.21,264.67
2017,10,18,8,15,770.0,62.0,2.4,15.0,320.5,401.09,319.8
2017,10,18,8,30,812.0,67.0,2.5,16.0,376.0,467.93,375.22
2017,10,18,8,45,840.5,70.0,2.65,17.0,429.0,527.97,423.51
2017,10,18,9,0,869.0,73.0,2.8,18.0,482.0,588.73,470.56
2017,10,18,9,15,889.0,76.0,2.9,19.0,530.0,641.93,510.2
2017,10,18,9,30,909.0,79.0,3.0,20.0,578.0,696.65,549.42
2017,10,18,9,45,923.5,80.5,3.1,21.0,619.5,744.7,580.77
2017,10,18,10,0,938.0,82.0,3.2,22.0,661.0,790.87,610.23
2017,10,18,10,15,948.0,84.0,3.2,22.5,696.0,831.94,636.3
2017,10,18,10,30,958.0,86.0,3.2,23.0,731.0,870.31,660.19
2017,10,18,10,45,965.5,87.0,3.2,23.5,757.5,902.55,679.66
2017,10,18,11,0,973.0,88.0,3.2,24.0,784.0,931.52,696.82
2017,10,18,11,15,977.0,88.5,3.2,24.5,802.0,953.45,709.2
2017,10,18,11,30,981.0,89.0,3.2,25.0,820.0,971.66,719.18
2017,10,18,11,45,980.5,90.5,3.2,25.5,829.0,983.13,724.79
2017,10,18,12,0,980.0,92.0,3.2,26.0,838.0,990.63,727.95
2017,10,18,12,15,980.0,92.0,3.2,26.0,838.0,992.94,729.31
2017,10,18,12,30,980.0,92.0,3.2,26.0,838.0,991.27,728.26
2017,10,18,12,45,977.5,92.0,3.2,26.5,829.0,983.37,721.88
2017,10,18,13,0,975.0,92.0,3.2,27.0,820.0,971.55,713.14
2017,10,18,13,15,970.0,91.0,3.2,27.0,802.0,952.61,701.28
2017,10,18,13,30,965.0,90.0,3.2,27.0,784.0,930.0,687.11
2017,10,18,13,45,957.5,89.0,3.2,27.5,758.0,901.77,667.93
2017,10,18,14,0,950.0,88.0,3.2,28.0,732.0,870.27,646.64
2017,10,18,14,15,940.0,86.5,3.2,27.5,697.5,833.2,624.06
2017,10,18,14,30,930.0,85.0,3.2,27.0,663.0,793.41,599.38
2017,10,18,14,45,902.5,87.5,3.25,27.0,619.0,743.05,566.03
2017,10,18,15,0,875.0,90.0,3.3,27.0,575.0,694.83,533.56
2017,10,18,15,15,854.0,87.0,3.25,26.5,528.0,640.88,495.08
2017,10,18,15,30,833.0,84.0,3.2,26.0,481.0,586.26,454.96
2017,10,18,15,45,801.5,80.5,3.15,26.0,428.5,525.12,407.82
2017,10,18,16,0,770.0,77.0,3.1,26.0,376.0,465.03,360.09
2017,10,18,16,15,726.5,71.5,2.7,25.0,320.5,399.03,307.13
2017,10,18,16,30,683.0,66.0,2.3,24.0,265.0,337.1,255.62
2017,10,18,16,45,612.5,58.5,1.95,23.0,209.5,267.0,196.88
2017,10,18,17,0,542.0,51.0,1.6,22.0,154.0,204.04,143.1
2017,10,18,17,15,426.5,39.5,1.6,21.0,104.0,135.26,86.91
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,79.83,40.33
2017,10,18,17,45,155.5,14.0,1.6,19.0,27.0,27.45,0.0
2017,10,18,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,25.0,13.0,0.9,14.5,15.0,14.73,0.0
2017,10,19,7,0,50.0,26.0,0.9,15.0,30.0,34.11,15.15
2017,10,19,7,15,100.5,47.0,1.0,15.5,63.0,71.57,49.07
2017,10,19,7,30,151.0,68.0,1.1,16.0,96.0,112.54,83.3
2017,10,19,7,45,191.5,86.5,1.2,16.5,133.5,153.46,118.14
2017,10,19,8,0,232.0,105.0,1.3,17.0,171.0,198.87,156.49
2017,10,19,8,15,380.0,105.5,1.45,18.0,238.5,279.28,221.45
2017,10,19,8,30,528.0,106.0,1.6,19.0,306.0,373.43,296.44
2017,10,19,8,45,466.5,137.5,1.8,20.0,332.5,399.62,316.91
2017,10,19,9,0,405.0,169.0,2.0,21.0,359.0,420.72,332.33
2017,10,19,9,15,337.5,202.5,2.15,21.5,371.5,427.74,336.53
2017,10,19,9,30,270.0,236.0,2.3,22.0,384.0,433.54,339.03
2017,10,19,9,45,265.0,259.0,2.5,22.5,413.0,465.76,362.26
2017,10,19,10,0,260.0,282.0,2.7,23.0,442.0,496.82,384.09
2017,10,19,10,15,313.5,284.5,2.75,23.5,487.5,549.86,422.97
2017,10,19,10,30,367.0,287.0,2.8,24.0,533.0,605.16,462.73
2017,10,19,10,45,394.0,291.0,2.85,25.0,564.0,641.72,486.97
2017,10,19,11,0,421.0,295.0,2.9,26.0,595.0,685.55,515.84
2017,10,19,11,15,488.0,276.0,2.95,26.0,632.0,732.23,549.82
2017,10,19,11,30,555.0,257.0,3.0,26.0,669.0,778.78,583.4
2017,10,19,11,45,607.5,241.0,3.1,26.5,697.0,816.99,609.7
2017,10,19,12,0,660.0,225.0,3.2,27.0,725.0,851.93,633.66
2017,10,19,12,15,515.5,281.0,3.3,27.0,671.5,779.89,580.79
2017,10,19,12,30,371.0,337.0,3.4,27.0,618.0,700.4,522.54
2017,10,19,12,45,635.5,221.0,3.5,27.5,696.0,822.14,614.47
2017,10,19,13,0,900.0,105.0,3.6,28.0,774.0,916.64,677.98
2017,10,19,13,15,784.0,153.5,3.65,28.0,727.0,860.37,640.09
2017,10,19,13,30,668.0,202.0,3.7,28.0,680.0,802.25,601.2
2017,10,19,13,45,631.0,205.5,3.75,28.0,644.5,759.88,572.16
2017,10,19,14,0,594.0,209.0,3.8,28.0,609.0,714.09,540.32
2017,10,19,14,15,571.0,204.0,3.8,28.0,573.0,672.92,511.56
2017,10,19,14,30,548.0,199.0,3.8,28.0,537.0,631.11,481.92
2017,10,19,14,45,531.5,190.0,3.85,28.0,501.0,589.33,452.2
2017,10,19,15,0,515.0,181.0,3.9,28.0,465.0,547.07,421.58
2017,10,19,15,15,641.0,134.0,3.85,27.5,457.5,556.59,431.38
2017,10,19,15,30,767.0,87.0,3.8,27.0,450.0,548.68,427.06
2017,10,19,15,45,731.0,84.0,3.8,26.5,399.0,489.92,381.93
2017,10,19,16,0,695.0,81.0,3.8,26.0,348.0,431.83,336.11
2017,10,19,16,15,649.0,75.0,3.5,25.5,295.5,368.27,284.36
2017,10,19,16,30,603.0,69.0,3.2,25.0,243.0,308.3,234.08
2017,10,19,16,45,526.5,61.5,2.9,24.5,190.5,240.96,177.54
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,181.52,127.08
2017,10,19,17,15,334.5,41.5,2.4,23.0,92.0,117.43,75.41
2017,10,19,17,30,219.0,29.0,2.2,22.0,46.0,65.97,32.29
2017,10,19,17,45,109.5,14.5,2.0,21.5,23.0,23.65,0.0
