Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.5,13.0,2.15,17.0,18.0,18.22,0.0
2017,10,20,7,0,141.0,26.0,2.3,17.0,36.0,49.15,20.4
2017,10,20,7,15,254.5,41.5,2.35,17.5,79.0,98.03,63.88
2017,10,20,7,30,368.0,57.0,2.4,18.0,122.0,158.57,113.35
2017,10,20,7,45,462.5,63.5,2.45,18.5,173.5,218.14,163.95
2017,10,20,8,0,557.0,70.0,2.5,19.0,225.0,286.89,222.2
2017,10,20,8,15,604.5,76.5,2.55,19.5,276.0,345.24,271.95
2017,10,20,8,30,652.0,83.0,2.6,20.0,327.0,407.47,323.38
2017,10,20,8,45,326.0,91.0,2.7,21.0,213.0,274.78,219.76
2017,10,20,9,0,0.0,99.0,2.8,22.0,99.0,96.19,73.0
2017,10,20,9,15,3.0,138.5,2.9,22.5,140.5,137.54,106.09
2017,10,20,9,30,6.0,178.0,3.0,23.0,182.0,179.56,138.85
2017,10,20,9,45,3.0,155.5,3.15,24.0,157.5,154.53,118.17
2017,10,20,10,0,0.0,133.0,3.3,25.0,133.0,129.69,97.89
2017,10,20,10,15,22.0,207.5,3.3,25.0,222.0,221.85,170.17
2017,10,20,10,30,44.0,282.0,3.3,25.0,311.0,324.87,248.66
2017,10,20,10,45,48.5,297.0,3.35,25.5,330.5,345.61,263.19
2017,10,20,11,0,53.0,312.0,3.4,26.0,350.0,366.46,277.96
2017,10,20,11,15,100.5,337.5,3.4,26.0,411.0,436.11,330.52
2017,10,20,11,30,148.0,363.0,3.4,26.0,472.0,515.8,389.19
2017,10,20,11,45,152.5,362.5,3.45,26.5,476.5,520.82,391.77
2017,10,20,12,0,157.0,362.0,3.5,27.0,481.0,525.29,394.36
2017,10,20,12,15,326.0,323.5,3.55,27.0,569.5,645.12,485.12
2017,10,20,12,30,495.0,285.0,3.6,27.0,658.0,763.49,571.83
2017,10,20,12,45,513.0,275.0,3.7,27.5,658.0,765.85,572.69
2017,10,20,13,0,531.0,265.0,3.8,28.0,658.0,765.7,572.62
2017,10,20,13,15,584.0,239.0,3.8,28.0,662.0,776.19,581.77
2017,10,20,13,30,637.0,213.0,3.8,28.0,666.0,785.5,589.94
2017,10,20,13,45,736.5,157.0,3.85,28.0,663.0,794.28,598.09
2017,10,20,14,0,836.0,101.0,3.9,28.0,660.0,791.65,597.33
2017,10,20,14,15,824.5,99.0,3.9,28.0,628.0,755.96,573.41
2017,10,20,14,30,813.0,97.0,3.9,28.0,596.0,718.03,547.97
2017,10,20,14,45,762.0,107.5,3.95,28.0,551.0,663.75,510.68
2017,10,20,15,0,711.0,118.0,4.0,28.0,506.0,612.39,472.78
2017,10,20,15,15,482.5,157.5,4.0,27.5,411.0,477.83,371.07
2017,10,20,15,30,254.0,197.0,4.0,27.0,316.0,359.36,279.22
2017,10,20,15,45,238.5,176.5,4.0,27.0,278.5,316.84,246.64
2017,10,20,16,0,223.0,156.0,4.0,27.0,241.0,275.34,213.99
2017,10,20,16,15,203.5,135.0,3.65,26.5,203.5,232.77,180.1
2017,10,20,16,30,184.0,114.0,3.3,26.0,166.0,191.97,146.94
2017,10,20,16,45,148.5,92.5,3.0,25.5,128.5,144.53,108.21
2017,10,20,17,0,113.0,71.0,2.7,25.0,91.0,104.41,75.2
2017,10,20,17,15,67.5,48.5,2.55,24.5,59.5,65.18,43.54
2017,10,20,17,30,22.0,26.0,2.4,24.0,28.0,29.31,13.01
2017,10,20,17,45,11.0,13.0,2.25,23.5,14.0,13.7,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.5,12.5,3.05,20.5,17.5,18.5,0.0
2017,10,21,7,0,163.0,25.0,3.2,21.0,35.0,50.71,18.68
2017,10,21,7,15,281.5,38.5,3.4,21.5,78.0,99.83,63.08
2017,10,21,7,30,400.0,52.0,3.6,22.0,121.0,162.02,113.36
2017,10,21,7,45,480.0,60.0,3.85,22.5,171.5,219.39,162.32
2017,10,21,8,0,560.0,68.0,4.1,23.0,222.0,285.15,218.17
2017,10,21,8,15,607.5,74.0,4.3,23.5,273.0,342.98,267.44
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,404.67,318.62
2017,10,21,8,45,694.5,83.0,4.75,24.5,373.5,462.32,365.55
2017,10,21,9,0,734.0,86.0,5.0,25.0,423.0,521.08,412.2
2017,10,21,9,15,756.5,89.0,5.1,25.5,467.5,572.07,451.41
2017,10,21,9,30,779.0,92.0,5.2,26.0,512.0,622.82,489.47
2017,10,21,9,45,800.0,93.0,5.3,26.5,552.0,669.78,523.36
2017,10,21,10,0,821.0,94.0,5.4,27.0,592.0,715.71,554.84
2017,10,21,10,15,522.5,203.5,5.4,27.5,526.5,630.3,486.32
2017,10,21,10,30,224.0,313.0,5.4,28.0,461.0,510.14,389.17
2017,10,21,10,45,235.5,324.5,5.45,28.5,485.5,537.86,408.96
2017,10,21,11,0,247.0,336.0,5.5,29.0,510.0,565.29,427.9
2017,10,21,11,15,557.5,219.5,5.5,29.0,625.0,729.81,555.01
2017,10,21,11,30,868.0,103.0,5.5,29.0,740.0,880.4,661.9
2017,10,21,11,45,608.5,221.5,5.5,29.5,670.5,794.81,598.54
2017,10,21,12,0,349.0,340.0,5.5,30.0,601.0,682.25,510.38
2017,10,21,12,15,255.5,355.5,5.45,30.0,546.5,615.93,460.83
2017,10,21,12,30,162.0,371.0,5.4,30.0,492.0,539.55,403.38
2017,10,21,12,45,212.0,361.5,5.35,30.5,518.5,572.73,428.27
2017,10,21,13,0,262.0,352.0,5.3,31.0,545.0,613.03,457.43
2017,10,21,13,15,553.0,230.0,5.2,31.0,624.5,738.13,554.6
2017,10,21,13,30,844.0,108.0,5.1,31.0,704.0,843.68,630.19
2017,10,21,13,45,528.5,211.5,5.1,31.0,580.5,675.13,509.4
2017,10,21,14,0,213.0,315.0,5.1,31.0,457.0,504.1,379.03
2017,10,21,14,15,238.0,295.0,5.05,31.0,446.5,495.56,374.57
2017,10,21,14,30,263.0,275.0,5.0,31.0,436.0,491.79,372.84
2017,10,21,14,45,216.0,260.5,5.0,31.0,387.0,426.66,324.56
2017,10,21,15,0,169.0,246.0,5.0,31.0,338.0,371.52,283.18
2017,10,21,15,15,435.0,171.0,4.95,30.5,379.5,461.4,356.07
2017,10,21,15,30,701.0,96.0,4.9,30.0,421.0,517.34,400.79
2017,10,21,15,45,666.0,91.5,4.85,30.0,372.5,459.78,355.5
2017,10,21,16,0,631.0,87.0,4.8,30.0,324.0,403.97,310.85
2017,10,21,16,15,582.5,80.0,4.45,29.5,273.5,341.87,260.59
2017,10,21,16,30,534.0,73.0,4.1,29.0,223.0,283.76,212.47
2017,10,21,16,45,455.5,64.5,3.75,28.5,173.0,219.0,158.93
2017,10,21,17,0,377.0,56.0,3.4,28.0,123.0,161.54,111.23
2017,10,21,17,15,263.5,41.5,3.1,27.0,80.0,101.12,63.61
2017,10,21,17,30,150.0,27.0,2.8,26.0,37.0,52.46,22.01
2017,10,21,17,45,75.0,13.5,2.5,25.5,18.5,19.38,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,10.5,4.25,18.5,10.5,10.32,0.0
2017,10,22,7,0,0.0,21.0,4.5,18.0,21.0,20.44,5.33
2017,10,22,7,15,42.0,44.0,4.7,18.0,51.0,53.24,35.66
2017,10,22,7,30,84.0,67.0,4.9,18.0,81.0,92.14,67.94
2017,10,22,7,45,121.5,89.5,5.1,18.0,118.5,131.98,101.7
2017,10,22,8,0,159.0,112.0,5.3,18.0,156.0,175.98,139.1
2017,10,22,8,15,181.0,134.0,5.35,18.0,193.5,216.88,173.89
2017,10,22,8,30,203.0,156.0,5.4,18.0,231.0,259.88,209.89
2017,10,22,8,45,231.5,173.0,5.5,18.5,270.0,307.59,248.77
2017,10,22,9,0,260.0,190.0,5.6,19.0,309.0,353.31,285.44
2017,10,22,9,15,258.5,214.5,5.6,19.5,343.0,390.71,314.28
2017,10,22,9,30,257.0,239.0,5.6,20.0,377.0,427.32,341.86
2017,10,22,9,45,209.0,260.0,5.65,20.5,377.5,420.25,334.32
2017,10,22,10,0,161.0,281.0,5.7,21.0,378.0,415.15,328.07
2017,10,22,10,15,240.0,287.0,5.7,21.5,440.5,487.4,384.45
2017,10,22,10,30,319.0,293.0,5.7,22.0,503.0,571.61,448.47
2017,10,22,10,45,582.0,207.5,5.7,22.5,608.5,712.48,558.9
2017,10,22,11,0,845.0,122.0,5.7,23.0,714.0,856.32,663.37
2017,10,22,11,15,852.0,122.5,5.65,23.0,732.0,878.45,677.51
2017,10,22,11,30,859.0,123.0,5.6,23.0,750.0,897.42,690.07
2017,10,22,11,45,890.0,110.0,5.6,23.5,766.0,914.29,700.11
2017,10,22,12,0,921.0,97.0,5.6,24.0,782.0,933.3,711.73
2017,10,22,12,15,923.0,97.0,5.5,24.0,783.5,937.1,713.58
2017,10,22,12,30,925.0,97.0,5.4,24.0,785.0,937.15,713.05
2017,10,22,12,45,927.0,95.0,5.35,24.5,778.5,931.25,707.43
2017,10,22,13,0,929.0,93.0,5.3,25.0,772.0,921.58,699.41
2017,10,22,13,15,926.5,92.5,5.2,25.0,756.0,905.94,688.49
2017,10,22,13,30,924.0,92.0,5.1,25.0,740.0,886.75,675.25
2017,10,22,13,45,924.5,88.5,5.1,25.5,717.5,863.27,658.41
2017,10,22,14,0,925.0,85.0,5.1,26.0,695.0,836.29,639.22
2017,10,22,14,15,917.0,83.5,5.0,25.5,663.0,801.58,616.57
2017,10,22,14,30,909.0,82.0,4.9,25.0,631.0,764.13,591.84
2017,10,22,14,45,902.5,77.5,4.8,25.0,593.0,721.9,562.3
2017,10,22,15,0,896.0,73.0,4.7,25.0,555.0,677.24,530.78
2017,10,22,15,15,878.0,70.5,4.5,24.5,509.0,625.46,492.0
2017,10,22,15,30,860.0,68.0,4.3,24.0,463.0,572.73,451.56
2017,10,22,15,45,837.5,64.0,4.15,24.0,413.0,517.39,407.27
2017,10,22,16,0,815.0,60.0,4.0,24.0,363.0,459.83,359.99
2017,10,22,16,15,774.0,55.5,3.5,23.0,308.5,394.36,305.99
2017,10,22,16,30,733.0,51.0,3.0,22.0,254.0,331.7,252.47
2017,10,22,16,45,669.0,45.0,2.55,21.0,199.0,263.45,193.57
2017,10,22,17,0,605.0,39.0,2.1,20.0,144.0,201.46,139.08
2017,10,22,17,15,481.0,30.0,1.95,19.0,94.5,131.32,81.0
2017,10,22,17,30,357.0,21.0,1.8,18.0,45.0,73.94,27.0
2017,10,22,17,45,178.5,10.5,1.7,17.0,22.5,24.54,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.0,20.0,22.13,0.0
2017,10,23,7,0,342.0,19.0,0.9,11.0,40.0,67.51,19.0
2017,10,23,7,15,467.5,28.0,1.2,12.0,88.5,123.96,77.15
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,192.93,135.61
2017,10,23,7,45,660.0,43.0,1.85,14.0,191.0,254.75,191.11
2017,10,23,8,0,727.0,49.0,2.2,15.0,245.0,323.24,251.56
2017,10,23,8,15,768.5,53.0,2.3,15.5,299.0,385.02,305.81
2017,10,23,8,30,810.0,57.0,2.4,16.0,353.0,449.7,360.57
2017,10,23,8,45,837.0,60.5,2.5,17.0,404.0,506.69,406.83
2017,10,23,9,0,864.0,64.0,2.6,18.0,455.0,566.04,453.07
2017,10,23,9,15,883.0,66.0,2.75,19.0,501.5,619.01,493.05
2017,10,23,9,30,902.0,68.0,2.9,20.0,548.0,671.14,531.09
2017,10,23,9,45,914.5,70.5,3.05,21.0,588.0,718.1,562.23
2017,10,23,10,0,927.0,73.0,3.2,22.0,628.0,763.08,591.41
2017,10,23,10,15,936.5,74.0,3.2,22.5,661.0,801.83,616.17
2017,10,23,10,30,946.0,75.0,3.2,23.0,694.0,837.88,638.78
2017,10,23,10,45,951.0,77.0,3.25,23.5,719.5,868.46,657.7
2017,10,23,11,0,956.0,79.0,3.3,24.0,745.0,895.71,674.3
2017,10,23,11,15,960.0,79.5,3.15,24.0,762.0,916.97,686.84
2017,10,23,11,30,964.0,80.0,3.0,24.0,779.0,934.61,696.91
2017,10,23,11,45,961.5,82.5,2.95,24.5,787.0,945.0,701.57
2017,10,23,12,0,959.0,85.0,2.9,25.0,795.0,951.48,703.78
2017,10,23,12,15,958.5,85.0,2.75,25.5,794.5,953.08,702.1
2017,10,23,12,30,958.0,85.0,2.6,26.0,794.0,950.8,698.0
2017,10,23,12,45,954.0,85.5,2.5,26.5,784.5,942.12,690.3
2017,10,23,13,0,950.0,86.0,2.4,27.0,775.0,929.67,680.35
2017,10,23,13,15,945.0,85.0,2.2,27.0,757.5,911.01,666.93
2017,10,23,13,30,940.0,84.0,2.0,27.0,740.0,888.82,651.3
2017,10,23,13,45,930.5,83.5,1.85,27.0,713.5,860.08,631.92
2017,10,23,14,0,921.0,83.0,1.7,27.0,687.0,828.3,610.62
2017,10,23,14,15,910.0,81.5,1.5,27.0,653.5,791.44,585.41
2017,10,23,14,30,899.0,80.0,1.3,27.0,620.0,752.05,558.46
2017,10,23,14,45,883.0,78.5,1.15,27.0,579.5,706.9,527.99
2017,10,23,15,0,867.0,77.0,1.0,27.0,539.0,660.1,495.85
2017,10,23,15,15,846.5,74.5,0.85,26.5,493.5,610.73,460.57
2017,10,23,15,30,826.0,72.0,0.7,26.0,448.0,557.77,421.87
2017,10,23,15,45,796.0,68.5,0.55,26.0,397.5,498.4,376.68
2017,10,23,16,0,766.0,65.0,0.4,26.0,347.0,439.98,330.96
2017,10,23,16,15,722.0,60.0,0.45,25.5,293.5,375.36,281.21
2017,10,23,16,30,678.0,55.0,0.5,25.0,240.0,313.97,231.75
2017,10,23,16,45,608.0,48.5,0.55,24.5,187.0,246.54,176.37
2017,10,23,17,0,538.0,42.0,0.6,24.0,134.0,187.04,126.27
2017,10,23,17,15,412.0,31.5,0.7,23.0,87.0,119.25,72.21
2017,10,23,17,30,286.0,21.0,0.8,22.0,40.0,63.78,19.73
2017,10,23,17,45,143.0,10.5,0.95,21.0,20.0,21.43,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,24,6,45,157.5,9.5,3.15,10.5,18.5,20.98,0.0
2017,10,24,7,0,315.0,19.0,3.4,11.0,37.0,63.37,14.34
2017,10,24,7,15,443.0,28.5,3.45,11.5,84.5,119.25,74.27
2017,10,24,7,30,571.0,38.0,3.5,12.0,132.0,187.71,132.85
2017,10,24,7,45,641.0,44.0,3.6,13.0,186.0,249.08,188.33
2017,10,24,8,0,711.0,50.0,3.7,14.0,240.0,317.43,249.15
2017,10,24,8,15,754.0,54.0,3.85,15.0,293.5,378.86,303.36
2017,10,24,8,30,797.0,58.0,4.0,16.0,347.0,443.35,358.19
2017,10,24,8,45,825.0,61.5,4.2,17.0,398.0,502.13,406.72
2017,10,24,9,0,853.0,65.0,4.4,18.0,449.0,559.3,452.5
2017,10,24,9,15,872.5,67.5,4.55,18.5,495.0,612.53,494.53
2017,10,24,9,30,892.0,70.0,4.7,19.0,541.0,664.98,534.84
2017,10,24,9,45,905.5,72.0,4.85,20.0,581.0,711.59,566.92
2017,10,24,10,0,919.0,74.0,5.0,21.0,621.0,756.32,596.89
2017,10,24,10,15,929.0,75.5,5.05,21.0,654.5,795.66,624.45
2017,10,24,10,30,939.0,77.0,5.1,21.0,688.0,832.37,649.99
2017,10,24,10,45,945.0,78.5,5.15,21.5,713.5,862.95,669.75
2017,10,24,11,0,951.0,80.0,5.2,22.0,739.0,890.28,687.14
2017,10,24,11,15,955.5,80.5,5.25,22.0,757.0,911.82,701.81
2017,10,24,11,30,960.0,81.0,5.3,22.0,775.0,929.77,714.09
2017,10,24,11,45,959.5,83.0,5.35,22.5,783.0,941.28,720.57
2017,10,24,12,0,959.0,85.0,5.4,23.0,791.0,948.95,724.5
2017,10,24,12,15,960.0,85.0,5.45,23.0,792.0,951.85,726.72
2017,10,24,12,30,961.0,85.0,5.5,23.0,793.0,950.87,726.42
2017,10,24,12,45,961.0,84.0,5.6,23.5,785.0,944.01,721.06
2017,10,24,13,0,961.0,83.0,5.7,24.0,777.0,933.31,713.16
2017,10,24,13,15,958.0,82.0,5.7,24.0,760.5,916.22,701.76
2017,10,24,13,30,955.0,81.0,5.7,24.0,744.0,895.48,687.91
2017,10,24,13,45,951.5,79.0,5.75,24.0,719.5,869.68,670.8
2017,10,24,14,0,948.0,77.0,5.8,24.0,695.0,840.49,651.26
2017,10,24,14,15,939.5,75.5,5.8,23.5,662.0,804.78,627.98
2017,10,24,14,30,931.0,74.0,5.8,23.0,629.0,766.31,602.46
2017,10,24,14,45,919.5,72.0,5.85,23.0,589.5,722.64,571.83
2017,10,24,15,0,908.0,70.0,5.9,23.0,550.0,676.88,539.19
2017,10,24,15,15,889.5,67.5,5.8,22.5,504.0,624.44,499.28
2017,10,24,15,30,871.0,65.0,5.7,22.0,458.0,571.07,457.53
2017,10,24,15,45,843.5,62.0,5.65,22.0,407.0,511.84,409.21
2017,10,24,16,0,816.0,59.0,5.6,22.0,356.0,455.01,361.32
2017,10,24,16,15,774.0,54.5,5.2,21.0,301.5,389.37,305.98
2017,10,24,16,30,732.0,50.0,4.8,20.0,247.0,326.64,251.3
2017,10,24,16,45,661.5,44.5,4.4,19.5,192.0,257.38,190.24
2017,10,24,17,0,591.0,39.0,4.0,19.0,137.0,195.09,134.76
2017,10,24,17,15,460.5,29.5,3.6,18.0,88.5,124.68,76.14
2017,10,24,17,30,330.0,20.0,3.2,17.0,40.0,67.19,16.88
2017,10,24,17,45,165.0,10.0,2.8,16.0,20.0,22.37,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,166.0,9.5,2.15,8.5,18.5,21.47,0.0
2017,10,25,7,0,332.0,19.0,2.3,9.0,37.0,65.01,10.67
2017,10,25,7,15,463.5,28.0,2.6,10.0,85.0,122.06,75.75
2017,10,25,7,30,595.0,37.0,2.9,11.0,133.0,191.83,135.56
2017,10,25,7,45,664.0,43.0,3.2,12.0,187.5,254.09,192.17
2017,10,25,8,0,733.0,49.0,3.5,13.0,242.0,323.19,254.04
2017,10,25,8,15,775.5,53.0,3.3,14.0,296.5,385.45,308.84
2017,10,25,8,30,818.0,57.0,3.1,15.0,351.0,450.68,363.78
2017,10,25,8,45,846.0,60.0,2.95,16.0,402.5,507.77,410.19
2017,10,25,9,0,874.0,63.0,2.8,17.0,454.0,567.31,456.34
2017,10,25,9,15,893.5,65.5,2.85,18.0,500.5,621.38,497.08
2017,10,25,9,30,913.0,68.0,2.9,19.0,547.0,674.61,535.74
2017,10,25,9,45,927.0,70.0,2.95,20.0,588.0,722.29,567.24
2017,10,25,10,0,941.0,72.0,3.0,21.0,629.0,768.06,596.53
2017,10,25,10,15,951.0,73.0,3.0,21.5,662.5,807.47,621.72
2017,10,25,10,30,961.0,74.0,3.0,22.0,696.0,844.17,644.74
2017,10,25,10,45,967.5,75.5,3.05,22.5,722.0,875.65,664.26
2017,10,25,11,0,974.0,77.0,3.1,23.0,748.0,903.83,681.46
2017,10,25,11,15,978.0,77.5,3.1,23.5,765.5,925.29,693.74
2017,10,25,11,30,982.0,78.0,3.1,24.0,783.0,943.06,703.61
2017,10,25,11,45,976.5,82.5,3.15,24.5,790.5,953.16,708.81
2017,10,25,12,0,971.0,87.0,3.2,25.0,798.0,959.24,711.51
2017,10,25,12,15,970.5,87.0,3.15,25.0,798.0,960.8,712.05
2017,10,25,12,30,970.0,87.0,3.1,25.0,798.0,958.45,710.17
2017,10,25,12,45,968.0,86.5,3.05,25.0,788.5,950.31,704.64
2017,10,25,13,0,966.0,86.0,3.0,25.0,779.0,938.34,696.75
2017,10,25,13,15,961.0,85.0,2.9,25.0,761.5,919.46,684.03
2017,10,25,13,30,956.0,84.0,2.8,25.0,744.0,897.0,669.06
2017,10,25,13,45,949.0,83.0,2.7,25.5,718.0,869.45,649.48
2017,10,25,14,0,942.0,82.0,2.6,26.0,692.0,838.68,627.87
2017,10,25,14,15,931.5,80.5,2.5,26.0,658.0,801.66,603.27
2017,10,25,14,30,921.0,79.0,2.4,26.0,624.0,762.03,576.79
2017,10,25,14,45,891.0,82.0,2.3,26.0,580.5,711.5,542.51
2017,10,25,15,0,861.0,85.0,2.2,26.0,537.0,663.34,508.53
2017,10,25,15,15,838.5,81.5,2.0,25.5,490.5,609.08,469.0
2017,10,25,15,30,816.0,78.0,1.8,25.0,444.0,554.37,428.07
2017,10,25,15,45,785.0,74.0,1.6,25.0,393.0,494.58,381.42
2017,10,25,16,0,754.0,70.0,1.4,25.0,342.0,435.87,334.3
2017,10,25,16,15,706.5,64.5,1.2,24.0,288.0,370.13,281.77
2017,10,25,16,30,659.0,59.0,1.0,23.0,234.0,308.97,231.03
2017,10,25,16,45,584.0,51.5,0.85,22.5,180.5,240.44,173.53
2017,10,25,17,0,509.0,44.0,0.7,22.0,127.0,179.58,121.79
2017,10,25,17,15,374.0,32.5,0.8,21.0,80.5,111.39,67.32
2017,10,25,17,30,239.0,21.0,0.9,20.0,34.0,55.79,9.21
2017,10,25,17,45,119.5,10.5,1.05,19.0,17.0,19.19,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,110.5,10.0,3.5,10.5,16.0,17.8,0.0
2017,10,26,7,0,221.0,20.0,3.7,11.0,32.0,51.57,3.6
2017,10,26,7,15,360.0,32.0,3.85,11.5,78.0,107.26,67.11
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,175.71,124.85
2017,10,26,7,45,577.0,52.0,4.15,13.0,177.0,237.2,179.76
2017,10,26,8,0,655.0,60.0,4.3,14.0,230.0,306.72,241.19
2017,10,26,8,15,703.0,65.5,4.55,15.0,284.0,367.63,295.05
2017,10,26,8,30,751.0,71.0,4.8,16.0,338.0,433.27,351.16
2017,10,26,8,45,783.0,75.0,5.05,17.0,389.0,492.26,400.33
2017,10,26,9,0,815.0,79.0,5.3,18.0,440.0,552.42,448.85
2017,10,26,9,15,837.0,82.0,5.65,19.0,486.5,606.17,491.2
2017,10,26,9,30,859.0,85.0,6.0,20.0,533.0,659.42,532.03
2017,10,26,9,45,874.5,87.5,6.35,21.0,573.0,706.8,566.73
2017,10,26,10,0,890.0,90.0,6.7,22.0,613.0,748.9,595.75
2017,10,26,10,15,901.0,91.5,6.65,22.5,646.5,787.89,622.05
2017,10,26,10,30,912.0,93.0,6.6,23.0,680.0,824.4,646.25
2017,10,26,10,45,918.5,95.0,6.6,24.0,705.5,855.11,664.87
2017,10,26,11,0,925.0,97.0,6.6,25.0,731.0,882.69,681.08
2017,10,26,11,15,929.5,97.5,6.55,25.0,748.0,903.65,695.0
2017,10,26,11,30,934.0,98.0,6.5,25.0,765.0,921.12,706.53
2017,10,26,11,45,946.0,93.5,6.5,25.5,776.0,936.07,715.2
2017,10,26,12,0,958.0,89.0,6.5,26.0,787.0,947.4,721.42
2017,10,26,12,15,957.5,89.0,6.45,26.0,786.5,948.91,722.09
2017,10,26,12,30,957.0,89.0,6.4,26.0,786.0,946.56,720.26
2017,10,26,12,45,951.5,89.5,6.4,26.5,775.5,936.53,712.04
2017,10,26,13,0,946.0,90.0,6.4,27.0,765.0,922.79,701.42
2017,10,26,13,15,940.5,89.5,6.35,27.0,747.0,904.33,688.81
2017,10,26,13,30,935.0,89.0,6.3,27.0,729.0,882.38,673.87
2017,10,26,13,45,924.0,88.5,6.3,27.5,702.5,852.61,652.35
2017,10,26,14,0,913.0,88.0,6.3,28.0,676.0,819.91,628.84
2017,10,26,14,15,901.5,86.5,6.2,27.5,642.0,783.02,604.41
2017,10,26,14,30,890.0,85.0,6.1,27.0,608.0,743.69,578.02
2017,10,26,14,45,872.5,83.0,6.05,27.0,567.5,697.46,545.35
2017,10,26,15,0,855.0,81.0,6.0,27.0,527.0,652.74,512.43
2017,10,26,15,15,832.5,78.0,5.8,26.5,480.5,599.4,472.05
2017,10,26,15,30,810.0,75.0,5.6,26.0,434.0,545.61,430.33
2017,10,26,15,45,777.0,71.5,5.45,26.0,383.5,485.77,382.09
2017,10,26,16,0,744.0,68.0,5.3,26.0,333.0,427.2,333.63
2017,10,26,16,15,696.5,62.5,4.85,25.0,280.0,362.16,279.8
2017,10,26,16,30,649.0,57.0,4.4,24.0,227.0,301.69,228.1
2017,10,26,16,45,570.5,50.0,4.0,23.5,174.0,233.44,169.62
2017,10,26,17,0,492.0,43.0,3.6,23.0,121.0,173.26,117.75
2017,10,26,17,15,357.0,31.0,3.45,22.0,76.0,105.91,63.32
2017,10,26,17,30,222.0,19.0,3.3,21.0,31.0,50.84,2.66
2017,10,26,17,45,111.0,9.5,3.15,20.5,15.5,17.39,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,10.0,13.5,15.07,0.0
2017,10,27,7,0,161.0,19.0,7.1,10.0,27.0,42.48,0.0
2017,10,27,7,15,288.0,33.0,7.25,10.0,69.5,94.47,59.66
2017,10,27,7,30,415.0,47.0,7.4,10.0,112.0,157.61,113.62
2017,10,27,7,45,488.5,57.0,7.6,10.5,162.0,214.95,165.64
2017,10,27,8,0,562.0,67.0,7.8,11.0,212.0,279.94,224.49
2017,10,27,8,15,612.5,74.0,7.8,11.0,263.5,339.43,278.98
2017,10,27,8,30,663.0,81.0,7.8,11.0,315.0,403.06,335.97
2017,10,27,8,45,693.5,87.5,7.8,11.5,363.5,459.57,385.21
2017,10,27,9,0,724.0,94.0,7.8,12.0,412.0,517.36,434.13
2017,10,27,9,15,748.5,98.0,7.75,12.0,457.0,569.66,478.19
2017,10,27,9,30,773.0,102.0,7.7,12.0,502.0,620.31,520.02
2017,10,27,9,45,784.0,108.0,7.7,12.5,540.5,665.02,555.12
2017,10,27,10,0,795.0,114.0,7.7,13.0,579.0,708.01,587.52
2017,10,27,10,15,808.0,116.5,7.6,13.5,611.5,746.82,615.27
2017,10,27,10,30,821.0,119.0,7.5,14.0,644.0,783.56,641.11
2017,10,27,10,45,822.0,124.5,7.45,14.5,667.5,811.51,660.1
2017,10,27,11,0,823.0,130.0,7.4,15.0,691.0,836.41,676.7
2017,10,27,11,15,829.0,131.5,7.35,15.0,708.5,858.09,692.16
2017,10,27,11,30,835.0,133.0,7.3,15.0,726.0,876.69,705.35
2017,10,27,11,45,447.5,230.0,7.25,15.5,548.5,651.35,527.04
2017,10,27,12,0,60.0,327.0,7.2,16.0,371.0,391.62,311.4
2017,10,27,12,15,119.5,341.5,7.15,16.0,428.0,469.07,374.42
2017,10,27,12,30,179.0,356.0,7.1,16.0,485.0,537.11,428.87
2017,10,27,12,45,199.0,350.0,7.05,16.0,492.0,546.91,437.05
2017,10,27,13,0,219.0,344.0,7.0,16.0,499.0,555.61,444.55
2017,10,27,13,15,172.5,335.5,6.9,16.0,456.0,503.76,403.12
2017,10,27,13,30,126.0,327.0,6.8,16.0,413.0,452.75,362.23
2017,10,27,13,45,88.0,301.0,6.7,16.0,360.0,382.81,306.69
2017,10,27,14,0,50.0,275.0,6.6,16.0,307.0,322.82,258.42
2017,10,27,14,15,212.0,257.0,6.55,15.5,382.5,431.95,351.14
2017,10,27,14,30,374.0,239.0,6.5,15.0,458.0,529.9,432.97
2017,10,27,14,45,188.0,201.0,6.45,15.0,311.5,340.57,278.83
2017,10,27,15,0,2.0,163.0,6.4,15.0,165.0,162.04,129.41
2017,10,27,15,15,24.0,170.5,6.3,14.5,181.5,183.52,148.41
2017,10,27,15,30,46.0,178.0,6.2,14.0,198.0,208.27,169.8
2017,10,27,15,45,322.0,137.5,6.15,14.0,252.5,314.32,259.97
2017,10,27,16,0,598.0,97.0,6.1,14.0,307.0,389.86,320.15
2017,10,27,16,15,546.0,88.0,5.9,13.5,256.5,326.72,265.13
2017,10,27,16,30,494.0,79.0,5.7,13.0,206.0,267.98,212.99
2017,10,27,16,45,436.0,64.5,5.55,12.5,157.5,206.76,158.3
2017,10,27,17,0,378.0,50.0,5.4,12.0,109.0,151.57,108.69
2017,10,27,17,15,257.0,34.5,5.0,11.5,67.5,89.7,56.52
2017,10,27,17,30,136.0,19.0,4.6,11.0,26.0,38.85,0.0
2017,10,27,17,45,68.0,9.5,4.25,10.5,13.0,14.18,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,45,136.5,8.5,3.05,1.5,15.0,17.99,0.0
2017,10,28,7,0,273.0,17.0,3.2,2.0,30.0,54.22,0.0
2017,10,28,7,15,414.5,27.5,3.25,2.5,76.5,110.68,69.12
2017,10,28,7,30,556.0,38.0,3.3,3.0,123.0,180.8,130.78
2017,10,28,7,45,626.0,45.5,3.35,4.0,176.5,242.29,188.05
2017,10,28,8,0,696.0,53.0,3.4,5.0,230.0,310.75,250.91
2017,10,28,8,15,742.0,57.5,3.65,6.0,284.0,372.66,307.47
2017,10,28,8,30,788.0,62.0,3.9,7.0,338.0,437.94,365.01
2017,10,28,8,45,814.0,67.0,4.15,8.5,388.0,496.45,414.64
2017,10,28,9,0,840.0,72.0,4.4,10.0,438.0,555.51,462.81
2017,10,28,9,15,861.0,74.5,4.4,10.5,484.5,608.95,505.93
2017,10,28,9,30,882.0,77.0,4.4,11.0,531.0,658.77,545.01
2017,10,28,9,45,617.0,159.5,4.4,11.5,488.5,606.07,498.35
2017,10,28,10,0,352.0,242.0,4.4,12.0,446.0,516.63,422.1
2017,10,28,10,15,638.5,165.0,4.3,12.0,561.0,672.07,548.8
2017,10,28,10,30,925.0,88.0,4.2,12.0,676.0,824.67,663.11
2017,10,28,10,45,621.0,197.0,4.15,12.5,598.5,727.82,585.59
2017,10,28,11,0,317.0,306.0,4.1,13.0,521.0,596.4,477.08
2017,10,28,11,15,357.0,303.5,4.05,13.0,551.5,633.4,506.39
2017,10,28,11,30,397.0,301.0,4.0,13.0,582.0,670.24,534.49
2017,10,28,11,45,671.0,198.5,4.0,13.5,679.5,814.43,647.5
2017,10,28,12,0,945.0,96.0,4.0,14.0,777.0,938.64,734.54
2017,10,28,12,15,944.5,96.0,4.0,14.0,776.5,940.08,734.5
2017,10,28,12,30,944.0,96.0,4.0,14.0,776.0,937.72,732.9
2017,10,28,12,45,940.5,96.0,4.0,14.5,767.0,928.96,725.6
2017,10,28,13,0,937.0,96.0,4.0,15.0,758.0,916.51,715.9
2017,10,28,13,15,932.0,95.0,4.0,15.0,740.0,898.07,703.43
2017,10,28,13,30,927.0,94.0,4.0,15.0,722.0,876.17,688.62
2017,10,28,13,45,920.0,92.5,4.0,15.0,696.5,848.78,669.9
2017,10,28,14,0,913.0,91.0,4.0,15.0,671.0,818.29,648.96
2017,10,28,14,15,901.5,89.0,3.95,15.0,637.5,780.95,622.7
2017,10,28,14,30,890.0,87.0,3.9,15.0,604.0,741.17,594.53
2017,10,28,14,45,876.0,84.0,3.9,15.0,563.5,699.68,565.04
2017,10,28,15,0,862.0,81.0,3.9,15.0,523.0,652.85,529.73
2017,10,28,15,15,839.5,78.0,3.8,15.0,477.0,599.39,487.59
2017,10,28,15,30,817.0,75.0,3.7,15.0,431.0,545.49,444.07
2017,10,28,15,45,785.0,71.0,3.65,15.0,380.0,485.52,394.67
2017,10,28,16,0,753.0,67.0,3.6,15.0,329.0,426.73,344.74
2017,10,28,16,15,704.5,61.5,3.1,14.0,275.5,361.13,288.58
2017,10,28,16,30,656.0,56.0,2.6,13.0,222.0,300.24,234.67
2017,10,28,16,45,579.0,48.5,2.15,12.5,169.5,231.97,173.98
2017,10,28,17,0,502.0,41.0,1.7,12.0,117.0,171.61,120.0
2017,10,28,17,15,361.5,29.0,1.55,11.0,72.5,103.38,62.71
2017,10,28,17,30,221.0,17.0,1.4,10.0,28.0,47.41,0.0
2017,10,28,17,45,110.5,8.5,1.3,9.0,14.0,16.07,0.0
2017,10,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,131.0,8.0,2.2,4.5,14.0,16.97,0.0
2017,10,29,7,0,262.0,16.0,2.4,5.0,28.0,51.0,0.0
2017,10,29,7,15,406.0,26.5,2.7,6.0,74.0,107.55,65.43
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,177.48,125.96
2017,10,29,7,45,627.0,44.0,3.4,8.0,173.5,239.99,183.15
2017,10,29,8,0,704.0,51.0,3.8,9.0,227.0,310.26,246.78
2017,10,29,8,15,750.0,55.5,3.75,10.0,281.0,372.42,302.69
2017,10,29,8,30,796.0,60.0,3.7,11.0,335.0,437.94,359.36
2017,10,29,8,45,827.0,63.0,3.7,12.0,386.5,497.06,408.93
2017,10,29,9,0,858.0,66.0,3.7,13.0,438.0,554.78,455.54
2017,10,29,9,15,879.0,69.0,3.75,14.0,484.5,609.15,497.86
2017,10,29,9,30,900.0,72.0,3.8,15.0,531.0,662.85,538.18
2017,10,29,9,45,914.5,74.0,3.85,16.5,571.5,709.98,570.04
2017,10,29,10,0,929.0,76.0,3.9,18.0,612.0,755.27,598.86
2017,10,29,10,15,939.0,77.5,3.75,18.5,645.5,794.51,624.13
2017,10,29,10,30,949.0,79.0,3.6,19.0,679.0,831.1,647.08
2017,10,29,10,45,955.5,80.0,3.45,19.5,704.5,861.44,665.24
2017,10,29,11,0,962.0,81.0,3.3,20.0,730.0,888.53,680.92
2017,10,29,11,15,966.0,82.0,3.25,20.0,747.0,910.12,694.61
2017,10,29,11,30,970.0,83.0,3.2,20.0,764.0,928.08,705.89
2017,10,29,11,45,970.5,84.0,3.15,20.5,772.0,939.28,711.28
2017,10,29,12,0,971.0,85.0,3.1,21.0,780.0,946.62,714.2
2017,10,29,12,15,970.5,85.0,3.05,21.0,779.5,948.09,714.67
2017,10,29,12,30,970.0,85.0,3.0,21.0,779.0,945.67,712.71
2017,10,29,12,45,967.5,84.5,3.0,21.5,770.0,937.06,705.79
2017,10,29,13,0,965.0,84.0,3.0,22.0,761.0,924.65,696.5
2017,10,29,13,15,960.0,83.0,2.95,22.0,743.5,905.84,684.0
2017,10,29,13,30,955.0,82.0,2.9,22.0,726.0,883.46,669.22
2017,10,29,13,45,948.0,81.0,2.9,22.5,700.0,856.04,650.14
2017,10,29,14,0,941.0,80.0,2.9,23.0,674.0,825.43,628.93
2017,10,29,14,15,930.0,78.5,2.85,23.0,640.5,788.26,604.02
2017,10,29,14,30,919.0,77.0,2.8,23.0,607.0,748.53,577.2
2017,10,29,14,45,898.5,76.5,2.8,23.0,565.5,701.13,544.9
2017,10,29,15,0,878.0,76.0,2.8,23.0,524.0,652.39,510.04
2017,10,29,15,15,856.0,73.5,2.65,22.5,477.5,602.22,472.61
2017,10,29,15,30,834.0,71.0,2.5,22.0,431.0,548.54,431.54
2017,10,29,15,45,803.0,67.0,2.45,22.0,380.5,488.43,383.86
2017,10,29,16,0,772.0,63.0,2.4,22.0,330.0,429.36,335.49
2017,10,29,16,15,724.5,58.0,2.1,20.5,276.5,363.92,281.94
