Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.0,21.0,2.75,6.5,38.0,49.84,19.12
2017,11,9,7,30,288.0,42.0,2.9,7.0,76.0,115.44,80.09
2017,11,9,7,45,382.5,54.5,3.1,7.5,123.0,171.75,129.7
2017,11,9,8,0,477.0,67.0,3.3,8.0,170.0,238.15,188.51
2017,11,9,8,15,536.0,75.5,3.3,8.5,219.0,296.24,240.84
2017,11,9,8,30,595.0,84.0,3.3,9.0,268.0,359.37,296.29
2017,11,9,8,45,633.5,91.0,3.35,9.5,316.0,415.57,344.83
2017,11,9,9,0,672.0,98.0,3.4,10.0,364.0,473.9,393.67
2017,11,9,9,15,348.5,139.5,3.35,10.5,278.5,360.07,299.65
2017,11,9,9,30,25.0,181.0,3.3,11.0,193.0,196.17,159.95
2017,11,9,9,45,12.5,167.5,3.25,11.5,173.5,174.15,141.2
2017,11,9,10,0,0.0,154.0,3.2,12.0,154.0,151.65,121.72
2017,11,9,10,15,5.0,177.5,3.15,12.0,180.5,179.14,144.24
2017,11,9,10,30,10.0,201.0,3.1,12.0,207.0,207.05,166.83
2017,11,9,10,45,15.5,219.5,3.05,12.5,229.5,230.5,185.32
2017,11,9,11,0,21.0,238.0,3.0,13.0,252.0,254.25,203.87
2017,11,9,11,15,13.5,217.5,2.95,13.5,226.5,226.93,181.11
2017,11,9,11,30,6.0,197.0,2.9,14.0,201.0,199.64,158.52
2017,11,9,11,45,6.5,199.5,2.85,14.5,204.0,202.61,160.58
2017,11,9,12,0,7.0,202.0,2.8,15.0,207.0,205.59,162.6
2017,11,9,12,15,14.5,229.0,2.75,15.0,239.0,239.79,190.04
2017,11,9,12,30,22.0,256.0,2.7,15.0,271.0,274.25,217.39
2017,11,9,12,45,26.0,260.5,2.7,15.5,278.0,282.28,223.39
2017,11,9,13,0,30.0,265.0,2.7,16.0,285.0,298.91,236.18
2017,11,9,13,15,18.0,229.5,2.65,16.0,241.5,243.06,192.07
2017,11,9,13,30,6.0,194.0,2.6,16.0,198.0,196.62,155.08
2017,11,9,13,45,3.0,167.5,2.55,16.0,169.5,167.16,131.65
2017,11,9,14,0,0.0,141.0,2.5,16.0,141.0,138.04,108.26
2017,11,9,14,15,19.5,180.0,2.45,16.0,191.0,192.2,152.96
2017,11,9,14,30,39.0,219.0,2.4,16.0,241.0,253.19,202.36
2017,11,9,14,45,365.5,169.5,2.35,16.0,344.0,432.58,350.67
2017,11,9,15,0,692.0,120.0,2.3,16.0,447.0,568.84,458.0
2017,11,9,15,15,346.0,84.5,2.25,15.5,248.0,297.71,243.64
2017,11,9,15,30,0.0,49.0,2.2,15.0,49.0,47.33,34.44
2017,11,9,15,45,0.0,42.5,2.15,15.0,42.5,41.04,29.36
2017,11,9,16,0,0.0,36.0,2.1,15.0,36.0,34.75,24.05
2017,11,9,16,15,213.0,55.0,1.9,14.5,101.0,147.21,116.83
2017,11,9,16,30,426.0,74.0,1.7,14.0,166.0,227.87,176.23
2017,11,9,16,45,338.0,59.5,1.55,13.5,120.0,164.4,121.37
2017,11,9,17,0,250.0,45.0,1.4,13.0,74.0,110.49,75.29
2017,11,9,17,15,125.0,22.5,1.3,12.5,37.0,48.45,17.97
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.0,2.05,7.5,35.0,45.73,15.14
2017,11,10,7,30,229.0,44.0,2.0,8.0,70.0,104.38,72.45
2017,11,10,7,45,325.5,58.5,2.0,8.5,116.5,159.22,119.93
2017,11,10,8,0,422.0,73.0,2.0,9.0,163.0,224.57,176.79
2017,11,10,8,15,482.5,83.0,2.0,9.5,211.0,281.1,226.86
2017,11,10,8,30,543.0,93.0,2.0,10.0,259.0,344.79,281.77
2017,11,10,8,45,282.0,120.0,2.05,11.0,207.0,268.03,220.85
2017,11,10,9,0,21.0,147.0,2.1,12.0,155.0,157.84,128.05
2017,11,10,9,15,20.0,161.0,2.1,12.5,169.5,172.06,139.56
2017,11,10,9,30,19.0,175.0,2.1,13.0,184.0,186.21,150.54
2017,11,10,9,45,42.5,203.0,2.1,13.5,225.0,237.38,191.92
2017,11,10,10,0,66.0,231.0,2.1,14.0,266.0,285.08,229.68
2017,11,10,10,15,64.5,246.5,2.05,14.0,282.5,302.45,242.71
2017,11,10,10,30,63.0,262.0,2.0,14.0,299.0,319.63,255.6
2017,11,10,10,45,77.0,276.5,1.95,14.5,323.5,347.48,276.71
2017,11,10,11,0,91.0,291.0,1.9,15.0,348.0,375.82,297.89
2017,11,10,11,15,57.5,272.0,1.85,15.0,308.5,328.82,260.19
2017,11,10,11,30,24.0,253.0,1.8,15.0,269.0,272.7,215.37
2017,11,10,11,45,67.0,286.5,1.8,15.5,331.5,353.64,279.19
2017,11,10,12,0,110.0,320.0,1.8,16.0,394.0,427.23,335.26
2017,11,10,12,15,131.5,322.0,1.75,16.5,410.5,456.68,356.66
2017,11,10,12,30,153.0,324.0,1.7,17.0,427.0,476.75,371.23
2017,11,10,12,45,99.5,303.0,1.7,17.5,370.0,399.04,311.13
2017,11,10,13,0,46.0,282.0,1.7,18.0,313.0,330.89,257.81
2017,11,10,13,15,24.5,230.0,1.65,18.0,246.5,248.91,194.58
2017,11,10,13,30,3.0,178.0,1.6,18.0,180.0,177.85,138.51
2017,11,10,13,45,1.5,161.0,1.55,18.0,162.0,159.41,124.17
2017,11,10,14,0,0.0,144.0,1.5,18.0,144.0,141.11,109.71
2017,11,10,14,15,6.5,167.0,1.45,18.0,170.5,169.46,132.88
2017,11,10,14,30,13.0,190.0,1.4,18.0,197.0,197.96,155.91
2017,11,10,14,45,6.5,159.0,1.4,18.0,162.5,161.48,126.87
2017,11,10,15,0,0.0,128.0,1.4,18.0,128.0,125.7,98.22
2017,11,10,15,15,0.0,115.5,1.4,18.0,115.5,113.27,88.42
2017,11,10,15,30,0.0,103.0,1.4,18.0,103.0,100.87,78.5
2017,11,10,15,45,290.0,93.5,1.4,18.0,182.5,248.68,200.3
2017,11,10,16,0,580.0,84.0,1.4,18.0,262.0,352.0,278.19
2017,11,10,16,15,520.5,75.5,1.25,17.0,213.5,289.58,225.43
2017,11,10,16,30,461.0,67.0,1.1,16.0,165.0,232.26,176.48
2017,11,10,16,45,373.0,54.0,0.95,15.5,119.0,167.62,121.56
2017,11,10,17,0,285.0,41.0,0.8,15.0,73.0,113.53,75.49
2017,11,10,17,15,142.5,20.5,0.8,14.5,36.5,48.72,15.56
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.0,18.0,2.05,11.5,35.5,48.09,11.98
2017,11,11,7,30,310.0,36.0,2.3,12.0,71.0,113.19,75.17
2017,11,11,7,45,404.0,46.5,2.6,12.5,116.5,167.98,122.98
2017,11,11,8,0,498.0,57.0,2.9,13.0,162.0,232.71,179.55
2017,11,11,8,15,556.0,64.5,3.05,13.5,210.0,289.91,230.54
2017,11,11,8,30,614.0,72.0,3.2,14.0,258.0,352.07,284.61
2017,11,11,8,45,307.5,101.5,3.35,15.0,195.0,265.09,216.33
2017,11,11,9,0,1.0,131.0,3.5,16.0,132.0,130.48,103.68
2017,11,11,9,15,112.0,165.5,3.6,16.5,218.0,239.93,194.65
2017,11,11,9,30,223.0,200.0,3.7,17.0,304.0,349.97,283.66
2017,11,11,9,45,223.0,219.0,3.8,17.5,330.0,378.93,305.45
2017,11,11,10,0,223.0,238.0,3.9,18.0,356.0,407.31,326.65
2017,11,11,10,15,225.0,252.5,3.95,18.5,378.0,431.47,344.33
2017,11,11,10,30,227.0,267.0,4.0,19.0,400.0,455.08,361.37
2017,11,11,10,45,193.0,281.0,4.05,19.5,397.5,449.8,355.3
2017,11,11,11,0,159.0,295.0,4.1,20.0,395.0,442.32,347.62
2017,11,11,11,15,157.5,304.5,4.1,20.5,405.5,454.28,355.64
2017,11,11,11,30,156.0,314.0,4.1,21.0,416.0,465.64,363.12
2017,11,11,11,45,79.0,243.5,4.2,21.5,295.5,316.6,247.37
2017,11,11,12,0,2.0,173.0,4.3,22.0,175.0,171.82,131.91
2017,11,11,12,15,7.5,200.0,4.35,22.0,205.5,204.04,157.63
2017,11,11,12,30,13.0,227.0,4.4,22.0,236.0,236.54,183.18
2017,11,11,12,45,6.5,195.5,4.45,22.0,200.5,198.58,153.32
2017,11,11,13,0,0.0,164.0,4.5,22.0,165.0,161.07,123.69
2017,11,11,13,15,0.0,117.5,4.5,22.0,118.0,114.32,86.69
2017,11,11,13,30,0.0,71.0,4.5,22.0,71.0,68.68,50.17
2017,11,11,13,45,152.0,164.0,4.55,22.0,252.5,297.32,236.79
2017,11,11,14,0,304.0,257.0,4.6,22.0,434.0,509.43,401.69
2017,11,11,14,15,209.5,248.5,4.55,22.0,368.0,416.11,328.22
2017,11,11,14,30,115.0,240.0,4.5,22.0,302.0,335.7,264.53
2017,11,11,14,45,57.5,149.0,4.5,22.0,180.0,188.71,148.58
2017,11,11,15,0,0.0,58.0,4.5,22.0,58.0,56.05,40.47
2017,11,11,15,15,0.0,52.0,4.35,22.0,52.0,50.24,35.87
2017,11,11,15,30,0.0,46.0,4.2,22.0,46.0,44.43,31.18
2017,11,11,15,45,283.5,63.0,4.05,22.0,149.5,210.8,168.53
2017,11,11,16,0,567.0,80.0,3.9,22.0,253.0,341.31,268.78
2017,11,11,16,15,507.0,72.0,3.45,21.0,205.5,280.08,216.88
2017,11,11,16,30,447.0,64.0,3.0,20.0,158.0,224.04,168.79
2017,11,11,16,45,353.5,52.0,2.55,19.5,113.5,159.7,114.4
2017,11,11,17,0,260.0,40.0,2.1,19.0,69.0,106.77,69.84
2017,11,11,17,15,130.0,20.0,1.95,18.5,34.5,45.84,12.1
2017,11,11,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.0,42.88,6.8
2017,11,12,7,30,247.0,38.0,1.5,15.0,64.0,100.88,66.29
2017,11,12,7,45,342.5,50.0,1.7,15.5,108.0,153.24,110.91
2017,11,12,8,0,438.0,62.0,1.9,16.0,152.0,217.32,165.55
2017,11,12,8,15,499.5,70.0,1.8,16.5,199.0,273.19,213.97
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,334.42,265.63
2017,11,12,8,45,280.5,100.0,1.65,17.5,184.0,249.92,200.71
2017,11,12,9,0,0.0,122.0,1.6,18.0,122.0,120.63,94.52
2017,11,12,9,15,0.0,98.5,1.55,18.5,98.5,96.03,74.21
2017,11,12,9,30,0.0,75.0,1.5,19.0,75.0,72.52,54.61
2017,11,12,9,45,1.0,120.5,1.45,19.5,121.0,118.51,91.86
2017,11,12,10,0,2.0,166.0,1.4,20.0,167.0,165.57,129.01
2017,11,12,10,15,1.0,154.5,1.4,20.5,155.0,152.78,118.18
2017,11,12,10,30,0.0,143.0,1.4,21.0,143.0,140.16,107.72
2017,11,12,10,45,70.0,218.5,1.4,21.5,262.5,278.39,217.24
2017,11,12,11,0,140.0,294.0,1.4,22.0,382.0,426.04,328.05
2017,11,12,11,15,89.0,282.0,1.45,22.0,338.5,365.37,280.77
2017,11,12,11,30,38.0,270.0,1.5,22.0,295.0,311.25,238.82
2017,11,12,11,45,29.0,259.0,1.55,22.5,278.5,291.93,223.73
2017,11,12,12,0,20.0,248.0,1.6,23.0,262.0,264.35,202.24
2017,11,12,12,15,21.5,251.5,1.7,23.0,266.5,269.29,206.23
2017,11,12,12,30,23.0,255.0,1.8,23.0,271.0,274.21,210.12
2017,11,12,12,45,64.5,281.0,1.9,23.0,323.5,345.57,265.49
2017,11,12,13,0,106.0,307.0,2.0,23.0,376.0,408.07,313.17
2017,11,12,13,15,57.0,255.0,2.05,23.0,292.0,309.86,238.45
2017,11,12,13,30,8.0,203.0,2.1,23.0,208.0,207.65,159.27
2017,11,12,13,45,12.5,208.0,2.15,23.5,216.0,216.38,166.39
2017,11,12,14,0,17.0,213.0,2.2,24.0,224.0,224.99,173.11
2017,11,12,14,15,27.5,214.0,2.25,24.0,229.5,233.56,180.36
2017,11,12,14,30,38.0,215.0,2.3,24.0,235.0,248.4,192.43
2017,11,12,14,45,19.0,182.0,2.35,24.0,192.5,193.74,149.83
2017,11,12,15,0,0.0,149.0,2.4,24.0,150.0,147.49,113.4
2017,11,12,15,15,286.0,129.5,2.35,23.5,241.0,305.23,242.56
2017,11,12,15,30,572.0,110.0,2.3,23.0,332.0,430.7,339.81
2017,11,12,15,45,529.0,102.5,2.3,23.0,286.5,372.5,292.43
2017,11,12,16,0,486.0,95.0,2.3,23.0,241.0,319.73,249.04
2017,11,12,16,15,425.0,84.0,2.0,22.5,195.0,259.59,199.23
2017,11,12,16,30,364.0,73.0,1.7,22.0,149.0,205.08,153.25
2017,11,12,16,45,280.0,57.5,1.45,21.5,106.5,145.48,103.8
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,95.01,62.01
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,41.6,8.71
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,44.0,18.5,1.35,13.5,23.0,27.75,0.14
2017,11,13,7,30,88.0,37.0,1.6,14.0,46.0,62.4,41.27
2017,11,13,7,45,123.5,57.5,1.9,14.5,78.0,98.93,73.07
2017,11,13,8,0,159.0,78.0,2.2,15.0,110.0,139.12,107.75
2017,11,13,8,15,187.0,96.5,2.15,15.5,144.5,177.83,141.14
2017,11,13,8,30,215.0,115.0,2.1,16.0,179.0,219.18,176.14
2017,11,13,8,45,115.5,127.5,2.1,16.5,163.0,190.8,153.6
2017,11,13,9,0,16.0,140.0,2.1,17.0,147.0,148.02,117.79
2017,11,13,9,15,68.5,170.0,2.05,17.5,201.5,214.59,172.16
2017,11,13,9,30,121.0,200.0,2.0,18.0,256.0,287.41,230.09
2017,11,13,9,45,134.0,218.5,2.0,18.5,285.0,320.3,255.05
2017,11,13,10,0,147.0,237.0,2.0,19.0,314.0,353.83,280.24
2017,11,13,10,15,193.5,249.5,1.95,19.5,357.0,404.98,319.21
2017,11,13,10,30,240.0,262.0,1.9,20.0,400.0,458.37,359.0
2017,11,13,10,45,315.5,258.5,1.85,21.0,448.5,526.01,408.44
2017,11,13,11,0,391.0,255.0,1.8,22.0,497.0,588.26,452.65
2017,11,13,11,15,355.5,272.0,1.8,22.0,496.0,585.49,448.86
2017,11,13,11,30,320.0,289.0,1.8,22.0,495.0,580.27,443.81
2017,11,13,11,45,340.5,288.0,1.85,22.5,510.0,599.35,457.23
2017,11,13,12,0,361.0,287.0,1.9,23.0,525.0,617.41,469.68
2017,11,13,12,15,382.0,281.5,1.9,23.0,533.5,629.64,478.74
2017,11,13,12,30,403.0,276.0,1.9,23.0,542.0,640.34,486.8
2017,11,13,12,45,423.0,267.0,1.95,23.5,543.5,652.74,495.31
2017,11,13,13,0,443.0,258.0,2.0,24.0,545.0,655.11,496.94
2017,11,13,13,15,357.5,270.0,1.95,23.5,498.0,585.27,446.44
2017,11,13,13,30,272.0,282.0,1.9,23.0,451.0,524.98,402.22
2017,11,13,13,45,226.5,275.5,1.9,23.0,412.0,469.06,361.24
2017,11,13,14,0,181.0,269.0,1.9,23.0,373.0,422.85,326.68
2017,11,13,14,15,246.0,245.0,1.9,23.0,378.5,445.26,345.56
2017,11,13,14,30,311.0,221.0,1.9,23.0,384.0,455.27,354.66
2017,11,13,14,45,277.0,208.5,1.9,23.0,346.0,408.7,319.43
2017,11,13,15,0,243.0,196.0,1.9,23.0,308.0,363.81,285.28
2017,11,13,15,15,228.0,180.0,1.85,23.0,277.0,327.88,257.69
2017,11,13,15,30,213.0,164.0,1.8,23.0,246.0,287.35,226.06
2017,11,13,15,45,198.0,144.0,1.8,23.0,212.5,249.06,195.64
2017,11,13,16,0,183.0,124.0,1.8,23.0,179.0,211.83,165.4
2017,11,13,16,15,159.0,103.0,1.6,22.0,144.5,171.25,132.38
2017,11,13,16,30,135.0,82.0,1.4,21.0,110.0,132.91,100.53
2017,11,13,16,45,101.5,60.5,1.2,20.5,78.5,93.76,67.78
2017,11,13,17,0,68.0,39.0,1.0,20.0,47.0,57.99,37.69
2017,11,13,17,15,34.0,19.5,1.0,19.5,23.5,26.21,2.47
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,13.5,31.0,42.01,0.0
2017,11,14,7,30,276.0,34.0,2.6,14.0,62.0,102.18,65.61
2017,11,14,7,45,377.0,45.0,3.0,15.0,107.0,156.72,112.64
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,222.02,168.59
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,278.61,218.62
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,340.43,272.07
2017,11,14,8,45,642.5,76.0,3.85,18.0,293.5,396.23,319.03
2017,11,14,9,0,686.0,81.0,4.0,19.0,340.0,454.62,366.59
2017,11,14,9,15,714.0,85.0,4.05,19.5,383.0,505.33,407.32
2017,11,14,9,30,742.0,89.0,4.1,20.0,426.0,556.44,447.23
2017,11,14,9,45,763.5,91.5,4.2,21.0,463.5,600.07,479.67
2017,11,14,10,0,785.0,94.0,4.3,22.0,501.0,644.51,511.79
2017,11,14,10,15,799.0,96.0,4.35,22.0,532.5,681.93,539.1
2017,11,14,10,30,813.0,98.0,4.4,22.0,564.0,717.44,564.28
2017,11,14,10,45,824.0,99.0,4.5,22.5,588.5,747.41,584.43
2017,11,14,11,0,835.0,100.0,4.6,23.0,613.0,774.86,602.7
2017,11,14,11,15,841.0,101.0,4.6,23.5,629.5,795.61,615.57
2017,11,14,11,30,847.0,102.0,4.6,24.0,646.0,813.33,626.33
2017,11,14,11,45,624.0,188.5,4.7,24.5,592.5,735.66,568.43
2017,11,14,12,0,401.0,275.0,4.8,25.0,539.0,636.6,490.32
2017,11,14,12,15,360.0,285.5,4.8,25.0,522.5,614.97,473.83
2017,11,14,12,30,319.0,296.0,4.8,25.0,506.0,591.88,455.88
2017,11,14,12,45,342.5,286.5,4.85,25.5,509.5,598.89,461.18
2017,11,14,13,0,366.0,277.0,4.9,26.0,513.0,604.19,465.11
2017,11,14,13,15,208.5,271.5,4.9,26.0,405.0,458.1,353.84
2017,11,14,13,30,51.0,266.0,4.9,26.0,297.0,316.72,243.22
2017,11,14,13,45,189.5,256.5,4.9,26.0,366.5,419.37,325.77
2017,11,14,14,0,328.0,247.0,4.9,26.0,436.0,514.72,400.37
2017,11,14,14,15,551.5,172.5,4.85,25.5,469.0,590.42,462.48
2017,11,14,14,30,775.0,98.0,4.8,25.0,502.0,644.4,507.36
2017,11,14,14,45,746.0,97.5,4.75,25.0,463.5,599.66,472.88
2017,11,14,15,0,717.0,97.0,4.7,25.0,425.0,552.83,436.7
2017,11,14,15,15,688.5,92.5,4.6,24.5,382.5,501.94,397.49
2017,11,14,15,30,660.0,88.0,4.5,24.0,340.0,451.52,357.6
2017,11,14,15,45,616.5,83.0,4.4,24.0,294.0,394.22,310.63
2017,11,14,16,0,573.0,78.0,4.3,24.0,248.0,339.51,264.68
2017,11,14,16,15,513.0,69.5,3.85,23.5,201.0,277.88,212.8
2017,11,14,16,30,453.0,61.0,3.4,23.0,154.0,221.42,164.33
2017,11,14,16,45,361.0,49.0,3.0,22.5,109.5,158.39,111.42
2017,11,14,17,0,269.0,37.0,2.6,22.0,65.0,104.96,66.49
2017,11,14,17,15,134.5,18.5,2.45,21.5,32.5,44.18,3.99
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,116.5,18.0,3.05,16.5,29.5,39.42,0.0
2017,11,15,7,30,233.0,36.0,3.2,17.0,59.0,94.68,59.96
2017,11,15,7,45,335.0,48.0,3.35,17.5,102.5,147.17,104.83
2017,11,15,8,0,437.0,60.0,3.5,18.0,146.0,212.01,159.83
2017,11,15,8,15,500.5,69.0,3.55,18.5,193.5,269.11,209.56
2017,11,15,8,30,564.0,78.0,3.6,19.0,241.0,331.78,263.02
2017,11,15,8,45,603.0,85.0,3.7,19.5,286.5,385.92,308.73
2017,11,15,9,0,642.0,92.0,3.8,20.0,332.0,442.32,354.96
2017,11,15,9,15,672.0,96.5,3.75,20.5,375.0,492.8,395.13
2017,11,15,9,30,702.0,101.0,3.7,21.0,418.0,543.94,434.63
2017,11,15,9,45,351.0,121.0,3.7,21.5,279.5,364.97,292.91
2017,11,15,10,0,0.0,141.0,3.7,22.0,141.0,138.64,106.74
2017,11,15,10,15,0.0,142.0,3.6,22.5,142.0,139.42,107.2
2017,11,15,10,30,0.0,143.0,3.5,23.0,143.0,140.26,107.43
2017,11,15,10,45,2.0,164.0,3.45,23.5,165.5,163.05,125.08
2017,11,15,11,0,4.0,185.0,3.4,24.0,188.0,186.06,142.68
2017,11,15,11,15,2.0,136.5,3.25,24.0,138.0,135.01,102.39
2017,11,15,11,30,0.0,88.0,3.1,24.0,88.0,85.17,62.81
2017,11,15,11,45,0.0,94.0,3.0,24.5,94.0,91.0,67.31
2017,11,15,12,0,0.0,100.0,2.9,25.0,100.0,96.93,71.83
2017,11,15,12,15,9.5,170.5,2.7,25.0,177.0,175.62,133.79
2017,11,15,12,30,19.0,241.0,2.5,25.0,254.0,256.35,195.85
2017,11,15,12,45,15.0,228.5,2.35,25.5,239.0,239.95,182.6
2017,11,15,13,0,11.0,216.0,2.2,26.0,224.0,223.65,169.76
2017,11,15,13,15,9.0,205.0,2.0,26.0,211.5,210.63,159.83
2017,11,15,13,30,7.0,194.0,1.8,26.0,199.0,197.69,149.96
2017,11,15,13,45,3.5,175.5,1.65,26.5,178.0,175.99,133.04
2017,11,15,14,0,0.0,157.0,1.5,27.0,157.0,154.53,116.32
2017,11,15,14,15,0.0,157.0,1.3,26.5,157.0,154.76,116.93
2017,11,15,14,30,0.0,157.0,1.1,26.0,157.0,155.07,117.58
2017,11,15,14,45,0.0,132.0,0.95,26.0,132.0,129.68,97.97
2017,11,15,15,0,0.0,107.0,0.8,26.0,107.0,104.47,78.36
2017,11,15,15,15,0.0,96.0,0.65,25.5,96.0,93.56,70.08
2017,11,15,15,30,0.0,85.0,0.5,25.0,85.0,82.68,61.68
2017,11,15,15,45,273.0,84.0,0.4,25.0,164.0,228.33,177.74
2017,11,15,16,0,546.0,83.0,0.3,25.0,243.0,332.57,252.42
2017,11,15,16,15,484.5,73.5,0.3,24.5,196.5,270.75,201.98
2017,11,15,16,30,423.0,64.0,0.3,24.0,150.0,214.27,155.83
2017,11,15,16,45,327.5,51.0,0.3,23.5,106.0,150.55,104.41
2017,11,15,17,0,232.0,38.0,0.3,23.0,62.0,98.11,61.61
2017,11,15,17,15,116.0,19.0,0.35,22.5,31.0,41.63,0.81
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,106.5,17.5,0.5,17.5,27.5,36.96,0.0
2017,11,16,7,30,213.0,35.0,0.5,18.0,55.0,89.11,55.46
2017,11,16,7,45,316.0,47.5,0.5,18.5,98.0,141.03,99.21
2017,11,16,8,0,419.0,60.0,0.5,19.0,141.0,205.32,152.29
2017,11,16,8,15,483.0,68.5,0.6,19.5,187.5,260.98,199.45
2017,11,16,8,30,547.0,77.0,0.7,20.0,234.0,322.27,250.23
2017,11,16,8,45,591.0,83.5,0.85,20.5,279.5,377.26,295.28
2017,11,16,9,0,635.0,90.0,1.0,21.0,325.0,434.99,341.22
2017,11,16,9,15,665.5,94.5,1.15,21.0,367.5,485.34,381.17
2017,11,16,9,30,696.0,99.0,1.3,21.0,410.0,536.4,420.82
2017,11,16,9,45,721.5,101.0,1.45,21.5,448.0,581.85,454.75
2017,11,16,10,0,747.0,103.0,1.6,22.0,486.0,626.89,487.69
2017,11,16,10,15,762.5,106.0,1.7,22.5,517.5,663.1,513.31
2017,11,16,10,30,778.0,109.0,1.8,23.0,549.0,699.74,537.88
2017,11,16,10,45,490.5,197.0,1.9,23.5,479.0,597.12,458.93
2017,11,16,11,0,203.0,285.0,2.0,24.0,409.0,464.45,355.57
2017,11,16,11,15,224.5,291.0,2.05,24.5,431.5,491.6,375.85
2017,11,16,11,30,246.0,297.0,2.1,25.0,454.0,518.64,394.95
2017,11,16,11,45,241.5,302.5,2.2,25.5,458.0,523.44,397.46
2017,11,16,12,0,237.0,308.0,2.3,26.0,462.0,527.28,399.44
2017,11,16,12,15,224.5,309.5,2.3,26.0,455.5,519.11,393.17
2017,11,16,12,30,212.0,311.0,2.3,26.0,449.0,510.11,386.4
2017,11,16,12,45,506.5,216.0,2.35,26.5,540.0,663.57,503.29
2017,11,16,13,0,801.0,121.0,2.4,27.0,631.0,794.16,595.93
2017,11,16,13,15,795.0,119.5,2.35,27.0,615.0,776.89,583.15
2017,11,16,13,30,789.0,118.0,2.3,27.0,599.0,756.74,569.72
2017,11,16,13,45,480.0,191.5,2.3,27.5,480.5,584.72,444.49
2017,11,16,14,0,171.0,265.0,2.3,28.0,362.0,410.57,311.67
2017,11,16,14,15,168.5,250.5,2.3,27.5,342.0,388.29,297.03
2017,11,16,14,30,166.0,236.0,2.3,27.0,322.0,365.68,281.21
2017,11,16,14,45,439.0,167.0,2.3,27.0,370.5,473.0,366.5
2017,11,16,15,0,712.0,98.0,2.3,27.0,419.0,548.73,424.8
2017,11,16,15,15,683.0,93.0,2.15,26.5,377.0,497.42,385.56
2017,11,16,15,30,654.0,88.0,2.0,26.0,335.0,446.64,346.45
2017,11,16,15,45,611.0,82.5,1.95,26.0,289.0,389.56,301.09
2017,11,16,16,0,568.0,77.0,1.9,26.0,243.0,335.03,256.52
2017,11,16,16,15,507.5,68.5,1.7,25.0,196.5,273.72,206.5
2017,11,16,16,30,447.0,60.0,1.5,24.0,150.0,217.61,159.55
2017,11,16,16,45,355.0,48.0,1.3,23.5,106.0,155.18,107.87
2017,11,16,17,0,263.0,36.0,1.1,23.0,62.0,102.39,63.73
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.0,42.79,0.0
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,17.0,3.75,18.5,27.5,37.42,0.0
2017,11,17,7,30,232.0,34.0,3.9,19.0,55.0,91.55,55.78
2017,11,17,7,45,334.0,46.5,4.05,19.5,98.5,143.99,100.99
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,208.66,155.53
2017,11,17,8,15,218.0,58.0,4.5,20.5,99.5,149.35,114.97
2017,11,17,8,30,0.0,57.0,4.8,21.0,57.0,55.08,40.22
2017,11,17,8,45,0.0,68.5,5.1,21.5,68.5,66.34,49.48
2017,11,17,9,0,0.0,80.0,5.4,22.0,80.0,77.7,58.63
2017,11,17,9,15,360.5,87.5,5.55,22.5,247.5,302.87,244.92
2017,11,17,9,30,721.0,95.0,5.7,23.0,415.0,545.13,437.44
2017,11,17,9,45,362.5,131.5,5.85,23.5,292.5,382.32,306.49
2017,11,17,10,0,4.0,168.0,6.0,24.0,170.0,169.35,130.82
2017,11,17,10,15,17.5,196.0,6.0,24.5,206.0,207.77,161.22
2017,11,17,10,30,31.0,224.0,6.0,25.0,242.0,254.5,197.46
2017,11,17,10,45,46.5,245.5,6.05,25.5,273.0,290.15,224.79
2017,11,17,11,0,62.0,267.0,6.1,26.0,304.0,326.52,252.41
2017,11,17,11,15,452.5,186.0,6.05,26.5,471.0,573.55,449.5
2017,11,17,11,30,843.0,105.0,6.0,27.0,638.0,807.16,622.74
2017,11,17,11,45,834.0,111.0,6.0,27.5,644.0,815.05,625.7
2017,11,17,12,0,825.0,117.0,6.0,28.0,650.0,819.48,627.33
2017,11,17,12,15,825.0,117.0,5.95,28.0,650.0,821.38,628.36
2017,11,17,12,30,825.0,117.0,5.9,28.0,650.0,820.01,627.23
2017,11,17,12,45,828.5,113.5,5.9,28.0,643.5,814.38,623.43
2017,11,17,13,0,832.0,110.0,5.9,28.0,637.0,805.43,617.43
2017,11,17,13,15,825.5,108.5,5.85,28.0,620.5,787.43,604.88
2017,11,17,13,30,819.0,107.0,5.8,28.0,604.0,766.47,590.33
2017,11,17,13,45,814.0,103.5,5.75,28.5,581.0,741.62,571.87
2017,11,17,14,0,809.0,100.0,5.7,29.0,558.0,714.01,551.53
2017,11,17,14,15,795.0,98.0,5.65,29.0,527.5,679.1,526.97
2017,11,17,14,30,781.0,96.0,5.6,29.0,497.0,642.27,500.05
2017,11,17,14,45,734.5,96.5,5.6,29.0,451.5,587.62,458.78
2017,11,17,15,0,688.0,97.0,5.6,29.0,406.0,532.15,416.26
2017,11,17,15,15,683.0,90.0,5.45,28.5,371.5,493.2,386.33
2017,11,17,15,30,678.0,83.0,5.3,28.0,337.0,452.78,354.27
2017,11,17,15,45,643.0,76.5,5.2,28.0,291.5,397.45,309.09
2017,11,17,16,0,608.0,70.0,5.1,28.0,246.0,343.89,264.23
2017,11,17,16,15,549.0,62.5,4.8,27.0,199.0,282.42,213.18
2017,11,17,16,30,490.0,55.0,4.5,26.0,152.0,225.93,165.13
2017,11,17,16,45,400.0,44.0,4.2,25.5,108.0,162.95,112.32
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,109.42,66.82
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,45.33,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,106.0,17.0,3.9,18.5,26.5,32.17,0.0
2017,11,18,7,30,212.0,34.0,3.9,19.0,53.0,87.23,52.41
2017,11,18,7,45,317.0,47.5,3.95,19.5,96.5,140.15,98.13
2017,11,18,8,0,422.0,61.0,4.0,20.0,140.0,205.25,152.76
2017,11,18,8,15,488.0,70.0,4.2,20.5,187.0,262.05,201.99
2017,11,18,8,30,554.0,79.0,4.4,21.0,234.0,324.65,255.37
2017,11,18,8,45,614.5,82.0,4.65,22.0,282.5,383.66,304.57
2017,11,18,9,0,675.0,85.0,4.9,23.0,331.0,446.78,355.78
2017,11,18,9,15,706.0,89.5,5.55,23.5,374.5,498.91,398.61
2017,11,18,9,30,737.0,94.0,6.2,24.0,418.0,551.72,441.13
2017,11,18,9,45,774.0,92.5,6.85,24.5,459.5,600.04,479.76
2017,11,18,10,0,811.0,91.0,7.5,25.0,501.0,650.55,519.43
2017,11,18,10,15,826.5,93.0,7.8,25.0,533.5,689.67,549.51
2017,11,18,10,30,842.0,95.0,8.1,25.0,566.0,726.91,577.19
2017,11,18,10,45,860.0,94.0,8.4,25.0,593.0,760.53,602.12
2017,11,18,11,0,878.0,93.0,8.7,25.0,620.0,791.83,625.34
2017,11,18,11,15,885.0,94.0,8.65,24.5,637.5,809.48,638.86
2017,11,18,11,30,892.0,95.0,8.6,24.0,655.0,828.51,653.58
2017,11,18,11,45,905.0,91.5,8.6,24.0,666.5,844.15,664.73
2017,11,18,12,0,918.0,88.0,8.6,24.0,678.0,856.5,673.58
2017,11,18,12,15,918.5,88.0,8.55,23.5,679.0,859.04,676.51
2017,11,18,12,30,919.0,88.0,8.5,23.0,680.0,858.0,676.99
2017,11,18,12,45,921.0,86.0,8.5,23.0,673.0,852.35,673.03
2017,11,18,13,0,923.0,84.0,8.5,23.0,666.0,843.12,666.57
2017,11,18,13,15,918.0,83.0,8.45,22.5,649.5,825.89,655.43
2017,11,18,13,30,913.0,82.0,8.4,22.0,633.0,805.35,641.89
2017,11,18,13,45,907.0,80.0,8.35,22.0,609.5,779.74,623.32
2017,11,18,14,0,901.0,78.0,8.3,22.0,586.0,751.13,602.51
2017,11,18,14,15,888.5,76.5,8.2,21.5,554.0,715.67,577.46
2017,11,18,14,30,876.0,75.0,8.1,21.0,522.0,677.95,550.46
2017,11,18,14,45,861.0,72.0,8.0,21.0,484.5,634.91,516.67
2017,11,18,15,0,846.0,69.0,7.9,21.0,447.0,593.29,482.84
2017,11,18,15,15,822.0,66.0,7.75,20.5,403.5,542.02,441.47
2017,11,18,15,30,798.0,63.0,7.6,20.0,360.0,490.48,398.77
2017,11,18,15,45,766.5,58.5,7.45,19.5,313.0,433.78,350.69
2017,11,18,16,0,735.0,54.0,7.3,19.0,266.0,378.21,302.09
2017,11,18,16,15,680.0,49.0,7.0,18.5,216.0,314.82,245.94
2017,11,18,16,30,625.0,44.0,6.7,18.0,166.0,255.7,192.31
2017,11,18,16,45,537.5,35.5,6.45,17.5,119.0,188.99,133.19
2017,11,18,17,0,450.0,27.0,6.2,17.0,72.0,131.19,80.75
2017,11,18,17,15,225.0,13.5,6.0,16.5,36.0,52.53,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
