Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.0,45.5,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,64.0,125.4,74.44
2017,11,19,7,45,562.0,33.0,2.3,7.0,113.5,185.64,132.33
2017,11,19,8,0,663.0,41.0,2.6,8.0,163.0,256.3,195.84
2017,11,19,8,15,721.0,46.0,2.65,8.5,214.5,317.97,252.84
2017,11,19,8,30,779.0,51.0,2.7,9.0,266.0,384.23,312.31
2017,11,19,8,45,817.0,54.5,2.75,10.0,316.5,443.71,364.04
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,502.47,413.27
2017,11,19,9,15,879.5,60.5,2.85,11.5,412.5,556.03,457.37
2017,11,19,9,30,904.0,63.0,2.9,12.0,458.0,609.28,499.78
2017,11,19,9,45,921.5,64.5,2.95,13.0,498.0,656.32,535.17
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,701.82,567.71
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,741.3,595.37
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,778.3,620.92
2017,11,19,10,45,852.5,97.5,2.9,14.5,587.0,756.69,602.63
2017,11,19,11,0,743.0,126.0,2.9,15.0,570.0,724.97,577.54
2017,11,19,11,15,734.5,136.5,2.85,15.0,585.5,743.42,590.42
2017,11,19,11,30,726.0,147.0,2.8,15.0,601.0,758.71,600.65
2017,11,19,11,45,849.5,115.0,2.8,15.5,653.0,828.11,649.06
2017,11,19,12,0,973.0,83.0,2.8,16.0,705.0,893.75,693.41
2017,11,19,12,15,855.5,116.0,2.75,16.0,663.5,841.58,655.56
2017,11,19,12,30,738.0,149.0,2.7,16.0,622.0,783.61,614.35
2017,11,19,12,45,852.0,115.5,2.65,16.5,655.0,832.17,648.22
2017,11,19,13,0,966.0,82.0,2.6,17.0,688.0,873.56,675.71
2017,11,19,13,15,912.5,88.0,2.55,17.0,649.0,825.37,641.58
2017,11,19,13,30,859.0,94.0,2.5,17.0,610.0,779.81,609.9
2017,11,19,13,45,898.5,86.0,2.45,17.0,607.0,778.47,609.82
2017,11,19,14,0,938.0,78.0,2.4,17.0,604.0,776.59,609.11
2017,11,19,14,15,871.0,81.0,2.35,16.5,548.5,707.04,560.53
2017,11,19,14,30,804.0,84.0,2.3,16.0,493.0,642.02,514.37
2017,11,19,14,45,841.0,76.5,2.25,16.0,476.5,629.33,504.96
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,608.35,488.4
2017,11,19,15,15,853.0,66.5,2.0,15.5,415.0,558.93,449.27
2017,11,19,15,30,828.0,64.0,1.8,15.0,370.0,506.19,406.72
2017,11,19,15,45,790.5,60.0,1.6,15.0,320.5,445.97,356.4
2017,11,19,16,0,753.0,56.0,1.4,15.0,271.0,387.35,305.99
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.0,321.67,249.93
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,260.47,195.95
2017,11,19,16,45,537.0,37.0,0.95,12.5,120.0,190.06,134.68
2017,11,19,17,0,436.0,29.0,0.8,12.0,71.0,131.84,82.24
2017,11,19,17,15,218.0,14.5,0.8,11.5,35.5,52.77,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,152.0,14.0,0.7,6.5,26.5,35.35,0.0
2017,11,20,7,30,304.0,28.0,0.7,7.0,53.0,98.02,57.62
2017,11,20,7,45,404.0,39.5,0.7,7.5,97.5,152.93,109.31
2017,11,20,8,0,504.0,51.0,0.7,8.0,142.0,218.25,166.4
2017,11,20,8,15,568.5,59.0,0.95,8.5,191.0,277.1,219.29
2017,11,20,8,30,633.0,67.0,1.2,9.0,240.0,341.54,276.0
2017,11,20,8,45,669.5,73.5,1.5,10.0,286.5,396.62,323.72
2017,11,20,9,0,706.0,80.0,1.8,11.0,333.0,453.6,371.49
2017,11,20,9,15,735.5,84.5,2.1,12.0,376.5,506.02,414.28
2017,11,20,9,30,765.0,89.0,2.4,13.0,420.0,558.94,456.2
2017,11,20,9,45,785.5,92.0,2.75,14.0,458.5,602.79,490.3
2017,11,20,10,0,806.0,95.0,3.1,15.0,497.0,647.54,524.21
2017,11,20,10,15,821.0,97.5,3.15,15.0,529.5,686.67,553.9
2017,11,20,10,30,836.0,100.0,3.2,15.0,562.0,723.91,580.62
2017,11,20,10,45,846.0,102.0,3.3,15.5,587.0,754.73,601.54
2017,11,20,11,0,856.0,104.0,3.4,16.0,612.0,782.94,620.5
2017,11,20,11,15,862.5,105.0,3.5,16.5,629.0,804.51,634.59
2017,11,20,11,30,869.0,106.0,3.6,17.0,646.0,823.01,646.54
2017,11,20,11,45,887.5,100.0,3.7,17.5,658.5,840.19,657.62
2017,11,20,12,0,906.0,94.0,3.8,18.0,671.0,849.26,662.99
2017,11,20,12,15,906.5,94.0,3.85,18.0,671.5,851.87,664.94
2017,11,20,12,30,907.0,94.0,3.9,18.0,672.0,850.97,664.58
2017,11,20,12,45,905.0,93.0,3.95,18.5,664.5,843.39,658.37
2017,11,20,13,0,903.0,92.0,4.0,19.0,657.0,832.35,649.88
2017,11,20,13,15,898.0,91.0,4.0,19.0,641.0,815.55,638.4
2017,11,20,13,30,893.0,90.0,4.0,19.0,625.0,795.52,624.71
2017,11,20,13,45,885.0,88.5,4.0,19.0,601.0,769.57,606.77
2017,11,20,14,0,877.0,87.0,4.0,19.0,577.0,744.86,589.77
2017,11,20,14,15,864.0,85.0,3.95,19.0,545.5,709.12,564.39
2017,11,20,14,30,851.0,83.0,3.9,19.0,514.0,671.2,536.97
2017,11,20,14,45,832.5,80.5,3.9,19.0,476.0,627.29,503.46
2017,11,20,15,0,814.0,78.0,3.9,19.0,438.0,582.08,468.23
2017,11,20,15,15,787.5,74.5,3.75,18.5,394.5,530.32,427.55
2017,11,20,15,30,761.0,71.0,3.6,18.0,351.0,478.55,385.69
2017,11,20,15,45,722.0,66.5,3.5,18.0,303.5,420.17,336.78
2017,11,20,16,0,683.0,62.0,3.4,18.0,256.0,365.13,289.2
2017,11,20,16,15,623.0,55.5,2.95,17.0,206.5,301.06,234.07
2017,11,20,16,30,563.0,49.0,2.5,16.0,157.0,241.95,181.86
2017,11,20,16,45,462.5,39.5,2.1,15.0,110.5,174.28,123.51
2017,11,20,17,0,362.0,30.0,1.7,14.0,64.0,117.11,72.78
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.0,47.38,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,1.5,13.5,3.4,9.5,13.5,13.48,0.0
2017,11,21,7,30,3.0,27.0,3.6,10.0,27.0,27.51,14.46
2017,11,21,7,45,27.0,47.0,3.8,10.5,51.5,56.09,40.41
2017,11,21,8,0,51.0,67.0,4.0,11.0,76.0,85.62,66.0
2017,11,21,8,15,64.0,88.0,4.0,11.5,103.0,114.78,91.52
2017,11,21,8,30,77.0,109.0,4.0,12.0,130.0,145.16,117.78
2017,11,21,8,45,88.0,128.5,4.05,13.0,156.5,174.08,142.14
2017,11,21,9,0,99.0,148.0,4.1,14.0,183.0,208.95,170.87
2017,11,21,9,15,238.0,154.5,4.1,14.5,253.0,300.97,247.49
2017,11,21,9,30,377.0,161.0,4.1,15.0,323.0,399.0,327.65
2017,11,21,9,45,415.0,169.5,4.15,16.0,363.0,453.25,369.72
2017,11,21,10,0,453.0,178.0,4.2,17.0,403.0,502.59,407.28
2017,11,21,10,15,429.0,197.5,4.1,17.5,421.0,522.07,420.46
2017,11,21,10,30,405.0,217.0,4.0,18.0,439.0,531.18,425.65
2017,11,21,10,45,437.0,220.0,3.9,18.5,469.5,576.37,459.06
2017,11,21,11,0,469.0,223.0,3.8,19.0,500.0,613.99,486.22
2017,11,21,11,15,463.5,232.0,3.6,19.0,512.0,628.15,495.5
2017,11,21,11,30,458.0,241.0,3.4,19.0,524.0,640.33,503.3
2017,11,21,11,45,455.5,245.5,3.2,19.5,530.5,648.12,507.02
2017,11,21,12,0,453.0,250.0,3.0,20.0,537.0,654.0,509.31
2017,11,21,12,15,340.5,275.5,2.75,20.0,491.5,583.17,453.85
2017,11,21,12,30,228.0,301.0,2.5,20.0,446.0,510.59,396.94
2017,11,21,12,45,436.5,238.5,2.3,20.5,511.5,626.27,486.38
2017,11,21,13,0,645.0,176.0,2.1,21.0,577.0,724.33,558.73
2017,11,21,13,15,667.0,163.0,2.1,21.0,568.5,719.06,554.98
2017,11,21,13,30,689.0,150.0,2.1,21.0,560.0,710.42,549.73
2017,11,21,13,45,770.0,122.0,2.1,21.0,563.5,725.89,561.84
2017,11,21,14,0,851.0,94.0,2.1,21.0,567.0,732.45,567.27
2017,11,21,14,15,837.5,91.5,2.3,21.0,535.5,696.6,543.81
2017,11,21,14,30,824.0,89.0,2.5,21.0,504.0,658.68,517.96
2017,11,21,14,45,799.0,88.0,2.7,21.0,465.5,613.28,484.93
2017,11,21,15,0,774.0,87.0,2.9,21.0,427.0,567.11,450.31
2017,11,21,15,15,745.5,83.0,2.95,20.5,384.0,517.07,412.03
2017,11,21,15,30,717.0,79.0,3.0,20.0,341.0,465.59,371.42
2017,11,21,15,45,676.0,73.5,3.1,20.0,294.0,407.24,323.54
2017,11,21,16,0,635.0,68.0,3.2,20.0,247.0,351.1,275.99
2017,11,21,16,15,572.5,60.5,3.2,19.0,199.0,287.44,222.23
2017,11,21,16,30,510.0,53.0,3.2,18.0,151.0,229.04,171.51
2017,11,21,16,45,408.5,42.5,3.2,17.5,106.0,162.92,114.98
2017,11,21,17,0,307.0,32.0,3.2,17.0,61.0,107.4,66.23
2017,11,21,17,15,153.5,16.0,3.45,16.5,30.5,44.02,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.5,12.5,4.2,6.5,25.0,34.57,0.0
2017,11,22,7,30,323.0,25.0,4.4,7.0,50.0,96.33,52.45
2017,11,22,7,45,440.0,34.5,4.6,7.5,95.5,154.78,109.6
2017,11,22,8,0,557.0,44.0,4.8,8.0,141.0,224.4,171.58
2017,11,22,8,15,623.5,50.5,4.9,8.5,191.0,284.57,227.27
2017,11,22,8,30,690.0,57.0,5.0,9.0,241.0,349.11,285.95
2017,11,22,8,45,736.5,61.0,5.1,9.5,290.5,408.46,339.27
2017,11,22,9,0,783.0,65.0,5.2,10.0,340.0,470.45,393.29
2017,11,22,9,15,731.5,78.5,5.1,10.5,361.0,493.49,413.43
2017,11,22,9,30,680.0,92.0,5.0,11.0,382.0,508.96,426.17
2017,11,22,9,45,784.5,83.5,4.95,11.5,447.0,588.94,491.26
2017,11,22,10,0,889.0,75.0,4.9,12.0,512.0,672.22,557.14
2017,11,22,10,15,903.5,76.5,4.8,12.5,546.0,712.12,585.43
2017,11,22,10,30,918.0,78.0,4.7,13.0,580.0,749.88,611.4
2017,11,22,10,45,931.0,78.5,4.6,13.5,607.0,783.01,633.48
2017,11,22,11,0,944.0,79.0,4.5,14.0,634.0,813.43,653.27
2017,11,22,11,15,950.5,80.0,4.4,14.0,652.0,836.4,668.64
2017,11,22,11,30,957.0,81.0,4.3,14.0,670.0,856.04,681.58
2017,11,22,11,45,961.0,81.0,4.25,14.5,680.0,869.07,688.8
2017,11,22,12,0,965.0,81.0,4.2,15.0,690.0,878.48,693.7
2017,11,22,12,15,965.5,81.0,4.15,15.5,691.0,881.36,694.05
2017,11,22,12,30,966.0,81.0,4.1,16.0,692.0,880.5,691.92
2017,11,22,12,45,966.0,80.0,4.1,16.5,684.5,874.36,686.45
2017,11,22,13,0,966.0,79.0,4.1,17.0,677.0,864.51,678.52
2017,11,22,13,15,960.0,78.5,4.1,17.0,660.0,846.85,666.41
2017,11,22,13,30,954.0,78.0,4.1,17.0,643.0,825.76,651.96
2017,11,22,13,45,947.0,76.0,4.1,17.0,618.5,798.94,633.38
2017,11,22,14,0,940.0,74.0,4.1,17.0,594.0,769.02,612.54
2017,11,22,14,15,927.0,72.5,4.1,17.0,561.5,732.57,586.77
2017,11,22,14,30,914.0,71.0,4.1,17.0,529.0,693.76,559.05
2017,11,22,14,45,837.0,74.0,4.1,17.0,469.5,620.76,502.96
2017,11,22,15,0,760.0,77.0,4.1,17.0,410.0,546.96,444.93
2017,11,22,15,15,790.0,69.5,4.0,16.5,385.5,524.55,427.03
2017,11,22,15,30,820.0,62.0,3.9,16.0,361.0,497.46,404.09
2017,11,22,15,45,782.0,58.0,3.8,16.0,312.0,437.75,353.4
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,379.69,302.72
2017,11,22,16,15,684.5,49.0,3.2,15.0,212.5,314.65,245.94
2017,11,22,16,30,625.0,44.0,2.7,14.0,162.0,254.26,191.75
2017,11,22,16,45,523.0,35.5,2.2,13.0,114.0,184.15,130.43
2017,11,22,17,0,421.0,27.0,1.7,12.0,66.0,124.41,76.17
2017,11,22,17,15,210.5,13.5,1.6,11.0,33.0,50.16,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,3.5,25.0,36.47,0.0
2017,11,23,7,30,370.0,23.0,1.4,4.0,50.0,100.49,52.17
2017,11,23,7,45,482.0,32.0,1.55,5.0,96.0,159.79,112.49
2017,11,23,8,0,594.0,41.0,1.7,6.0,142.0,229.39,174.46
2017,11,23,8,15,657.0,46.5,1.65,7.0,192.0,289.15,229.03
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,354.09,286.48
2017,11,23,8,45,754.0,57.5,1.55,9.0,289.5,410.7,335.44
2017,11,23,9,0,788.0,63.0,1.5,10.0,337.0,468.78,383.46
2017,11,23,9,15,814.5,66.0,1.4,10.5,381.0,521.11,425.49
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,573.46,465.78
2017,11,23,9,45,859.5,71.5,1.2,12.0,464.0,619.95,499.12
2017,11,23,10,0,878.0,74.0,1.1,13.0,503.0,661.71,527.64
2017,11,23,10,15,891.0,75.5,1.1,13.5,535.5,700.21,553.55
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,736.53,577.0
2017,11,23,10,45,912.5,78.5,1.15,15.0,593.0,767.11,595.63
2017,11,23,11,0,921.0,80.0,1.2,16.0,618.0,794.85,612.15
2017,11,23,11,15,926.5,80.5,1.2,16.5,635.0,816.09,624.61
2017,11,23,11,30,932.0,81.0,1.2,17.0,652.0,834.07,634.9
2017,11,23,11,45,937.5,80.0,1.2,17.5,661.5,846.95,641.82
2017,11,23,12,0,943.0,79.0,1.2,18.0,671.0,856.34,646.53
2017,11,23,12,15,942.5,79.0,1.2,18.5,671.5,858.41,646.48
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,856.84,644.23
2017,11,23,12,45,939.5,78.5,1.2,19.5,664.0,849.45,638.29
2017,11,23,13,0,937.0,78.0,1.2,20.0,656.0,838.5,630.18
2017,11,23,13,15,931.5,77.0,1.2,20.0,639.5,821.13,619.1
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,800.42,605.91
2017,11,23,13,45,917.5,75.0,1.2,20.5,599.0,774.28,587.93
2017,11,23,14,0,909.0,74.0,1.2,21.0,575.0,745.23,568.02
2017,11,23,14,15,896.5,72.0,1.15,21.0,543.5,709.52,543.97
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,671.51,518.19
2017,11,23,14,45,865.0,68.5,1.05,21.0,474.0,627.93,486.66
2017,11,23,15,0,846.0,67.0,1.0,21.0,436.0,586.06,455.29
2017,11,23,15,15,820.5,64.0,0.85,20.5,392.5,534.55,416.15
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,482.87,375.8
2017,11,23,15,45,757.5,57.0,0.6,20.0,301.5,424.65,328.99
2017,11,23,16,0,720.0,53.0,0.5,20.0,254.0,368.09,282.07
2017,11,23,16,15,662.0,48.0,0.5,19.0,205.0,304.93,230.25
2017,11,23,16,30,604.0,43.0,0.5,18.0,156.0,246.3,180.3
2017,11,23,16,45,503.5,35.0,0.5,17.5,109.5,178.34,122.93
2017,11,23,17,0,403.0,27.0,0.5,17.0,63.0,122.49,73.16
2017,11,23,17,15,201.5,13.5,0.65,16.0,31.5,48.67,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,34.72,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,95.87,46.07
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,153.87,106.23
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,221.75,166.32
2017,11,24,8,15,644.0,44.5,3.15,10.5,185.5,280.88,220.55
2017,11,24,8,30,708.0,50.0,3.0,11.0,234.0,345.35,278.2
2017,11,24,8,45,747.5,54.0,2.9,12.0,281.5,402.05,327.62
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,460.75,376.7
2017,11,24,9,15,814.0,60.5,3.0,14.0,373.0,512.61,419.24
2017,11,24,9,30,841.0,63.0,3.2,15.0,417.0,561.63,458.26
2017,11,24,9,45,859.0,65.5,3.45,16.5,455.5,607.49,492.77
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,652.07,525.19
2017,11,24,10,15,890.0,69.5,3.75,18.5,526.5,690.52,552.27
2017,11,24,10,30,903.0,71.0,3.8,19.0,559.0,726.81,577.03
2017,11,24,10,45,910.5,72.5,3.9,20.0,583.5,756.64,595.88
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,783.6,612.5
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,805.39,626.31
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,823.94,637.84
2017,11,24,11,45,927.0,78.5,4.15,22.5,651.0,834.81,644.01
2017,11,24,12,0,925.0,81.0,4.2,23.0,659.0,842.11,647.8
2017,11,24,12,15,925.0,81.0,4.25,23.0,659.5,844.61,649.63
2017,11,24,12,30,925.0,81.0,4.3,23.0,660.0,843.53,649.11
2017,11,24,12,45,920.0,81.0,4.35,23.0,652.0,834.88,643.4
2017,11,24,13,0,915.0,81.0,4.4,23.0,644.0,822.77,635.41
2017,11,24,13,15,688.5,153.0,4.45,23.0,570.5,721.65,563.25
2017,11,24,13,30,462.0,225.0,4.5,23.0,497.0,611.36,477.94
2017,11,24,13,45,673.5,151.5,4.55,23.5,530.5,682.82,535.51
2017,11,24,14,0,885.0,78.0,4.6,24.0,564.0,731.19,571.83
2017,11,24,14,15,872.0,76.0,4.6,23.5,533.0,695.9,547.79
2017,11,24,14,30,859.0,74.0,4.6,23.0,502.0,658.43,522.25
2017,11,24,14,45,827.5,75.5,4.65,23.0,462.5,614.63,488.76
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,566.83,451.61
2017,11,24,15,15,769.0,73.5,4.45,22.5,380.5,515.97,411.45
2017,11,24,15,30,742.0,70.0,4.2,22.0,338.0,465.17,370.39
2017,11,24,15,45,702.5,65.5,4.0,21.5,291.5,407.87,323.25
2017,11,24,16,0,663.0,61.0,3.8,21.0,245.0,354.03,277.47
2017,11,24,16,15,602.5,54.5,3.4,20.0,197.0,291.21,223.89
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,233.38,173.29
2017,11,24,16,45,441.5,38.5,2.65,18.0,104.0,167.23,116.83
2017,11,24,17,0,341.0,29.0,2.3,17.0,59.0,111.55,67.18
2017,11,24,17,15,170.5,14.5,2.4,16.5,29.5,44.88,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,7.5,20.0,26.66,0.0
2017,11,25,7,30,218.0,25.0,1.5,8.0,40.0,73.23,33.22
2017,11,25,7,45,332.5,37.5,1.7,9.0,82.0,129.04,89.9
2017,11,25,8,0,447.0,50.0,1.9,10.0,124.0,194.48,146.39
2017,11,25,8,15,517.5,58.5,1.7,11.0,171.5,252.13,197.4
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,316.06,252.44
2017,11,25,8,45,638.0,72.5,1.35,13.0,266.0,373.37,300.65
2017,11,25,9,0,688.0,78.0,1.2,14.0,313.0,433.91,349.36
2017,11,25,9,15,719.5,82.5,1.1,14.5,356.5,486.21,390.54
2017,11,25,9,30,751.0,87.0,1.0,15.0,400.0,539.23,430.61
2017,11,25,9,45,774.5,90.0,0.95,16.0,439.0,584.09,462.67
2017,11,25,10,0,798.0,93.0,0.9,17.0,478.0,630.19,494.36
2017,11,25,10,15,813.5,95.5,0.9,17.5,510.5,669.3,521.37
2017,11,25,10,30,829.0,98.0,0.9,18.0,543.0,706.59,545.73
2017,11,25,10,45,839.5,99.5,0.9,19.0,568.0,737.06,563.51
2017,11,25,11,0,850.0,101.0,0.9,20.0,593.0,765.0,579.36
2017,11,25,11,15,856.0,102.0,1.0,20.5,610.0,786.19,592.99
2017,11,25,11,30,862.0,103.0,1.1,21.0,627.0,804.35,604.67
2017,11,25,11,45,887.5,95.0,1.25,22.0,641.0,819.98,614.18
2017,11,25,12,0,913.0,87.0,1.4,23.0,655.0,837.37,624.87
2017,11,25,12,15,912.5,87.0,1.5,23.5,655.5,839.5,625.95
2017,11,25,12,30,912.0,87.0,1.6,24.0,656.0,838.11,624.94
2017,11,25,12,45,908.0,87.0,1.7,24.5,648.0,830.41,619.82
2017,11,25,13,0,904.0,87.0,1.8,25.0,640.0,819.28,612.53
2017,11,25,13,15,897.5,86.0,1.85,25.0,624.0,801.74,601.7
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,781.03,588.78
2017,11,25,13,45,880.0,84.5,2.0,25.0,583.5,754.5,572.23
2017,11,25,14,0,869.0,84.0,2.1,25.0,559.0,729.36,556.53
2017,11,25,14,15,808.0,90.5,2.1,25.0,513.0,670.65,516.2
2017,11,25,14,30,747.0,97.0,2.1,25.0,467.0,614.47,475.66
2017,11,25,14,45,773.5,86.5,2.15,25.0,444.5,592.09,460.0
2017,11,25,15,0,800.0,76.0,2.2,25.0,422.0,567.4,441.67
2017,11,25,15,15,772.5,72.5,2.05,24.5,379.5,516.21,402.66
2017,11,25,15,30,745.0,69.0,1.9,24.0,337.0,465.13,362.74
2017,11,25,15,45,703.0,64.5,1.75,24.0,290.5,406.64,315.38
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,351.81,269.59
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,289.38,218.51
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,232.02,169.94
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.0,165.23,114.1
2017,11,25,17,0,330.0,29.0,1.4,19.0,58.0,109.28,64.94
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.0,39.86,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,27.4,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,75.86,30.61
2017,11,26,7,45,364.0,34.5,2.5,10.5,81.5,132.73,90.97
2017,11,26,8,0,480.0,46.0,2.8,11.0,124.0,198.9,148.58
2017,11,26,8,15,549.5,53.5,2.65,11.5,171.0,256.55,200.46
2017,11,26,8,30,619.0,61.0,2.5,12.0,218.0,320.35,256.67
2017,11,26,8,45,664.0,66.0,2.4,13.0,264.5,376.15,304.76
2017,11,26,9,0,709.0,71.0,2.3,14.0,311.0,434.68,353.23
2017,11,26,9,15,739.5,75.0,2.15,15.0,354.5,485.11,393.41
2017,11,26,9,30,770.0,79.0,2.0,16.0,398.0,537.69,433.49
2017,11,26,9,45,791.0,82.0,1.9,17.0,436.5,583.55,467.02
2017,11,26,10,0,812.0,85.0,1.8,18.0,475.0,628.51,498.6
2017,11,26,10,15,827.0,87.5,1.65,19.0,507.0,667.66,524.37
2017,11,26,10,30,842.0,90.0,1.5,20.0,539.0,704.95,546.71
2017,11,26,10,45,852.5,91.5,1.4,21.0,564.5,735.71,564.04
2017,11,26,11,0,863.0,93.0,1.3,22.0,590.0,763.93,579.22
2017,11,26,11,15,869.5,94.0,1.3,22.0,607.0,785.74,593.15
2017,11,26,11,30,876.0,95.0,1.3,22.0,624.0,804.52,605.1
2017,11,26,11,45,875.0,97.5,1.35,22.5,632.5,815.84,611.56
2017,11,26,12,0,874.0,100.0,1.4,23.0,641.0,823.79,615.92
2017,11,26,12,15,874.0,100.0,1.45,23.0,642.0,826.31,617.99
2017,11,26,12,30,874.0,100.0,1.5,23.0,643.0,825.43,617.98
2017,11,26,12,45,871.0,99.5,1.55,23.5,635.5,818.18,612.65
2017,11,26,13,0,868.0,99.0,1.6,24.0,628.0,807.61,605.26
2017,11,26,13,15,862.0,98.0,1.6,24.0,612.5,790.88,594.49
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,771.06,581.75
2017,11,26,13,45,847.0,95.5,1.6,24.0,574.0,745.5,565.1
2017,11,26,14,0,838.0,94.0,1.6,24.0,551.0,717.25,546.61
2017,11,26,14,15,824.5,91.5,1.55,24.0,520.5,682.28,522.9
2017,11,26,14,30,811.0,89.0,1.5,24.0,490.0,645.28,496.6
2017,11,26,14,45,772.5,91.5,1.45,24.0,450.5,596.22,460.57
2017,11,26,15,0,734.0,94.0,1.4,24.0,411.0,549.49,425.53
2017,11,26,15,15,704.5,89.5,1.3,23.5,369.0,498.68,387.43
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,448.32,348.58
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,392.15,304.34
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,338.05,260.26
2017,11,26,16,15,534.5,63.5,1.05,21.0,190.0,275.62,209.03
2017,11,26,16,30,472.0,55.0,1.0,20.0,143.0,218.43,160.72
2017,11,26,16,45,375.5,43.0,1.0,19.0,99.5,154.45,107.46
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,100.57,60.17
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,36.91,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,9.5,18.0,24.32,0.0
2017,11,27,7,30,196.0,24.0,1.9,10.0,36.0,66.24,23.33
2017,11,27,7,45,308.5,37.5,2.2,11.0,77.0,121.77,83.33
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,185.77,138.38
2017,11,27,8,15,493.0,60.0,2.65,13.0,164.5,242.83,188.83
2017,11,27,8,30,565.0,69.0,2.8,14.0,211.0,306.33,244.0
2017,11,27,8,45,612.5,75.5,2.95,15.0,257.5,362.32,292.17
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,421.36,341.33
2017,11,27,9,15,692.5,87.0,3.35,16.5,347.0,473.43,384.45
2017,11,27,9,30,725.0,92.0,3.6,17.0,390.0,526.36,427.14
2017,11,27,9,45,527.5,143.0,3.9,18.0,370.5,487.08,394.07
2017,11,27,10,0,330.0,194.0,4.2,19.0,351.0,427.82,344.25
2017,11,27,10,15,217.5,217.5,4.2,19.5,324.0,381.15,305.21
2017,11,27,10,30,105.0,241.0,4.2,20.0,297.0,326.63,259.22
2017,11,27,10,45,465.5,174.5,4.25,20.5,439.0,541.82,433.08
2017,11,27,11,0,826.0,108.0,4.3,21.0,581.0,750.91,591.53
2017,11,27,11,15,833.0,109.0,4.35,21.5,598.5,772.54,604.34
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,791.25,616.19
2017,11,27,11,45,864.5,102.0,4.45,22.5,629.5,810.82,628.77
2017,11,27,12,0,889.0,94.0,4.5,23.0,643.0,822.47,635.75
2017,11,27,12,15,889.5,94.0,4.5,23.0,644.0,825.48,637.7
2017,11,27,12,30,890.0,94.0,4.5,23.0,645.0,825.07,637.43
2017,11,27,12,45,886.5,94.0,4.55,23.0,637.5,818.05,632.93
2017,11,27,13,0,883.0,94.0,4.6,23.0,630.0,807.68,626.2
2017,11,27,13,15,877.5,93.0,4.6,23.0,614.5,796.0,618.37
2017,11,27,13,30,872.0,92.0,4.6,23.0,599.0,776.43,604.96
2017,11,27,13,45,862.0,91.0,4.6,23.5,576.0,750.48,585.86
2017,11,27,14,0,852.0,90.0,4.6,24.0,553.0,721.85,564.89
2017,11,27,14,15,838.5,88.0,4.55,24.0,522.5,687.19,540.35
2017,11,27,14,30,825.0,86.0,4.5,24.0,492.0,650.44,513.2
2017,11,27,14,45,805.0,83.0,4.45,24.0,455.0,606.66,479.85
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,561.75,444.99
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,511.34,405.67
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,461.04,365.36
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,405.63,319.97
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,350.63,273.58
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,288.27,220.6
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,230.95,170.71
2017,11,27,16,45,428.0,39.5,2.4,19.0,102.5,164.78,114.55
2017,11,27,17,0,328.0,29.0,2.0,18.0,58.0,109.01,64.64
2017,11,27,17,15,164.0,14.5,2.0,17.5,29.0,39.76,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,118.5,11.0,2.5,9.5,18.0,25.73,0.0
2017,11,28,7,30,237.0,22.0,2.8,10.0,36.0,70.98,20.53
2017,11,28,7,45,364.0,33.0,3.15,11.0,78.0,129.52,87.27
2017,11,28,8,0,491.0,44.0,3.5,12.0,120.0,197.69,146.19
2017,11,28,8,15,563.0,51.0,3.7,13.0,167.5,255.81,198.34
2017,11,28,8,30,635.0,58.0,3.9,14.0,215.0,320.31,255.12
2017,11,28,8,45,685.0,62.0,4.15,15.0,262.5,376.16,304.03
2017,11,28,9,0,735.0,66.0,4.4,16.0,310.0,436.79,355.42
2017,11,28,9,15,765.5,69.5,4.7,17.0,354.0,489.21,398.97
2017,11,28,9,30,796.0,73.0,5.0,18.0,398.0,542.12,441.64
2017,11,28,9,45,819.5,75.0,5.3,19.0,437.0,589.25,478.68
2017,11,28,10,0,843.0,77.0,5.6,20.0,476.0,635.59,514.21
2017,11,28,10,15,857.5,79.0,5.6,20.5,508.5,674.77,543.48
2017,11,28,10,30,872.0,81.0,5.6,21.0,541.0,711.99,569.37
2017,11,28,10,45,884.0,81.5,5.7,21.5,566.5,739.34,587.99
2017,11,28,11,0,896.0,82.0,5.8,22.0,592.0,768.07,607.6
2017,11,28,11,15,902.0,83.0,5.8,22.5,610.0,790.01,621.73
2017,11,28,11,30,908.0,84.0,5.8,23.0,628.0,808.81,633.59
2017,11,28,11,45,906.5,86.0,5.8,23.5,636.5,819.55,639.64
2017,11,28,12,0,905.0,88.0,5.8,24.0,645.0,826.82,643.31
2017,11,28,12,15,905.5,88.0,5.7,24.0,646.0,829.95,644.95
2017,11,28,12,30,906.0,88.0,5.6,24.0,647.0,829.61,644.25
2017,11,28,12,45,901.0,88.5,5.55,24.5,639.0,821.97,637.42
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,810.96,628.37
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,794.2,616.35
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,774.29,602.19
2017,11,28,13,45,871.5,87.0,5.2,25.0,576.0,751.95,586.37
2017,11,28,14,0,859.0,87.0,5.1,25.0,552.0,722.56,565.45
2017,11,28,14,15,845.5,85.0,5.0,25.0,521.5,687.83,540.59
2017,11,28,14,30,832.0,83.0,4.9,25.0,491.0,650.99,513.24
2017,11,28,14,45,804.5,82.5,4.8,25.0,453.0,605.18,478.04
2017,11,28,15,0,777.0,82.0,4.7,25.0,415.0,558.72,441.74
2017,11,28,15,15,748.5,78.0,4.4,24.5,372.5,507.62,401.55
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,458.39,362.0
2017,11,28,15,45,675.5,69.5,3.8,23.5,284.0,400.17,314.45
2017,11,28,16,0,631.0,65.0,3.5,23.0,238.0,344.4,267.59
2017,11,28,16,15,567.5,58.0,3.0,22.0,190.5,281.79,214.75
2017,11,28,16,30,504.0,51.0,2.5,21.0,143.0,224.44,165.24
2017,11,28,16,45,397.5,40.5,2.05,20.0,99.0,157.84,109.39
2017,11,28,17,0,291.0,30.0,1.6,19.0,55.0,102.31,60.45
2017,11,28,17,15,145.5,15.0,1.55,18.5,27.5,37.41,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
