Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,9.5,16.0,22.15,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,32.0,60.5,12.67
2017,11,29,7,45,311.5,34.5,3.8,10.5,73.0,118.05,79.5
2017,11,29,8,0,440.0,47.0,4.0,11.0,114.0,185.12,137.5
2017,11,29,8,15,515.0,55.0,4.1,11.5,161.0,242.63,189.31
2017,11,29,8,30,590.0,63.0,4.2,12.0,208.0,306.88,246.46
2017,11,29,8,45,643.0,68.0,4.3,12.5,255.5,364.48,297.51
2017,11,29,9,0,696.0,73.0,4.4,13.0,303.0,425.59,350.18
2017,11,29,9,15,728.5,77.0,4.35,13.5,346.5,477.86,394.1
2017,11,29,9,30,761.0,81.0,4.3,14.0,390.0,529.22,435.99
2017,11,29,9,45,786.0,83.5,4.25,15.0,429.0,576.53,472.55
2017,11,29,10,0,811.0,86.0,4.2,16.0,468.0,623.26,507.44
2017,11,29,10,15,827.0,88.5,4.15,16.5,501.0,663.03,537.07
2017,11,29,10,30,843.0,91.0,4.1,17.0,534.0,701.03,563.94
2017,11,29,10,45,856.0,92.0,4.1,17.5,560.0,733.14,585.68
2017,11,29,11,0,869.0,93.0,4.1,18.0,586.0,762.81,605.45
2017,11,29,11,15,876.0,94.0,4.0,18.5,604.0,785.24,619.42
2017,11,29,11,30,883.0,95.0,3.9,19.0,622.0,804.63,631.16
2017,11,29,11,45,890.0,94.0,3.85,19.5,632.5,813.82,635.78
2017,11,29,12,0,897.0,93.0,3.8,20.0,643.0,824.44,641.6
2017,11,29,12,15,898.0,93.0,3.75,20.0,644.5,828.03,643.72
2017,11,29,12,30,899.0,93.0,3.7,20.0,646.0,828.17,643.59
2017,11,29,12,45,899.0,92.0,3.65,20.5,639.5,822.94,638.58
2017,11,29,13,0,899.0,91.0,3.6,21.0,633.0,814.29,631.33
2017,11,29,13,15,893.5,90.0,3.5,21.0,618.0,797.98,619.76
2017,11,29,13,30,888.0,89.0,3.4,21.0,603.0,778.49,606.07
2017,11,29,13,45,882.0,87.0,3.35,21.0,580.5,758.73,592.52
2017,11,29,14,0,876.0,85.0,3.3,21.0,558.0,731.6,573.68
2017,11,29,14,15,863.5,83.0,3.15,21.0,527.5,697.21,549.13
2017,11,29,14,30,851.0,81.0,3.0,21.0,497.0,660.62,522.13
2017,11,29,14,45,835.0,77.5,2.9,21.0,460.5,618.15,489.84
2017,11,29,15,0,819.0,74.0,2.8,21.0,424.0,574.21,455.78
2017,11,29,15,15,792.5,71.0,2.55,20.5,381.5,523.83,416.32
2017,11,29,15,30,766.0,68.0,2.3,20.0,339.0,473.37,375.73
2017,11,29,15,45,730.0,63.0,2.05,20.0,293.0,416.6,328.46
2017,11,29,16,0,694.0,58.0,1.8,20.0,247.0,361.34,281.18
2017,11,29,16,15,633.0,52.0,1.6,19.0,198.5,299.29,228.67
2017,11,29,16,30,572.0,46.0,1.4,18.0,150.0,240.69,177.75
2017,11,29,16,45,469.5,37.0,1.2,17.0,105.0,173.3,120.44
2017,11,29,17,0,367.0,28.0,1.0,16.0,60.0,116.47,68.79
2017,11,29,17,15,183.5,14.0,1.0,15.5,30.0,42.43,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,22.39,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,61.81,7.4
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,119.22,79.3
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,185.12,136.25
2017,11,30,8,15,525.0,53.0,1.55,11.5,159.5,242.62,187.5
2017,11,30,8,30,599.0,61.0,1.6,12.0,206.0,306.77,243.69
2017,11,30,8,45,644.5,67.0,1.7,13.0,252.0,362.5,291.82
2017,11,30,9,0,690.0,73.0,1.8,14.0,298.0,421.07,340.64
2017,11,30,9,15,722.0,77.0,1.6,15.0,341.5,472.75,381.43
2017,11,30,9,30,754.0,81.0,1.4,16.0,385.0,523.47,419.57
2017,11,30,9,45,774.5,85.0,1.2,17.0,423.0,569.42,452.13
2017,11,30,10,0,795.0,89.0,1.0,18.0,461.0,614.51,482.31
2017,11,30,10,15,811.0,91.0,1.0,18.5,493.5,653.25,509.37
2017,11,30,10,30,827.0,93.0,1.0,19.0,526.0,690.25,534.1
2017,11,30,10,45,837.5,95.0,1.0,20.0,551.0,721.29,552.46
2017,11,30,11,0,848.0,97.0,1.0,21.0,576.0,749.85,568.89
2017,11,30,11,15,531.0,187.5,0.95,21.0,490.5,622.49,475.32
2017,11,30,11,30,214.0,278.0,0.9,21.0,405.0,467.16,357.29
2017,11,30,11,45,261.5,275.5,0.9,21.5,433.5,512.63,391.65
2017,11,30,12,0,309.0,273.0,0.9,22.0,462.0,549.45,417.75
2017,11,30,12,15,224.0,282.0,0.9,22.0,419.0,483.81,368.49
2017,11,30,12,30,139.0,291.0,0.9,22.0,376.0,426.02,324.82
2017,11,30,12,45,103.5,280.0,0.9,22.5,343.0,376.24,287.46
2017,11,30,13,0,68.0,269.0,0.9,23.0,310.0,335.37,256.15
2017,11,30,13,15,61.0,259.5,0.95,23.0,295.5,318.81,244.22
2017,11,30,13,30,54.0,250.0,1.0,23.0,281.0,302.34,232.13
2017,11,30,13,45,55.5,241.0,1.05,23.0,272.0,292.86,225.52
2017,11,30,14,0,57.0,232.0,1.1,23.0,263.0,283.24,218.73
2017,11,30,14,15,55.0,219.5,1.2,23.0,248.5,267.13,206.95
2017,11,30,14,30,53.0,207.0,1.3,23.0,234.0,251.07,195.12
2017,11,30,14,45,405.0,146.5,1.4,23.0,321.5,423.6,333.58
2017,11,30,15,0,757.0,86.0,1.5,23.0,409.0,550.49,430.25
2017,11,30,15,15,728.0,82.0,1.45,22.5,367.5,501.94,392.31
2017,11,30,15,30,699.0,78.0,1.4,22.0,326.0,451.84,353.5
2017,11,30,15,45,658.0,72.5,1.4,22.0,280.5,395.2,308.02
2017,11,30,16,0,617.0,67.0,1.4,22.0,235.0,340.71,262.86
2017,11,30,16,15,554.0,59.5,1.3,20.5,188.5,278.54,211.79
2017,11,30,16,30,491.0,52.0,1.2,19.0,142.0,221.56,163.52
2017,11,30,16,45,391.5,41.0,1.2,18.0,98.5,157.02,109.41
2017,11,30,17,0,292.0,30.0,1.2,17.0,55.0,102.79,60.91
2017,11,30,17,15,146.0,15.0,1.3,16.5,27.5,37.61,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,18.36,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,49.37,0.0
2017,12,1,7,45,249.5,36.0,1.3,10.5,66.5,104.02,69.21
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,165.79,122.5
2017,12,1,8,15,440.5,61.5,1.55,11.5,150.5,222.11,172.11
2017,12,1,8,30,516.0,72.0,1.6,12.0,196.0,285.24,227.02
2017,12,1,8,45,402.5,97.0,1.65,13.0,206.0,287.63,232.58
2017,12,1,9,0,289.0,122.0,1.7,14.0,216.0,274.33,223.27
2017,12,1,9,15,489.0,109.5,1.85,15.0,294.5,382.9,311.71
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,504.86,407.83
2017,12,1,9,45,715.5,100.5,2.2,17.0,411.0,551.48,443.14
2017,12,1,10,0,742.0,104.0,2.4,18.0,449.0,597.86,477.81
2017,12,1,10,15,759.0,107.0,2.4,18.5,481.0,636.78,506.12
2017,12,1,10,30,776.0,110.0,2.4,19.0,513.0,674.21,532.71
2017,12,1,10,45,789.5,111.5,2.45,20.0,538.5,705.68,553.33
2017,12,1,11,0,803.0,113.0,2.5,21.0,564.0,732.32,569.6
2017,12,1,11,15,810.5,114.0,2.5,21.5,581.5,754.1,583.12
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,773.09,594.68
2017,12,1,11,45,840.5,108.0,2.55,22.5,612.0,792.14,606.65
2017,12,1,12,0,863.0,101.0,2.6,23.0,625.0,808.22,616.59
2017,12,1,12,15,863.0,101.0,2.55,23.0,626.5,811.1,617.98
2017,12,1,12,30,863.0,101.0,2.5,23.0,628.0,810.62,617.31
2017,12,1,12,45,860.5,100.5,2.5,23.5,621.0,804.27,611.88
2017,12,1,13,0,858.0,100.0,2.5,24.0,614.0,794.63,604.39
2017,12,1,13,15,852.0,99.0,2.45,24.0,599.0,778.51,593.37
2017,12,1,13,30,846.0,98.0,2.4,24.0,584.0,759.34,580.38
2017,12,1,13,45,835.5,96.5,2.4,24.0,561.0,733.38,563.0
2017,12,1,14,0,825.0,95.0,2.4,24.0,538.0,704.84,543.8
2017,12,1,14,15,752.0,104.0,2.35,23.5,490.5,644.81,501.63
2017,12,1,14,30,679.0,113.0,2.3,23.0,443.0,584.11,457.33
2017,12,1,14,45,431.5,148.5,2.25,23.0,352.5,442.2,348.24
2017,12,1,15,0,184.0,184.0,2.2,23.0,262.0,307.14,241.73
2017,12,1,15,15,174.0,167.5,1.9,22.5,235.5,276.82,218.59
2017,12,1,15,30,164.0,151.0,1.6,22.0,209.0,246.95,194.99
2017,12,1,15,45,388.5,109.0,1.3,22.0,221.0,307.92,241.97
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,339.1,261.13
2017,12,1,16,15,550.0,59.5,1.0,21.0,187.0,277.17,209.83
2017,12,1,16,30,487.0,52.0,1.0,20.0,141.0,220.44,161.87
2017,12,1,16,45,387.5,41.0,1.05,19.0,98.0,156.13,108.31
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,102.11,60.18
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,37.37,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,10.32,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,21.03,0.0
2017,12,2,7,45,102.5,37.0,2.3,12.5,52.0,68.37,45.12
2017,12,2,8,0,205.0,53.0,2.6,13.0,83.0,122.96,90.95
2017,12,2,8,15,243.0,71.0,2.6,13.5,119.5,161.66,125.37
2017,12,2,8,30,281.0,89.0,2.6,14.0,156.0,207.74,165.65
2017,12,2,8,45,319.5,101.0,2.65,15.0,192.0,255.62,206.4
2017,12,2,9,0,358.0,113.0,2.7,16.0,228.0,302.0,245.02
2017,12,2,9,15,472.0,109.5,2.9,16.5,283.5,373.01,303.55
2017,12,2,9,30,586.0,106.0,3.1,17.0,339.0,455.48,370.11
2017,12,2,9,45,678.5,100.5,3.35,18.0,395.5,527.79,426.79
2017,12,2,10,0,771.0,95.0,3.6,19.0,452.0,604.45,485.53
2017,12,2,10,15,708.0,114.5,3.55,19.5,459.5,609.61,487.45
2017,12,2,10,30,645.0,134.0,3.5,20.0,467.0,608.26,484.42
2017,12,2,10,45,648.5,141.0,3.5,21.0,490.0,635.37,502.65
2017,12,2,11,0,652.0,148.0,3.5,22.0,513.0,660.31,518.71
2017,12,2,11,15,623.5,163.0,3.45,22.0,521.0,667.24,522.56
2017,12,2,11,30,595.0,178.0,3.4,22.0,529.0,667.57,521.74
2017,12,2,11,45,614.0,175.5,3.35,22.5,543.0,689.86,536.87
2017,12,2,12,0,633.0,173.0,3.3,23.0,557.0,706.92,548.04
2017,12,2,12,15,758.0,134.5,3.25,23.0,595.0,766.56,591.52
2017,12,2,12,30,883.0,96.0,3.2,23.0,633.0,819.62,628.35
2017,12,2,12,45,879.5,96.0,3.2,23.5,626.0,813.05,622.3
2017,12,2,13,0,876.0,96.0,3.2,24.0,619.0,803.14,614.52
2017,12,2,13,15,870.0,95.0,3.15,24.0,604.0,786.91,603.38
2017,12,2,13,30,864.0,94.0,3.1,24.0,589.0,767.58,590.19
2017,12,2,13,45,854.0,93.0,3.1,24.0,566.0,742.32,573.11
2017,12,2,14,0,844.0,92.0,3.1,24.0,543.0,714.4,554.13
2017,12,2,14,15,830.0,90.0,3.05,24.0,513.0,680.13,530.28
2017,12,2,14,30,816.0,88.0,3.0,24.0,483.0,643.82,503.58
2017,12,2,14,45,754.0,89.0,3.0,24.0,433.0,579.03,455.03
2017,12,2,15,0,692.0,90.0,3.0,24.0,383.0,518.14,408.49
2017,12,2,15,15,646.5,92.0,2.8,23.5,344.0,467.99,369.47
2017,12,2,15,30,601.0,94.0,2.6,23.0,305.0,419.42,330.73
2017,12,2,15,45,570.5,84.5,2.45,23.0,263.0,367.68,288.3
2017,12,2,16,0,540.0,75.0,2.3,23.0,221.0,317.34,245.91
2017,12,2,16,15,485.0,65.5,2.0,22.0,177.5,259.73,197.73
2017,12,2,16,30,430.0,56.0,1.7,21.0,134.0,206.63,152.26
2017,12,2,16,45,343.5,43.0,1.4,20.0,93.0,146.67,101.89
2017,12,2,17,0,257.0,30.0,1.1,19.0,52.0,95.74,56.28
2017,12,2,17,15,128.5,15.0,1.1,18.5,26.0,35.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.93,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,7.71,0.0
2017,12,3,7,45,0.0,22.0,1.6,15.5,22.0,21.24,10.97
2017,12,3,8,0,0.0,36.0,1.9,16.0,36.0,34.97,23.34
2017,12,3,8,15,0.0,52.0,1.95,16.0,52.0,51.04,37.28
2017,12,3,8,30,0.0,68.0,2.0,16.0,68.0,67.07,51.07
2017,12,3,8,45,0.0,85.5,2.15,16.5,85.5,84.69,65.87
2017,12,3,9,0,0.0,103.0,2.3,17.0,103.0,102.33,80.41
2017,12,3,9,15,0.0,118.5,2.4,17.5,118.5,117.88,92.97
2017,12,3,9,30,0.0,134.0,2.5,18.0,134.0,133.47,105.37
2017,12,3,9,45,3.0,146.5,2.65,19.0,148.0,147.73,116.36
2017,12,3,10,0,6.0,159.0,2.8,20.0,162.0,162.26,127.42
2017,12,3,10,15,3.0,130.0,2.9,20.5,131.5,129.79,100.73
2017,12,3,10,30,0.0,101.0,3.0,21.0,101.0,98.17,74.77
2017,12,3,10,45,0.0,106.5,3.1,21.5,106.5,103.61,78.91
2017,12,3,11,0,0.0,112.0,3.2,22.0,112.0,109.07,83.02
2017,12,3,11,15,10.5,167.5,3.2,22.0,173.5,173.52,134.61
2017,12,3,11,30,21.0,223.0,3.2,22.0,235.0,239.71,186.6
2017,12,3,11,45,10.5,184.0,3.2,22.5,190.0,190.62,147.32
2017,12,3,12,0,0.0,145.0,3.2,23.0,145.0,142.25,108.61
2017,12,3,12,15,106.5,215.5,3.2,23.0,280.0,315.46,247.2
2017,12,3,12,30,213.0,286.0,3.2,23.0,415.0,478.87,372.33
2017,12,3,12,45,180.0,284.0,3.25,23.0,392.5,449.75,349.14
2017,12,3,13,0,147.0,282.0,3.3,23.0,370.0,420.43,326.54
2017,12,3,13,15,181.5,273.5,3.35,23.0,379.5,435.85,339.54
2017,12,3,13,30,216.0,265.0,3.4,23.0,389.0,449.74,351.17
2017,12,3,13,45,261.5,247.5,3.5,23.0,391.5,467.73,366.19
2017,12,3,14,0,307.0,230.0,3.6,23.0,394.0,474.66,372.9
2017,12,3,14,15,521.0,166.0,3.65,23.0,426.0,550.26,434.51
2017,12,3,14,30,735.0,102.0,3.7,23.0,458.0,607.95,480.95
2017,12,3,14,45,615.0,119.0,3.75,23.0,401.5,527.23,418.16
2017,12,3,15,0,495.0,136.0,3.8,23.0,345.0,449.68,357.43
2017,12,3,15,15,469.0,127.5,3.7,22.5,309.5,406.5,323.89
2017,12,3,15,30,443.0,119.0,3.6,22.0,274.0,364.15,290.05
2017,12,3,15,45,495.5,96.5,3.5,22.0,248.0,343.85,272.29
2017,12,3,16,0,548.0,74.0,3.4,22.0,222.0,319.76,249.86
2017,12,3,16,15,484.5,65.0,3.0,21.5,177.5,259.21,198.44
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,203.98,150.81
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,142.58,99.22
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,91.12,53.62
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,33.43,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,14.84,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,39.64,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,93.84,58.11
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,155.86,110.7
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,211.05,158.5
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,273.53,212.3
2017,12,4,8,45,327.0,97.5,4.65,20.5,179.0,253.56,201.01
2017,12,4,9,0,140.0,130.0,4.8,21.0,174.0,206.78,164.68
2017,12,4,9,15,77.0,137.5,5.05,21.5,162.0,182.54,144.96
2017,12,4,9,30,14.0,145.0,5.3,22.0,150.0,153.06,120.05
2017,12,4,9,45,17.0,159.5,5.6,22.5,166.5,169.94,133.31
2017,12,4,10,0,20.0,174.0,5.9,23.0,183.0,187.07,146.6
2017,12,4,10,15,21.0,185.0,5.9,23.5,195.5,199.36,155.82
2017,12,4,10,30,22.0,196.0,5.9,24.0,208.0,211.73,165.03
2017,12,4,10,45,11.0,109.0,5.95,24.5,115.0,114.0,86.71
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,21.25,11.58
2017,12,4,11,15,137.0,144.0,5.9,25.0,224.0,256.13,202.85
2017,12,4,11,30,274.0,266.0,5.8,25.0,426.0,507.31,397.17
2017,12,4,11,45,555.0,184.0,5.7,25.5,515.0,647.78,507.47
2017,12,4,12,0,836.0,102.0,5.6,26.0,604.0,783.95,607.82
2017,12,4,12,15,837.0,102.0,5.45,26.0,606.0,787.78,609.14
2017,12,4,12,30,838.0,102.0,5.3,26.0,608.0,788.37,608.88
2017,12,4,12,45,839.0,100.0,5.2,26.5,602.5,783.47,603.83
2017,12,4,13,0,840.0,98.0,5.1,27.0,597.0,775.34,596.65
2017,12,4,13,15,609.5,167.0,4.95,27.0,524.5,667.1,516.35
2017,12,4,13,30,379.0,236.0,4.8,27.0,452.0,548.14,423.98
2017,12,4,13,45,379.0,226.0,4.7,27.0,435.0,529.77,410.95
2017,12,4,14,0,379.0,216.0,4.6,27.0,418.0,510.08,396.47
2017,12,4,14,15,379.5,202.5,4.45,27.0,395.5,485.53,378.22
2017,12,4,14,30,380.0,189.0,4.3,27.0,373.0,459.72,358.95
2017,12,4,14,45,563.0,135.5,4.15,27.0,385.0,509.48,399.03
2017,12,4,15,0,746.0,82.0,4.0,27.0,397.0,538.83,422.15
2017,12,4,15,15,717.5,78.0,3.75,26.5,356.5,491.23,384.94
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,442.2,346.06
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,387.12,300.88
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,334.16,256.32
2017,12,4,16,15,545.5,57.0,2.6,25.0,182.5,273.39,205.76
2017,12,4,16,30,483.0,50.0,2.2,24.0,137.0,217.74,158.38
2017,12,4,16,45,383.5,39.5,1.85,23.5,95.0,154.2,105.38
2017,12,4,17,0,284.0,29.0,1.5,23.0,53.0,100.92,58.2
2017,12,4,17,15,142.0,14.5,1.55,22.5,26.5,36.82,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,7.0,5.2,10.0,7.0,6.88,0.0
2017,12,5,7,30,0.0,14.0,5.3,10.0,14.0,13.52,0.0
2017,12,5,7,45,46.0,32.5,5.4,10.0,39.0,47.31,29.63
2017,12,5,8,0,92.0,51.0,5.5,10.0,64.0,81.91,60.56
2017,12,5,8,15,119.0,71.5,5.65,10.0,94.5,117.34,92.09
2017,12,5,8,30,146.0,92.0,5.8,10.0,125.0,155.26,125.83
2017,12,5,8,45,172.5,109.0,6.0,10.5,156.5,191.27,157.57
2017,12,5,9,0,199.0,126.0,6.2,11.0,188.0,234.66,195.07
2017,12,5,9,15,137.5,144.5,6.15,11.0,190.5,226.64,188.66
2017,12,5,9,30,76.0,163.0,6.1,11.0,193.0,212.53,176.24
2017,12,5,9,45,46.5,166.5,6.1,11.5,185.5,200.61,165.34
2017,12,5,10,0,17.0,170.0,6.1,12.0,178.0,180.96,147.76
2017,12,5,10,15,18.5,182.0,6.05,12.5,191.0,194.55,158.53
2017,12,5,10,30,20.0,194.0,6.0,13.0,204.0,208.26,169.27
2017,12,5,10,45,21.0,203.5,5.95,13.5,215.0,219.04,177.53
2017,12,5,11,0,22.0,213.0,5.9,14.0,226.0,229.87,185.79
2017,12,5,11,15,18.5,212.5,5.85,14.0,223.5,226.73,182.88
2017,12,5,11,30,15.0,212.0,5.8,14.0,221.0,223.51,179.96
2017,12,5,11,45,15.5,215.5,5.8,14.5,225.0,227.57,182.81
2017,12,5,12,0,16.0,219.0,5.8,15.0,229.0,231.65,185.68
2017,12,5,12,15,9.0,197.0,5.8,15.0,202.5,203.01,162.2
2017,12,5,12,30,2.0,175.0,5.8,15.0,176.0,174.62,138.89
2017,12,5,12,45,1.0,116.0,5.85,15.5,116.5,113.76,88.87
2017,12,5,13,0,0.0,57.0,5.9,16.0,57.0,55.11,40.31
2017,12,5,13,15,0.0,58.5,5.9,16.0,58.5,56.56,41.57
2017,12,5,13,30,0.0,60.0,5.9,16.0,60.0,58.01,42.82
2017,12,5,13,45,0.0,55.5,5.95,16.5,55.5,53.65,39.17
2017,12,5,14,0,0.0,51.0,6.0,17.0,51.0,49.29,35.53
2017,12,5,14,15,11.0,118.0,6.0,16.5,123.5,122.92,97.13
2017,12,5,14,30,22.0,185.0,6.0,16.0,196.0,200.07,161.14
2017,12,5,14,45,19.5,172.0,6.0,16.0,181.0,184.68,148.67
2017,12,5,15,0,17.0,159.0,6.0,16.0,166.0,169.49,136.4
2017,12,5,15,15,14.0,143.5,5.95,15.5,149.0,151.55,121.98
2017,12,5,15,30,11.0,128.0,5.9,15.0,132.0,133.89,107.61
2017,12,5,15,45,6.0,111.5,5.85,15.0,113.5,114.51,91.41
2017,12,5,16,0,1.0,95.0,5.8,15.0,95.0,95.62,75.47
2017,12,5,16,15,0.5,76.0,5.55,14.5,76.0,76.16,58.96
2017,12,5,16,30,0.0,57.0,5.3,14.0,57.0,56.72,42.22
2017,12,5,16,45,0.0,39.5,5.05,13.5,39.5,39.02,26.76
2017,12,5,17,0,0.0,22.0,4.8,13.0,22.0,21.24,10.46
2017,12,5,17,15,0.0,11.0,4.7,12.5,11.0,10.81,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.5,3.15,4.0,0.5,0.49,0.0
2017,12,6,7,30,0.0,1.0,3.1,4.0,1.0,0.98,0.0
2017,12,6,7,45,0.0,4.0,3.1,4.5,4.0,3.85,0.0
2017,12,6,8,0,0.0,7.0,3.1,5.0,7.0,6.74,0.14
2017,12,6,8,15,0.0,10.5,3.05,5.0,10.5,10.12,3.21
2017,12,6,8,30,0.0,14.0,3.0,5.0,14.0,13.5,6.27
2017,12,6,8,45,0.0,17.5,2.95,5.0,17.5,16.88,9.31
2017,12,6,9,0,0.0,21.0,2.9,5.0,21.0,20.26,12.31
2017,12,6,9,15,0.0,23.0,2.9,5.0,23.0,22.19,14.01
2017,12,6,9,30,0.0,25.0,2.9,5.0,25.0,24.13,15.68
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,51.21,39.39
2017,12,6,10,0,0.0,81.0,3.0,5.0,81.0,78.34,62.88
2017,12,6,10,15,0.0,110.0,3.05,5.0,110.0,107.43,87.79
2017,12,6,10,30,0.0,139.0,3.1,5.0,139.0,136.89,112.75
2017,12,6,10,45,0.0,130.0,3.2,5.0,130.0,127.46,104.48
2017,12,6,11,0,0.0,121.0,3.3,5.0,121.0,118.19,96.45
2017,12,6,11,15,0.0,113.5,3.4,5.0,113.5,110.55,89.83
2017,12,6,11,30,0.0,106.0,3.5,5.0,106.0,102.99,83.3
2017,12,6,11,45,2.5,148.0,3.6,5.5,150.0,147.35,120.81
2017,12,6,12,0,5.0,190.0,3.7,6.0,194.0,192.6,158.48
2017,12,6,12,15,2.5,123.5,3.8,6.0,125.5,122.48,99.41
2017,12,6,12,30,0.0,57.0,3.9,6.0,57.0,55.12,41.95
2017,12,6,12,45,0.0,57.5,4.0,6.0,57.5,55.6,42.41
2017,12,6,13,0,0.0,58.0,4.1,6.0,58.0,56.08,42.85
2017,12,6,13,15,0.0,100.5,4.1,6.0,100.5,97.5,78.38
2017,12,6,13,30,0.0,143.0,4.1,6.0,143.0,140.47,114.95
2017,12,6,13,45,5.5,165.5,4.15,6.0,168.5,167.84,138.39
2017,12,6,14,0,11.0,188.0,4.2,6.0,194.0,195.52,162.03
2017,12,6,14,15,5.5,152.0,4.15,6.0,155.0,154.12,127.14
2017,12,6,14,30,0.0,116.0,4.1,6.0,116.0,113.54,92.67
2017,12,6,14,45,3.0,132.0,4.05,6.0,133.5,132.2,108.98
2017,12,6,15,0,6.0,148.0,4.0,6.0,151.0,151.3,125.57
2017,12,6,15,15,3.0,134.0,3.9,6.0,135.5,135.36,112.09
2017,12,6,15,30,0.0,120.0,3.8,6.0,120.0,119.73,98.81
2017,12,6,15,45,0.0,103.5,3.75,6.0,103.5,103.12,84.59
2017,12,6,16,0,0.0,87.0,3.7,6.0,87.0,86.55,70.19
2017,12,6,16,15,0.0,70.0,3.45,5.5,70.0,69.46,55.22
2017,12,6,16,30,0.0,53.0,3.2,5.0,53.0,52.35,40.0
2017,12,6,16,45,0.0,37.0,2.95,5.0,37.0,36.27,25.43
2017,12,6,17,0,0.0,21.0,2.7,5.0,21.0,20.27,10.21
2017,12,6,17,15,0.0,10.5,2.45,5.0,10.5,10.32,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.0,2.65,5.0,2.0,0.0,0.0
2017,12,7,7,30,0.0,4.0,2.6,5.0,4.0,3.93,0.0
2017,12,7,7,45,0.0,13.0,2.6,5.0,13.0,12.54,4.05
2017,12,7,8,0,0.0,22.0,2.6,5.0,22.0,21.23,12.56
2017,12,7,8,15,0.0,32.5,2.7,5.0,32.5,31.38,21.78
2017,12,7,8,30,0.0,43.0,2.8,5.0,43.0,41.53,30.94
2017,12,7,8,45,0.0,53.5,2.9,5.5,53.5,51.69,39.93
2017,12,7,9,0,0.0,64.0,3.0,6.0,64.0,61.92,48.82
2017,12,7,9,15,0.0,84.0,3.15,6.0,84.0,82.0,66.24
2017,12,7,9,30,0.0,104.0,3.3,6.0,104.0,102.21,83.58
2017,12,7,9,45,0.0,95.0,3.5,6.0,95.0,92.62,75.1
2017,12,7,10,0,0.0,86.0,3.7,6.0,86.0,83.35,66.95
2017,12,7,10,15,0.0,76.0,3.9,6.0,76.0,73.49,58.3
2017,12,7,10,30,0.0,66.0,4.1,6.0,66.0,63.81,49.83
2017,12,7,10,45,0.0,105.0,4.35,6.0,105.0,102.14,82.68
2017,12,7,11,0,0.0,144.0,4.6,6.0,144.0,141.65,116.17
2017,12,7,11,15,1.0,160.0,4.75,6.0,161.0,158.7,130.45
2017,12,7,11,30,2.0,176.0,4.9,6.0,178.0,175.89,144.84
2017,12,7,11,45,4.5,186.0,5.05,6.5,189.0,188.13,154.83
2017,12,7,12,0,7.0,196.0,5.2,7.0,200.0,200.46,164.88
2017,12,7,12,15,18.5,218.5,5.3,7.0,230.0,233.14,192.5
2017,12,7,12,30,30.0,241.0,5.4,7.0,260.0,274.72,227.29
2017,12,7,12,45,25.0,231.5,5.5,7.0,247.0,252.03,208.39
2017,12,7,13,0,20.0,222.0,5.6,7.0,234.0,238.01,196.74
2017,12,7,13,15,15.5,210.0,5.65,6.5,219.5,221.85,183.63
2017,12,7,13,30,11.0,198.0,5.7,6.0,205.0,205.83,170.58
2017,12,7,13,45,5.5,129.5,5.8,6.0,133.0,130.85,107.21
2017,12,7,14,0,0.0,61.0,5.9,6.0,61.0,58.97,45.53
2017,12,7,14,15,50.0,137.0,5.85,5.5,161.5,173.4,145.66
2017,12,7,14,30,100.0,213.0,5.8,5.0,262.0,289.12,245.06
2017,12,7,14,45,50.0,162.5,5.75,5.0,187.0,199.03,167.76
2017,12,7,15,0,0.0,112.0,5.7,5.0,112.0,110.03,90.47
2017,12,7,15,15,0.0,101.0,5.5,4.5,101.0,99.08,81.38
2017,12,7,15,30,0.0,90.0,5.3,4.0,90.0,88.17,72.14
2017,12,7,15,45,0.0,77.0,5.15,4.0,77.0,75.22,60.86
2017,12,7,16,0,0.0,64.0,5.0,4.0,64.0,62.3,49.47
2017,12,7,16,15,0.0,51.5,4.8,3.5,51.5,49.91,38.48
2017,12,7,16,30,0.0,39.0,4.6,3.0,39.0,37.67,27.47
2017,12,7,16,45,0.0,27.0,4.4,2.5,27.0,26.06,16.89
2017,12,7,17,0,0.0,15.0,4.2,2.0,15.0,14.47,5.8
2017,12,7,17,15,0.0,7.5,3.95,1.5,7.5,7.37,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,20.64,0.0
2017,12,8,7,45,264.5,28.0,1.9,0.0,62.5,94.73,58.09
2017,12,8,8,0,529.0,35.0,2.0,0.0,104.0,184.9,136.41
2017,12,8,8,15,609.0,42.0,1.95,0.5,153.0,245.89,193.58
2017,12,8,8,30,689.0,49.0,1.9,1.0,202.0,313.95,256.25
2017,12,8,8,45,740.0,53.5,1.85,1.5,251.0,373.85,311.17
2017,12,8,9,0,791.0,58.0,1.8,2.0,300.0,436.9,366.87
2017,12,8,9,15,823.5,61.5,1.75,2.5,346.0,492.19,414.34
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,548.09,460.51
2017,12,8,9,45,880.0,67.0,1.7,4.0,433.5,597.55,499.37
2017,12,8,10,0,904.0,69.0,1.7,5.0,475.0,642.85,533.75
2017,12,8,10,15,920.0,71.0,1.8,5.5,509.5,684.86,566.12
2017,12,8,10,30,936.0,73.0,1.9,6.0,544.0,724.9,595.08
2017,12,8,10,45,947.0,74.5,2.05,6.5,572.0,758.59,619.01
2017,12,8,11,0,958.0,76.0,2.2,7.0,600.0,789.55,640.82
2017,12,8,11,15,965.0,77.0,2.3,7.0,619.5,814.0,658.56
2017,12,8,11,30,972.0,78.0,2.4,7.0,639.0,835.18,674.02
2017,12,8,11,45,974.0,79.0,2.5,7.5,650.0,849.07,683.07
2017,12,8,12,0,976.0,80.0,2.6,8.0,661.0,859.36,689.65
2017,12,8,12,15,976.5,80.5,2.65,8.0,663.0,864.23,693.31
2017,12,8,12,30,977.0,81.0,2.7,8.0,665.0,865.39,694.49
2017,12,8,12,45,974.0,80.5,2.8,8.5,658.5,858.95,689.46
2017,12,8,13,0,971.0,80.0,2.9,9.0,652.0,848.86,681.96
2017,12,8,13,15,965.0,79.5,2.95,9.0,636.5,832.89,671.16
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,813.5,657.96
2017,12,8,13,45,948.5,78.5,3.1,9.5,597.5,787.52,639.03
2017,12,8,14,0,938.0,78.0,3.2,10.0,574.0,758.6,617.89
2017,12,8,14,15,924.5,76.0,3.2,10.0,543.0,723.16,592.35
2017,12,8,14,30,911.0,74.0,3.2,10.0,512.0,685.37,564.45
2017,12,8,14,45,887.5,73.0,3.25,10.0,473.5,643.72,531.77
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,597.25,494.65
2017,12,8,15,15,836.0,69.0,3.1,9.5,391.5,545.22,452.3
2017,12,8,15,30,808.0,66.0,2.9,9.0,348.0,493.03,408.65
2017,12,8,15,45,767.5,61.5,2.7,9.0,300.5,433.62,357.22
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,375.93,305.88
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,310.46,247.83
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,249.77,192.61
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,182.62,132.47
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,124.05,76.55
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,45.4,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.0,6.0,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,258.0,12.0,4.1,1.0,20.0,51.81,0.0
