Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,13,0,0.0,86.0,4.4,21.0,86.0,83.21,62.36
2017,12,19,13,15,2.5,133.5,4.35,21.0,135.0,132.68,102.42
2017,12,19,13,30,5.0,181.0,4.3,21.0,184.0,183.64,143.24
2017,12,19,13,45,2.5,152.5,4.3,21.0,154.0,152.3,118.24
2017,12,19,14,0,0.0,124.0,4.3,21.0,124.0,121.39,93.51
2017,12,19,14,15,0.0,99.0,4.2,20.5,99.0,96.2,73.43
2017,12,19,14,30,0.0,74.0,4.1,20.0,74.0,71.55,53.55
2017,12,19,14,45,0.0,48.5,4.0,20.0,48.5,46.86,33.3
2017,12,19,15,0,0.0,23.0,3.9,20.0,23.0,22.2,12.89
2017,12,19,15,15,0.0,20.5,3.8,19.5,20.5,19.78,10.94
2017,12,19,15,30,0.0,18.0,3.7,19.0,18.0,17.37,8.97
2017,12,19,15,45,0.0,15.5,3.6,19.0,15.5,14.95,6.95
2017,12,19,16,0,0.0,13.0,3.5,19.0,13.0,12.53,4.92
2017,12,19,16,15,0.0,10.5,3.45,18.5,10.5,10.12,2.87
2017,12,19,16,30,0.0,8.0,3.4,18.0,8.0,7.71,0.8
2017,12,19,16,45,0.0,5.5,3.35,18.0,5.5,5.3,0.0
2017,12,19,17,0,0.0,3.0,3.3,18.0,3.0,2.89,0.0
2017,12,19,17,15,0.0,1.5,3.3,17.5,1.5,1.44,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,240.0,15.0,3.9,7.5,40.0,65.94,14.09
2017,12,20,8,0,480.0,30.0,4.1,8.0,80.0,154.7,104.5
2017,12,20,8,15,569.5,37.0,4.0,8.5,127.0,214.08,159.76
2017,12,20,8,30,659.0,44.0,3.9,9.0,174.0,281.69,221.06
2017,12,20,8,45,712.0,48.5,3.85,9.5,222.0,340.04,274.73
2017,12,20,9,0,765.0,53.0,3.8,10.0,270.0,401.93,329.89
2017,12,20,9,15,724.5,63.5,3.8,11.0,295.5,428.48,354.35
2017,12,20,9,30,684.0,74.0,3.8,12.0,321.0,451.42,374.18
2017,12,20,9,45,697.0,81.0,3.85,13.0,356.5,493.94,408.62
2017,12,20,10,0,710.0,88.0,3.9,14.0,392.0,535.47,441.04
2017,12,20,10,15,812.0,78.0,3.85,14.5,452.0,611.14,500.7
2017,12,20,10,30,914.0,68.0,3.8,15.0,512.0,688.54,559.71
2017,12,20,10,45,926.0,69.0,3.75,16.0,540.0,722.66,581.63
2017,12,20,11,0,938.0,70.0,3.7,17.0,568.0,754.25,601.56
2017,12,20,11,15,945.0,71.0,3.55,17.5,588.5,779.42,617.21
2017,12,20,11,30,952.0,72.0,3.4,18.0,609.0,801.46,630.47
2017,12,20,11,45,956.5,72.5,3.3,18.5,621.0,817.75,639.76
2017,12,20,12,0,961.0,73.0,3.2,19.0,633.0,830.58,646.63
2017,12,20,12,15,962.0,73.0,3.1,19.5,637.0,836.57,648.73
2017,12,20,12,30,963.0,73.0,3.0,20.0,641.0,838.94,648.44
2017,12,20,12,45,961.0,73.0,2.9,20.5,636.5,835.34,644.1
2017,12,20,13,0,959.0,73.0,2.8,21.0,632.0,828.12,637.43
2017,12,20,13,15,954.5,72.5,2.65,21.0,619.0,814.86,627.59
2017,12,20,13,30,950.0,72.0,2.5,21.0,606.0,798.17,615.49
2017,12,20,13,45,941.0,71.5,2.4,21.0,585.0,774.86,599.18
2017,12,20,14,0,932.0,71.0,2.3,21.0,564.0,748.53,580.82
2017,12,20,14,15,920.5,69.5,2.15,21.0,535.5,716.48,558.07
2017,12,20,14,30,909.0,68.0,2.0,21.0,507.0,681.91,533.48
2017,12,20,14,45,892.0,66.5,1.85,21.0,471.5,641.6,503.02
2017,12,20,15,0,875.0,65.0,1.7,21.0,436.0,599.6,470.62
2017,12,20,15,15,851.0,62.0,1.5,20.5,395.0,553.5,434.96
2017,12,20,15,30,827.0,59.0,1.3,20.0,354.0,503.63,395.58
2017,12,20,15,45,790.5,56.0,1.1,19.5,308.0,447.57,350.33
2017,12,20,16,0,754.0,53.0,0.9,19.0,262.0,392.7,304.63
2017,12,20,16,15,699.0,48.0,0.95,18.0,214.0,330.12,253.11
2017,12,20,16,30,644.0,43.0,1.0,17.0,166.0,271.35,202.71
2017,12,20,16,45,549.0,35.5,1.05,16.5,119.5,202.87,144.04
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,143.38,90.95
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,60.17,0.0
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,62.64,9.76
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,146.88,97.17
2017,12,21,8,15,541.0,37.5,3.45,12.5,122.0,205.29,150.6
2017,12,21,8,30,631.0,45.0,3.5,13.0,168.0,272.07,210.09
2017,12,21,8,45,682.5,50.0,3.55,14.0,215.0,329.01,261.23
2017,12,21,9,0,734.0,55.0,3.6,15.0,262.0,389.42,313.68
2017,12,21,9,15,668.5,72.5,3.55,15.5,284.5,412.16,335.02
2017,12,21,9,30,603.0,90.0,3.5,16.0,307.0,425.96,347.55
2017,12,21,9,45,455.0,131.5,3.5,17.0,305.5,409.85,333.56
2017,12,21,10,0,307.0,173.0,3.5,18.0,304.0,377.39,305.39
2017,12,21,10,15,302.5,190.0,3.75,18.5,327.5,403.71,325.78
2017,12,21,10,30,298.0,207.0,4.0,19.0,351.0,428.84,344.65
2017,12,21,10,45,591.5,143.0,4.25,19.5,449.5,579.64,465.79
2017,12,21,11,0,885.0,79.0,4.5,20.0,548.0,726.03,577.99
2017,12,21,11,15,891.0,80.0,4.6,20.5,567.0,749.49,593.08
2017,12,21,11,30,897.0,81.0,4.7,21.0,586.0,769.99,606.68
2017,12,21,11,45,882.5,88.5,4.85,21.5,594.0,779.12,612.3
2017,12,21,12,0,868.0,96.0,5.0,22.0,602.0,789.34,618.89
2017,12,21,12,15,867.5,96.0,5.0,22.0,605.0,793.83,621.88
2017,12,21,12,30,867.0,96.0,5.0,22.0,608.0,795.0,622.64
2017,12,21,12,45,851.0,101.0,5.0,22.0,600.5,786.42,616.46
2017,12,21,13,0,835.0,106.0,5.0,22.0,593.0,774.65,608.14
2017,12,21,13,15,828.0,105.0,4.9,22.0,579.5,760.12,597.46
2017,12,21,13,30,821.0,104.0,4.8,22.0,566.0,742.62,584.73
2017,12,21,13,45,793.5,108.5,4.7,22.5,542.5,713.29,562.27
2017,12,21,14,0,766.0,113.0,4.6,23.0,519.0,684.86,540.45
2017,12,21,14,15,750.5,110.5,4.35,22.5,491.0,652.67,516.55
2017,12,21,14,30,735.0,108.0,4.1,22.0,463.0,618.69,491.37
2017,12,21,14,45,703.5,107.0,3.95,22.0,427.5,574.72,457.38
2017,12,21,15,0,672.0,106.0,3.8,22.0,392.0,530.48,422.7
2017,12,21,15,15,642.0,101.0,3.45,21.5,353.5,482.83,385.28
2017,12,21,15,30,612.0,96.0,3.1,21.0,315.0,435.6,347.36
2017,12,21,15,45,547.5,93.5,2.8,20.5,270.5,375.22,298.32
2017,12,21,16,0,483.0,91.0,2.5,20.0,226.0,317.8,250.78
2017,12,21,16,15,423.0,80.0,2.3,19.5,182.5,259.68,202.03
2017,12,21,16,30,363.0,69.0,2.1,19.0,139.0,206.59,156.63
2017,12,21,16,45,263.0,54.5,1.95,18.5,98.0,143.69,104.24
2017,12,21,17,0,163.0,40.0,1.8,18.0,57.0,87.64,57.48
2017,12,21,17,15,81.5,20.0,1.8,18.0,28.5,38.27,0.1
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,8.19,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,16.4,7.31
2017,12,22,8,15,0.0,29.5,1.25,18.0,29.5,28.48,17.89
2017,12,22,8,30,0.0,42.0,1.4,18.0,42.0,40.57,28.32
2017,12,22,8,45,0.0,56.5,1.55,18.0,56.5,54.94,40.56
2017,12,22,9,0,0.0,71.0,1.7,18.0,71.0,69.42,52.77
2017,12,22,9,15,0.0,84.5,1.6,18.0,84.5,82.89,63.96
2017,12,22,9,30,0.0,98.0,1.5,18.0,98.0,96.39,75.02
2017,12,22,9,45,0.0,78.0,1.45,18.5,78.0,75.56,57.51
2017,12,22,10,0,0.0,58.0,1.4,19.0,58.0,56.05,41.16
2017,12,22,10,15,0.0,50.5,1.25,19.0,50.5,48.79,35.07
2017,12,22,10,30,0.0,43.0,1.1,19.0,43.0,41.54,29.0
2017,12,22,10,45,0.0,33.0,1.0,19.5,33.0,31.88,20.88
2017,12,22,11,0,0.0,23.0,0.9,20.0,23.0,22.21,12.8
2017,12,22,11,15,0.0,34.0,1.05,20.0,34.0,32.85,21.56
2017,12,22,11,30,0.0,45.0,1.2,20.0,45.0,43.49,30.28
2017,12,22,11,45,0.0,73.0,1.4,20.5,73.0,70.61,52.28
2017,12,22,12,0,0.0,101.0,1.6,21.0,101.0,98.0,74.22
2017,12,22,12,15,0.0,86.5,2.05,20.5,86.5,83.7,62.78
2017,12,22,12,30,0.0,72.0,2.5,20.0,72.0,69.64,51.51
2017,12,22,12,45,0.0,41.5,3.0,20.0,41.5,40.11,27.39
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,10.62,3.12
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,10.62,3.16
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,10.62,3.2
2017,12,22,13,45,0.0,10.0,4.85,17.5,10.0,9.66,2.41
2017,12,22,14,0,0.0,9.0,5.3,17.0,9.0,8.69,1.63
2017,12,22,14,15,0.0,8.5,5.45,16.0,8.5,8.2,1.25
2017,12,22,14,30,0.0,8.0,5.6,15.0,8.0,7.72,0.88
2017,12,22,14,45,0.0,11.5,5.85,14.5,11.5,11.1,3.78
2017,12,22,15,0,0.0,15.0,6.1,14.0,15.0,14.47,6.7
2017,12,22,15,15,0.0,13.5,6.2,13.0,13.5,13.02,5.52
2017,12,22,15,30,0.0,12.0,6.3,12.0,12.0,11.57,4.33
2017,12,22,15,45,0.0,10.5,6.4,11.0,10.5,10.13,3.12
2017,12,22,16,0,0.0,9.0,6.5,10.0,9.0,8.68,1.89
2017,12,22,16,15,0.0,7.0,6.55,9.0,7.0,6.75,0.22
2017,12,22,16,30,0.0,5.0,6.6,8.0,5.0,4.82,0.0
2017,12,22,16,45,0.0,3.5,6.65,7.5,3.5,3.37,0.0
2017,12,22,17,0,0.0,2.0,6.7,7.0,2.0,1.93,0.0
2017,12,22,17,15,0.0,1.0,6.7,6.5,1.0,0.96,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,61.23,3.34
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,146.3,99.78
2017,12,23,8,15,536.0,39.0,2.95,2.5,121.5,205.53,155.88
2017,12,23,8,30,631.0,47.0,2.9,3.0,168.0,272.05,217.03
2017,12,23,8,45,688.5,52.0,2.9,4.0,216.5,331.34,271.78
2017,12,23,9,0,746.0,57.0,2.9,5.0,265.0,394.63,328.29
2017,12,23,9,15,782.5,61.0,2.8,5.5,311.0,450.33,377.29
2017,12,23,9,30,819.0,65.0,2.7,6.0,357.0,507.23,425.5
2017,12,23,9,45,845.0,67.5,2.65,6.5,398.5,557.36,466.79
2017,12,23,10,0,871.0,70.0,2.6,7.0,440.0,607.05,506.37
2017,12,23,10,15,888.0,72.0,2.4,7.5,475.5,649.71,538.51
2017,12,23,10,30,905.0,74.0,2.2,8.0,511.0,686.97,565.45
2017,12,23,10,45,918.0,75.0,2.0,8.5,539.5,721.82,588.04
2017,12,23,11,0,931.0,76.0,1.8,9.0,568.0,754.23,608.11
2017,12,23,11,15,938.5,77.0,1.6,9.0,589.0,779.94,623.81
2017,12,23,11,30,946.0,78.0,1.4,9.0,610.0,802.58,636.91
2017,12,23,11,45,944.5,81.0,1.25,9.5,622.0,817.41,643.58
2017,12,23,12,0,943.0,84.0,1.1,10.0,634.0,828.7,647.66
2017,12,23,12,15,944.5,84.5,1.05,10.0,638.5,835.91,651.54
2017,12,23,12,30,946.0,85.0,1.0,10.0,643.0,839.57,653.13
2017,12,23,12,45,946.0,84.0,0.95,10.5,639.0,836.78,649.24
2017,12,23,13,0,946.0,83.0,0.9,11.0,635.0,830.41,643.12
2017,12,23,13,15,891.0,88.5,0.95,11.0,600.0,785.86,613.31
2017,12,23,13,30,836.0,94.0,1.0,11.0,565.0,743.7,585.26
2017,12,23,13,45,777.5,106.0,1.1,11.5,532.5,699.96,555.15
2017,12,23,14,0,719.0,118.0,1.2,12.0,500.0,658.21,525.34
2017,12,23,14,15,704.5,114.5,1.2,12.0,472.5,626.84,502.57
2017,12,23,14,30,690.0,111.0,1.2,12.0,445.0,593.77,478.04
2017,12,23,14,45,684.0,103.0,1.25,12.0,415.0,559.6,452.77
2017,12,23,15,0,678.0,95.0,1.3,12.0,385.0,523.65,425.42
2017,12,23,15,15,642.5,95.0,1.15,11.5,349.0,478.36,389.34
2017,12,23,15,30,607.0,95.0,1.0,11.0,313.0,433.75,353.04
2017,12,23,15,45,582.0,86.0,0.9,11.0,273.5,385.67,312.92
2017,12,23,16,0,557.0,77.0,0.8,11.0,234.0,338.3,272.29
2017,12,23,16,15,508.0,68.0,0.8,10.5,191.5,282.61,224.76
2017,12,23,16,30,459.0,59.0,0.8,10.0,149.0,230.54,178.98
2017,12,23,16,45,391.0,46.5,0.85,9.5,108.5,173.49,128.83
2017,12,23,17,0,323.0,34.0,0.9,9.0,68.0,123.07,83.06
2017,12,23,17,15,161.5,17.0,0.95,8.5,34.0,53.27,9.03
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,58.13,0.0
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,139.75,93.57
2017,12,24,8,15,520.0,36.5,3.8,5.5,116.5,195.57,146.33
2017,12,24,8,30,615.0,44.0,3.9,6.0,162.0,262.61,207.46
2017,12,24,8,45,672.0,49.0,4.0,7.0,209.5,320.77,261.08
2017,12,24,9,0,729.0,54.0,4.1,8.0,257.0,382.97,316.73
2017,12,24,9,15,559.0,89.5,4.7,9.0,260.5,375.67,314.29
2017,12,24,9,30,389.0,125.0,5.3,10.0,264.0,348.39,292.55
2017,12,24,9,45,471.0,125.0,5.9,11.0,312.0,409.98,344.76
2017,12,24,10,0,553.0,125.0,6.5,12.0,360.0,476.46,400.09
2017,12,24,10,15,379.5,170.0,6.65,12.0,337.5,428.76,359.01
2017,12,24,10,30,206.0,215.0,6.8,12.0,315.0,369.15,306.94
2017,12,24,10,45,370.0,194.5,7.0,12.5,386.0,471.55,393.36
2017,12,24,11,0,534.0,174.0,7.2,13.0,457.0,582.91,485.1
2017,12,24,11,15,421.5,210.5,7.2,12.5,438.5,551.77,457.93
2017,12,24,11,30,309.0,247.0,7.2,12.0,420.0,507.5,420.26
2017,12,24,11,45,384.5,235.0,7.25,12.0,455.5,555.74,460.87
2017,12,24,12,0,460.0,223.0,7.3,12.0,491.0,612.97,507.92
2017,12,24,12,15,497.5,212.0,7.25,12.0,504.0,633.08,524.56
2017,12,24,12,30,535.0,201.0,7.2,12.0,517.0,651.43,539.88
2017,12,24,12,45,547.5,195.0,7.15,12.0,516.5,653.66,541.9
2017,12,24,13,0,560.0,189.0,7.1,12.0,516.0,653.65,542.22
2017,12,24,13,15,518.0,199.0,6.95,11.5,497.0,627.24,521.05
2017,12,24,13,30,476.0,209.0,6.8,11.0,478.0,599.65,498.91
2017,12,24,13,45,256.0,213.0,6.7,11.0,357.0,425.89,354.76
2017,12,24,14,0,36.0,217.0,6.6,11.0,236.0,252.24,206.98
2017,12,24,14,15,104.0,218.0,6.45,10.5,269.5,300.27,249.45
2017,12,24,14,30,172.0,219.0,6.3,10.0,303.0,351.85,294.06
2017,12,24,14,45,169.0,203.5,6.2,10.0,281.0,327.88,274.32
2017,12,24,15,0,166.0,188.0,6.1,10.0,259.0,303.68,254.34
2017,12,24,15,15,158.0,172.0,5.85,9.5,235.0,275.91,231.44
2017,12,24,15,30,150.0,156.0,5.6,9.0,211.0,248.43,208.43
2017,12,24,15,45,143.0,137.0,5.45,9.0,184.0,218.34,182.52
2017,12,24,16,0,136.0,118.0,5.3,9.0,157.0,188.59,156.49
2017,12,24,16,15,122.5,98.0,4.95,8.5,128.5,155.55,127.44
2017,12,24,16,30,109.0,78.0,4.6,8.0,100.0,123.59,98.89
2017,12,24,16,45,87.5,58.0,4.35,7.5,72.5,90.41,69.24
2017,12,24,17,0,66.0,38.0,4.1,7.0,45.0,59.1,40.86
2017,12,24,17,15,33.0,19.0,3.85,6.5,22.5,26.86,4.2
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.0,15.5,2.6,0.0,33.5,54.42,0.0
2017,12,25,8,0,376.0,31.0,2.9,0.0,67.0,129.85,88.44
2017,12,25,8,15,471.5,40.0,3.05,0.5,112.0,186.67,142.4
2017,12,25,8,30,567.0,49.0,3.2,1.0,157.0,252.84,203.31
2017,12,25,8,45,619.0,56.0,3.4,1.5,203.0,308.82,256.11
2017,12,25,9,0,671.0,63.0,3.6,2.0,249.0,368.59,311.04
2017,12,25,9,15,709.5,68.0,3.55,2.5,293.5,423.01,359.88
2017,12,25,9,30,748.0,73.0,3.5,3.0,338.0,477.32,407.13
2017,12,25,9,45,769.5,77.5,3.45,4.0,377.5,524.53,446.27
2017,12,25,10,0,791.0,82.0,3.4,5.0,417.0,571.19,483.58
2017,12,25,10,15,810.0,84.5,3.35,5.5,452.0,613.2,516.93
2017,12,25,10,30,829.0,87.0,3.3,6.0,487.0,653.87,548.35
2017,12,25,10,45,836.5,91.0,3.25,6.5,514.0,686.68,572.62
2017,12,25,11,0,844.0,95.0,3.2,7.0,541.0,717.02,593.64
2017,12,25,11,15,852.5,96.5,3.2,7.0,561.5,742.67,612.22
2017,12,25,11,30,861.0,98.0,3.2,7.0,582.0,765.55,628.71
2017,12,25,11,45,868.5,97.5,3.2,7.5,595.0,782.5,639.62
2017,12,25,12,0,876.0,97.0,3.2,8.0,608.0,796.36,648.31
2017,12,25,12,15,572.0,183.5,3.25,8.5,518.0,659.8,540.9
2017,12,25,12,30,268.0,270.0,3.3,9.0,428.0,510.99,417.83
2017,12,25,12,45,262.5,271.0,3.4,9.5,425.0,507.43,415.15
2017,12,25,13,0,257.0,272.0,3.5,10.0,422.0,502.91,411.0
2017,12,25,13,15,380.5,238.5,3.55,10.0,455.5,557.46,457.31
2017,12,25,13,30,504.0,205.0,3.6,10.0,489.0,616.74,506.12
2017,12,25,13,45,506.0,195.0,3.65,10.5,472.0,598.67,491.45
2017,12,25,14,0,508.0,185.0,3.7,11.0,455.0,578.65,475.64
2017,12,25,14,15,399.5,196.0,3.65,11.0,402.0,495.39,408.66
2017,12,25,14,30,291.0,207.0,3.6,11.0,349.0,424.95,350.93
2017,12,25,14,45,447.0,161.0,3.6,11.0,362.0,471.32,391.23
2017,12,25,15,0,603.0,115.0,3.6,11.0,375.0,502.34,417.7
2017,12,25,15,15,561.0,115.5,3.4,10.5,339.5,456.22,379.64
2017,12,25,15,30,519.0,116.0,3.2,10.0,304.0,409.79,341.02
2017,12,25,15,45,568.0,95.5,3.05,10.0,277.5,390.87,323.79
2017,12,25,16,0,617.0,75.0,2.9,10.0,251.0,364.52,298.92
2017,12,25,16,15,558.0,67.5,2.45,9.0,205.5,303.61,245.58
2017,12,25,16,30,499.0,60.0,2.0,8.0,160.0,247.11,194.97
2017,12,25,16,45,400.0,49.5,1.6,7.5,115.5,180.7,136.4
2017,12,25,17,0,301.0,39.0,1.2,7.0,71.0,123.82,85.85
2017,12,25,17,15,150.5,19.5,1.2,6.5,35.5,54.1,15.24
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,26,7,45,85.0,19.5,2.15,3.5,28.0,37.72,0.0
2017,12,26,8,0,170.0,39.0,2.3,4.0,56.0,90.79,62.36
2017,12,26,8,15,259.5,55.0,2.25,4.0,96.5,142.03,108.66
2017,12,26,8,30,349.0,71.0,2.2,4.0,137.0,202.48,162.36
2017,12,26,8,45,389.5,86.0,2.2,4.5,178.5,251.66,207.12
2017,12,26,9,0,430.0,101.0,2.2,5.0,220.0,304.08,253.68
2017,12,26,9,15,475.0,110.5,2.2,5.0,262.0,355.46,298.81
2017,12,26,9,30,520.0,120.0,2.2,5.0,304.0,409.69,345.28
2017,12,26,9,45,537.5,131.0,2.25,5.5,340.5,452.65,380.87
2017,12,26,10,0,555.0,142.0,2.3,6.0,377.0,495.48,415.44
2017,12,26,10,15,579.0,148.0,2.35,6.0,410.5,536.49,448.72
2017,12,26,10,30,603.0,154.0,2.4,6.0,444.0,577.26,481.24
2017,12,26,10,45,301.5,150.5,2.45,6.5,295.5,374.7,315.08
2017,12,26,11,0,0.0,147.0,2.5,7.0,147.0,144.98,117.97
2017,12,26,11,15,0.0,153.0,2.55,7.0,153.0,150.97,123.29
2017,12,26,11,30,0.0,159.0,2.6,7.0,159.0,157.0,128.19
2017,12,26,11,45,0.0,135.5,2.65,7.0,135.5,132.8,107.77
2017,12,26,12,0,0.0,112.0,2.7,7.0,112.0,109.01,87.69
2017,12,26,12,15,0.0,112.5,2.75,7.0,112.5,109.5,88.1
2017,12,26,12,30,0.0,113.0,2.8,7.0,113.0,109.99,88.5
2017,12,26,12,45,0.0,87.5,2.85,7.5,87.5,84.67,66.91
2017,12,26,13,0,0.0,62.0,2.9,8.0,62.0,59.95,45.82
2017,12,26,13,15,0.0,61.0,2.95,8.0,61.0,58.98,45.04
2017,12,26,13,30,0.0,60.0,3.0,8.0,60.0,58.01,44.25
2017,12,26,13,45,0.0,111.0,3.05,8.0,111.0,108.11,86.93
2017,12,26,14,0,0.0,162.0,3.1,8.0,162.0,160.47,131.06
2017,12,26,14,15,0.0,154.0,3.15,8.0,154.0,152.43,124.45
2017,12,26,14,30,0.0,146.0,3.2,8.0,146.0,144.44,117.99
2017,12,26,14,45,0.0,98.5,3.25,8.0,98.5,95.9,77.05
2017,12,26,15,0,0.0,51.0,3.3,8.0,51.0,49.27,37.17
2017,12,26,15,15,0.0,46.0,3.3,7.5,46.0,44.43,33.16
2017,12,26,15,30,0.0,41.0,3.3,7.0,41.0,39.59,29.08
2017,12,26,15,45,0.0,35.5,3.35,7.0,35.5,34.27,24.47
2017,12,26,16,0,0.0,30.0,3.4,7.0,30.0,28.95,19.81
2017,12,26,16,15,0.0,24.0,3.45,6.5,24.0,23.15,14.72
2017,12,26,16,30,0.0,18.0,3.5,6.0,18.0,17.36,9.56
2017,12,26,16,45,0.0,13.0,3.55,6.0,13.0,12.53,5.19
2017,12,26,17,0,0.0,8.0,3.6,6.0,8.0,7.71,0.78
2017,12,26,17,15,0.0,4.0,3.7,6.0,4.0,3.85,0.0
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,1.0,5.15,3.0,1.0,0.96,0.0
2017,12,27,8,0,0.0,2.0,5.2,3.0,2.0,1.93,0.0
2017,12,27,8,15,0.0,4.5,5.25,3.0,4.5,4.33,0.0
2017,12,27,8,30,0.0,7.0,5.3,3.0,7.0,6.74,0.29
2017,12,27,8,45,0.0,9.0,5.35,3.0,9.0,8.67,2.06
2017,12,27,9,0,0.0,11.0,5.4,3.0,11.0,10.61,3.8
2017,12,27,9,15,0.0,13.5,5.3,3.0,13.5,13.02,5.96
2017,12,27,9,30,0.0,16.0,5.2,3.0,16.0,15.43,8.1
2017,12,27,9,45,0.0,76.5,5.15,3.5,76.5,74.07,59.8
2017,12,27,10,0,0.0,137.0,5.1,4.0,137.0,136.14,113.48
2017,12,27,10,15,3.5,152.0,5.0,4.0,153.5,153.55,128.23
2017,12,27,10,30,7.0,167.0,4.9,4.0,170.0,171.24,143.18
2017,12,27,10,45,6.5,173.0,4.85,4.0,176.5,176.92,147.71
2017,12,27,11,0,6.0,179.0,4.8,4.0,183.0,182.62,152.28
2017,12,27,11,15,8.0,187.5,4.7,4.0,192.5,192.81,160.74
2017,12,27,11,30,10.0,196.0,4.6,4.0,202.0,203.11,169.29
2017,12,27,11,45,5.0,161.0,4.55,4.5,164.0,162.75,134.56
2017,12,27,12,0,0.0,126.0,4.5,5.0,126.0,123.11,100.45
2017,12,27,12,15,0.0,139.5,4.45,5.0,139.5,136.78,112.06
2017,12,27,12,30,0.0,153.0,4.4,5.0,153.0,150.56,123.69
2017,12,27,12,45,3.0,171.5,4.35,5.0,173.5,171.96,141.88
2017,12,27,13,0,6.0,190.0,4.3,5.0,194.0,193.57,160.18
2017,12,27,13,15,5.5,187.0,4.2,5.0,190.5,190.12,157.29
2017,12,27,13,30,5.0,184.0,4.1,5.0,187.0,186.71,154.51
2017,12,27,13,45,2.5,141.0,4.1,5.0,142.5,140.42,115.45
2017,12,27,14,0,0.0,98.0,4.1,5.0,98.0,95.11,76.83
2017,12,27,14,15,0.0,76.5,4.0,4.5,76.5,73.98,58.89
2017,12,27,14,30,0.0,55.0,3.9,4.0,55.0,53.15,40.99
2017,12,27,14,45,0.0,95.0,3.85,4.0,95.0,92.36,75.25
2017,12,27,15,0,0.0,135.0,3.8,4.0,135.0,133.83,111.26
2017,12,27,15,15,0.0,122.0,3.75,4.0,122.0,120.77,100.16
2017,12,27,15,30,0.0,109.0,3.7,4.0,109.0,107.75,89.08
2017,12,27,15,45,0.0,95.0,3.65,4.0,95.0,93.73,77.01
2017,12,27,16,0,0.0,81.0,3.6,4.0,81.0,79.74,64.81
2017,12,27,16,15,0.0,66.0,3.45,3.5,66.0,64.73,51.63
2017,12,27,16,30,0.0,51.0,3.3,3.0,51.0,49.72,38.25
2017,12,27,16,45,0.0,37.0,3.2,3.0,37.0,35.75,25.57
2017,12,27,17,0,0.0,23.0,3.1,3.0,23.0,22.2,13.13
2017,12,27,17,15,0.0,11.5,3.0,2.5,11.5,11.09,0.47
2017,12,27,17,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,1.5,29.5,44.62,0.0
2017,12,28,8,0,253.0,36.0,1.9,2.0,59.0,105.61,71.35
2017,12,28,8,15,348.0,48.5,1.9,2.5,101.5,158.56,120.41
2017,12,28,8,30,443.0,61.0,1.9,3.0,144.0,221.97,177.16
2017,12,28,8,45,504.5,70.5,1.95,3.5,189.5,278.38,228.53
2017,12,28,9,0,566.0,80.0,2.0,4.0,235.0,339.67,283.06
2017,12,28,9,15,608.5,86.5,1.95,4.0,279.0,393.24,330.4
2017,12,28,9,30,651.0,93.0,1.9,4.0,323.0,448.99,378.21
2017,12,28,9,45,682.5,97.0,1.85,4.5,363.0,497.69,418.3
2017,12,28,10,0,714.0,101.0,1.8,5.0,403.0,546.84,457.51
2017,12,28,10,15,364.0,139.5,1.7,5.5,294.0,391.58,328.93
2017,12,28,10,30,14.0,178.0,1.6,6.0,185.0,187.54,154.42
2017,12,28,10,45,16.0,188.0,1.55,6.5,196.5,199.33,164.38
2017,12,28,11,0,18.0,198.0,1.5,7.0,208.0,211.27,173.65
2017,12,28,11,15,18.0,206.0,1.4,7.0,216.0,219.71,180.22
2017,12,28,11,30,18.0,214.0,1.3,7.0,224.0,228.17,186.79
2017,12,28,11,45,421.0,165.5,1.25,7.5,411.5,515.23,425.32
2017,12,28,12,0,824.0,117.0,1.2,8.0,599.0,778.79,622.06
2017,12,28,12,15,671.5,162.5,1.1,8.0,557.0,718.52,572.86
2017,12,28,12,30,519.0,208.0,1.0,8.0,515.0,647.42,517.06
2017,12,28,12,45,412.5,234.5,0.95,8.5,478.0,584.0,467.33
2017,12,28,13,0,306.0,261.0,0.9,9.0,441.0,529.04,423.01
2017,12,28,13,15,563.0,187.5,0.9,9.0,510.5,650.73,520.3
2017,12,28,13,30,820.0,114.0,0.9,9.0,580.0,757.37,599.56
2017,12,28,13,45,814.5,111.5,0.95,9.5,561.5,737.14,583.86
2017,12,28,14,0,809.0,109.0,1.0,10.0,543.0,714.11,567.88
2017,12,28,14,15,796.0,106.5,1.05,10.0,516.0,683.19,546.79
2017,12,28,14,30,783.0,104.0,1.1,10.0,489.0,652.73,524.94
2017,12,28,14,45,738.5,108.5,1.15,10.0,452.0,605.42,489.57
2017,12,28,15,0,694.0,113.0,1.2,10.0,415.0,558.27,453.64
2017,12,28,15,15,666.0,108.0,1.2,9.5,376.0,511.03,417.49
2017,12,28,15,30,638.0,103.0,1.2,9.0,337.0,463.91,380.3
2017,12,28,15,45,597.5,96.0,1.3,9.0,294.0,409.01,335.52
2017,12,28,16,0,557.0,89.0,1.4,9.0,251.0,355.99,290.81
2017,12,28,16,15,499.5,79.5,1.25,8.0,206.0,295.93,239.51
2017,12,28,16,30,442.0,70.0,1.1,7.0,161.0,239.95,190.4
2017,12,28,16,45,357.0,57.0,1.0,6.5,117.5,177.93,136.0
2017,12,28,17,0,272.0,44.0,0.9,6.0,74.0,124.38,88.54
2017,12,28,17,15,136.0,22.0,0.95,5.5,37.0,55.8,23.18
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,17.5,1.15,2.5,30.5,46.0,0.0
2017,12,29,8,0,279.0,35.0,1.3,3.0,61.0,109.4,72.88
2017,12,29,8,15,377.5,47.0,1.25,3.5,104.5,164.91,124.12
2017,12,29,8,30,476.0,59.0,1.2,4.0,148.0,230.25,182.1
2017,12,29,8,45,543.5,66.5,1.2,4.5,194.5,288.4,234.42
2017,12,29,9,0,611.0,74.0,1.2,5.0,241.0,351.9,290.04
2017,12,29,9,15,652.5,80.0,1.2,5.5,286.0,406.4,336.97
2017,12,29,9,30,694.0,86.0,1.2,6.0,331.0,462.92,383.99
2017,12,29,9,45,347.0,94.0,1.2,6.5,216.5,304.27,255.44
2017,12,29,10,0,0.0,102.0,1.2,7.0,102.0,99.75,80.36
2017,12,29,10,15,0.0,110.5,1.2,7.0,110.5,108.18,87.79
2017,12,29,10,30,0.0,119.0,1.2,7.0,119.0,116.63,94.75
2017,12,29,10,45,0.0,124.0,1.25,7.5,124.0,121.54,98.51
2017,12,29,11,0,0.0,129.0,1.3,8.0,129.0,126.48,102.3
2017,12,29,11,15,0.0,112.5,1.4,8.5,112.5,109.63,87.85
2017,12,29,11,30,0.0,96.0,1.5,9.0,96.0,93.05,73.69
2017,12,29,11,45,429.5,102.0,1.65,9.5,353.0,454.84,379.9
2017,12,29,12,0,859.0,108.0,1.8,10.0,610.0,796.3,636.92
2017,12,29,12,15,429.5,111.0,1.95,10.0,362.0,472.67,388.88
2017,12,29,12,30,0.0,114.0,2.1,10.0,114.0,110.99,87.68
2017,12,29,12,45,0.0,136.0,2.25,10.5,136.0,133.2,106.59
2017,12,29,13,0,0.0,158.0,2.4,11.0,158.0,155.71,124.98
2017,12,29,13,15,427.5,131.5,2.55,11.0,375.0,484.19,401.84
2017,12,29,13,30,855.0,105.0,2.7,11.0,592.0,774.88,625.69
2017,12,29,13,45,467.0,173.0,2.85,11.5,438.0,547.75,447.07
2017,12,29,14,0,79.0,241.0,3.0,12.0,284.0,310.24,251.7
2017,12,29,14,15,449.0,168.5,3.05,12.0,392.0,509.65,419.8
2017,12,29,14,30,819.0,96.0,3.1,12.0,500.0,666.83,546.21
2017,12,29,14,45,803.0,92.5,3.2,12.5,466.5,627.88,514.18
2017,12,29,15,0,787.0,89.0,3.3,13.0,433.0,587.34,481.66
2017,12,29,15,15,761.0,85.5,3.2,12.5,393.5,541.82,445.55
2017,12,29,15,30,735.0,82.0,3.1,12.0,354.0,493.97,406.68
2017,12,29,15,45,699.5,77.0,3.05,12.0,310.0,439.85,361.09
2017,12,29,16,0,664.0,72.0,3.0,12.0,266.0,387.0,315.31
2017,12,29,16,15,609.0,65.0,2.7,11.0,219.5,325.78,262.39
2017,12,29,16,30,554.0,58.0,2.4,10.0,173.0,268.49,211.41
2017,12,29,16,45,467.5,48.5,2.1,9.0,128.0,203.47,153.96
2017,12,29,17,0,381.0,39.0,1.8,8.0,83.0,146.58,103.0
2017,12,29,17,15,236.0,25.0,1.9,7.5,47.5,79.82,36.49
2017,12,29,17,30,91.0,11.0,2.0,7.0,12.0,23.92,0.0
2017,12,29,17,45,45.5,5.5,2.1,7.0,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.5,0.95,7.5,30.5,47.02,0.0
2017,12,30,8,0,301.0,33.0,1.1,8.0,61.0,112.09,72.55
2017,12,30,8,15,401.0,44.0,1.25,8.0,104.5,167.95,123.79
2017,12,30,8,30,501.0,55.0,1.4,8.0,148.0,233.79,181.97
2017,12,30,8,45,560.0,63.5,1.6,8.5,194.5,290.86,233.37
2017,12,30,9,0,619.0,72.0,1.8,9.0,241.0,352.53,287.62
2017,12,30,9,15,311.5,98.5,1.85,9.5,183.5,263.36,217.92
2017,12,30,9,30,4.0,125.0,1.9,10.0,126.0,127.14,103.22
2017,12,30,9,45,384.0,107.5,2.0,10.5,269.5,339.78,283.9
2017,12,30,10,0,764.0,90.0,2.1,11.0,413.0,563.25,463.49
2017,12,30,10,15,552.5,143.0,2.1,11.5,386.5,513.01,420.15
2017,12,30,10,30,341.0,196.0,2.1,12.0,360.0,442.91,361.75
2017,12,30,10,45,334.5,213.0,2.15,13.0,382.0,467.02,379.29
2017,12,30,11,0,328.0,230.0,2.2,14.0,404.0,489.71,394.79
2017,12,30,11,15,170.5,217.0,2.25,14.0,308.0,358.54,289.84
2017,12,30,11,30,13.0,204.0,2.3,14.0,212.0,213.77,170.65
2017,12,30,11,45,14.0,208.5,2.35,14.5,217.0,219.22,175.02
2017,12,30,12,0,15.0,213.0,2.4,15.0,222.0,224.71,179.01
2017,12,30,12,15,13.0,209.0,2.45,15.0,217.0,218.91,174.24
2017,12,30,12,30,11.0,205.0,2.5,15.0,212.0,213.12,169.54
2017,12,30,12,45,10.5,204.5,2.65,15.5,211.0,212.21,168.56
2017,12,30,13,0,10.0,204.0,2.8,16.0,210.0,211.32,167.62
2017,12,30,13,15,9.5,200.0,2.85,16.0,206.0,206.77,164.08
2017,12,30,13,30,9.0,196.0,2.9,16.0,202.0,202.26,160.61
2017,12,30,13,45,4.5,170.5,2.95,16.0,173.5,172.32,136.52
2017,12,30,14,0,0.0,145.0,3.0,16.0,145.0,142.79,112.62
2017,12,30,14,15,0.0,134.0,3.05,16.0,134.0,131.68,103.77
2017,12,30,14,30,0.0,123.0,3.1,16.0,123.0,120.61,94.9
2017,12,30,14,45,0.0,107.5,3.15,16.0,107.5,104.99,82.22
2017,12,30,15,0,0.0,92.0,3.2,16.0,92.0,89.45,69.52
2017,12,30,15,15,0.0,84.0,3.2,15.5,84.0,81.55,63.22
2017,12,30,15,30,0.0,76.0,3.2,15.0,76.0,73.66,56.86
2017,12,30,15,45,301.0,80.5,3.25,14.5,169.5,245.09,201.92
2017,12,30,16,0,602.0,85.0,3.3,14.0,263.0,374.38,304.28
2017,12,30,16,15,545.5,76.5,3.1,13.0,217.0,313.56,251.71
2017,12,30,16,30,489.0,68.0,2.9,12.0,171.0,256.86,202.0
2017,12,30,16,45,388.5,57.0,2.75,11.0,125.5,188.88,143.28
2017,12,30,17,0,288.0,46.0,2.6,10.0,80.0,131.68,93.61
2017,12,30,17,15,144.0,28.5,2.75,9.5,45.5,66.17,32.43
2017,12,30,17,30,0.0,11.0,2.9,9.0,11.0,10.81,0.0
2017,12,30,17,45,0.0,5.5,3.1,8.5,5.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.0,19.0,4.2,2.0,27.0,38.46,0.0
2017,12,31,8,0,176.0,38.0,4.4,2.0,54.0,89.88,60.65
2017,12,31,8,15,267.0,55.0,4.5,2.0,96.0,142.37,109.2
2017,12,31,8,30,358.0,72.0,4.6,2.0,138.0,204.3,165.07
2017,12,31,8,45,415.0,85.5,4.75,2.0,182.5,258.38,215.3
2017,12,31,9,0,472.0,99.0,4.9,2.0,227.0,317.32,269.31
2017,12,31,9,15,517.5,108.0,5.0,2.0,271.0,370.29,317.56
2017,12,31,9,30,563.0,117.0,5.1,2.0,315.0,426.1,367.35
2017,12,31,9,45,281.5,105.5,5.25,2.0,204.5,280.6,243.36
2017,12,31,10,0,0.0,94.0,5.4,2.0,94.0,91.59,75.25
2017,12,31,10,15,0.0,102.5,5.5,2.0,102.5,100.01,82.57
2017,12,31,10,30,0.0,111.0,5.6,2.0,111.0,108.46,89.76
2017,12,31,10,45,0.0,87.5,5.7,2.0,87.5,84.68,68.85
2017,12,31,11,0,0.0,64.0,5.8,2.0,64.0,61.88,48.8
2017,12,31,11,15,0.0,66.0,5.8,2.0,66.0,63.82,50.43
2017,12,31,11,30,0.0,68.0,5.8,2.0,68.0,65.76,52.06
2017,12,31,11,45,0.0,106.0,5.85,2.5,106.0,103.01,84.23
2017,12,31,12,0,0.0,144.0,5.9,3.0,144.0,141.38,116.98
2017,12,31,12,15,0.0,135.0,5.85,3.0,135.0,132.18,109.01
2017,12,31,12,30,0.0,126.0,5.8,3.0,126.0,123.06,101.17
2017,12,31,12,45,0.0,73.0,5.8,3.0,73.0,70.61,55.92
2017,12,31,13,0,0.0,20.0,5.8,3.0,20.0,19.32,11.27
2017,12,31,13,15,0.0,49.0,5.8,3.0,49.0,47.37,35.79
2017,12,31,13,30,0.0,78.0,5.8,3.0,78.0,75.45,60.25
2017,12,31,13,45,0.0,57.5,5.8,3.0,57.5,55.59,43.02
2017,12,31,14,0,0.0,37.0,5.8,3.0,37.0,35.75,25.74
2017,12,31,14,15,0.0,32.5,5.8,3.0,32.5,31.39,21.97
2017,12,31,14,30,0.0,28.0,5.8,3.0,28.0,27.04,18.19
2017,12,31,14,45,0.0,33.5,5.8,3.0,33.5,32.35,22.92
2017,12,31,15,0,0.0,39.0,5.8,3.0,39.0,37.67,27.67
2017,12,31,15,15,0.0,35.5,5.75,2.5,35.5,34.28,24.8
2017,12,31,15,30,0.0,32.0,5.7,2.0,32.0,30.89,21.9
2017,12,31,15,45,0.0,28.0,5.7,2.0,28.0,27.02,18.5
2017,12,31,16,0,0.0,24.0,5.7,2.0,24.0,23.16,15.06
2017,12,31,16,15,223.5,50.0,5.6,1.5,97.5,152.09,127.92
2017,12,31,16,30,447.0,76.0,5.5,1.0,171.0,251.11,207.79
2017,12,31,16,45,378.5,61.0,5.4,0.5,127.0,191.14,152.02
2017,12,31,17,0,310.0,46.0,5.3,0.0,83.0,137.83,102.26
2017,12,31,17,15,155.0,29.5,5.3,0.0,48.0,70.19,37.91
2017,12,31,17,30,0.0,13.0,5.3,0.0,13.0,12.78,0.0
2017,12,31,17,45,0.0,6.5,3.25,7.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
